Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,35.0,5.5,1.9,9.7,6.5,0.0,0.0
2018,1,22,7,30,70.0,11.0,2.0,10.0,13.0,20.74,0.0
2018,1,22,7,45,200.0,24.0,2.05,10.35,44.0,71.01,31.79
2018,1,22,8,0,330.0,37.0,2.1,10.7,75.0,129.91,89.68
2018,1,22,8,15,434.0,46.0,2.15,10.95,118.5,187.55,140.05
2018,1,22,8,30,538.0,55.0,2.2,11.2,162.0,254.81,198.61
2018,1,22,8,45,312.5,44.0,2.2,11.5,109.5,179.97,144.15
2018,1,22,9,0,87.0,33.0,2.2,11.8,57.0,74.88,58.64
2018,1,22,9,15,43.5,42.0,2.2,12.05,54.0,64.57,50.21
2018,1,22,9,30,0.0,51.0,2.2,12.3,51.0,49.27,36.75
2018,1,22,9,45,0.0,67.0,2.2,12.6,67.0,64.76,49.87
2018,1,22,10,0,0.0,83.0,2.2,12.9,83.0,80.55,63.06
2018,1,22,10,15,9.0,123.5,2.25,13.15,127.5,127.51,102.44
2018,1,22,10,30,18.0,164.0,2.3,13.4,172.0,175.97,142.34
2018,1,22,10,45,18.0,144.5,2.3,13.65,153.0,155.31,124.99
2018,1,22,11,0,18.0,125.0,2.3,13.9,134.0,139.38,111.7
2018,1,22,11,15,35.5,143.0,2.3,14.05,161.5,171.27,138.3
2018,1,22,11,30,53.0,161.0,2.3,14.2,189.0,203.79,165.06
2018,1,22,11,45,48.5,177.5,2.3,14.35,203.5,219.0,176.88
2018,1,22,12,0,44.0,194.0,2.3,14.5,218.0,234.16,188.67
2018,1,22,12,15,36.5,190.5,2.2,14.5,210.5,224.78,180.75
2018,1,22,12,30,29.0,187.0,2.1,14.5,203.0,215.33,172.88
2018,1,22,12,45,24.5,185.0,2.0,14.55,198.5,203.02,162.8
2018,1,22,13,0,20.0,183.0,1.9,14.6,194.0,197.56,158.27
2018,1,22,13,15,38.5,183.0,1.8,14.5,203.0,217.42,175.01
2018,1,22,13,30,57.0,183.0,1.7,14.4,212.0,230.08,185.81
2018,1,22,13,45,67.5,183.5,1.6,14.35,216.5,237.13,191.8
2018,1,22,14,0,78.0,184.0,1.5,14.3,221.0,243.67,197.35
2018,1,22,14,15,121.5,171.5,1.4,14.1,224.5,262.54,213.62
2018,1,22,14,30,165.0,159.0,1.3,13.9,228.0,271.53,221.65
2018,1,22,14,45,99.5,139.0,1.2,13.75,179.5,206.76,168.24
2018,1,22,15,0,34.0,119.0,1.1,13.6,131.0,140.77,113.42
2018,1,22,15,15,17.0,91.0,1.1,13.6,97.0,98.01,77.8
2018,1,22,15,30,0.0,63.0,1.1,13.6,63.0,61.01,46.54
2018,1,22,15,45,0.0,48.0,0.9,12.65,48.0,46.37,34.22
2018,1,22,16,0,0.0,33.0,0.7,11.7,33.0,31.85,21.8
2018,1,22,16,15,0.0,25.5,0.75,11.2,25.5,24.61,15.43
2018,1,22,16,30,0.0,18.0,0.8,10.7,18.0,17.36,8.99
2018,1,22,16,45,5.5,12.0,0.85,10.2,12.5,12.87,4.27
2018,1,22,17,0,11.0,6.0,0.9,9.7,7.0,7.93,0.0
2018,1,22,17,15,5.5,3.0,0.95,9.45,3.5,3.59,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,7,15,19.5,5.0,0.85,6.25,5.5,0.0,0.0
2018,1,23,7,30,39.0,10.0,0.9,6.4,11.0,15.4,0.0
2018,1,23,7,45,87.5,20.5,0.9,6.6,29.0,44.66,20.58
2018,1,23,8,0,136.0,31.0,0.9,6.8,47.0,74.59,52.15
2018,1,23,8,15,186.5,45.0,0.9,7.15,77.0,112.17,85.35
2018,1,23,8,30,237.0,59.0,0.9,7.5,107.0,154.43,122.63
2018,1,23,8,45,171.0,72.0,0.9,7.85,110.5,148.85,120.84
2018,1,23,9,0,105.0,85.0,0.9,8.2,114.0,137.14,112.42
2018,1,23,9,15,73.5,99.5,0.9,8.75,121.5,142.11,116.94
2018,1,23,9,30,42.0,114.0,0.9,9.3,129.0,139.11,114.08
2018,1,23,9,45,68.5,132.0,0.9,9.85,159.0,174.54,143.84
2018,1,23,10,0,95.0,150.0,0.9,10.4,189.0,217.98,179.56
2018,1,23,10,15,132.5,171.5,1.0,10.9,230.0,267.99,220.31
2018,1,23,10,30,170.0,193.0,1.1,11.4,271.0,319.91,261.86
2018,1,23,10,45,265.0,195.5,1.15,11.85,324.5,397.93,324.34
2018,1,23,11,0,360.0,198.0,1.2,12.3,378.0,472.07,382.29
2018,1,23,11,15,526.5,164.5,1.2,12.65,437.0,567.76,456.75
2018,1,23,11,30,693.0,131.0,1.2,13.0,496.0,662.6,528.19
2018,1,23,11,45,789.5,108.0,1.2,13.35,530.0,712.07,563.09
2018,1,23,12,0,886.0,85.0,1.2,13.7,564.0,763.08,598.01
2018,1,23,12,15,888.0,84.5,1.1,13.9,565.5,766.56,598.06
2018,1,23,12,30,890.0,84.0,1.0,14.1,567.0,762.13,593.18
2018,1,23,12,45,889.5,83.0,0.9,14.25,560.5,756.53,587.78
2018,1,23,13,0,889.0,82.0,0.8,14.4,554.0,747.64,580.18
2018,1,23,13,15,883.5,81.0,0.75,14.45,540.0,736.24,571.9
2018,1,23,13,30,878.0,80.0,0.7,14.5,526.0,717.32,558.46
2018,1,23,13,45,854.0,81.5,0.65,14.55,500.5,685.65,536.12
2018,1,23,14,0,830.0,83.0,0.6,14.6,475.0,651.95,511.55
2018,1,23,14,15,712.0,99.0,0.55,14.5,421.0,575.33,454.24
2018,1,23,14,30,594.0,115.0,0.5,14.4,367.0,500.05,397.28
2018,1,23,14,45,672.0,92.0,0.5,14.3,355.5,499.7,397.99
2018,1,23,15,0,750.0,69.0,0.5,14.2,344.0,489.8,389.84
2018,1,23,15,15,727.5,65.5,0.5,14.2,308.5,445.56,354.09
2018,1,23,15,30,705.0,62.0,0.5,14.2,273.0,401.11,317.33
2018,1,23,15,45,595.0,60.5,0.45,13.6,220.0,324.36,255.15
2018,1,23,16,0,485.0,59.0,0.4,13.0,167.0,254.24,197.34
2018,1,23,16,15,368.5,54.0,0.35,12.7,125.5,187.25,141.53
2018,1,23,16,30,252.0,49.0,0.3,12.4,84.0,130.61,94.54
2018,1,23,16,45,197.5,34.5,0.3,12.1,56.0,89.85,57.76
2018,1,23,17,0,143.0,20.0,0.3,11.8,28.0,49.33,0.0
2018,1,23,17,15,71.5,10.0,0.35,11.55,14.0,18.38,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,7,15,8.0,3.5,1.05,5.75,4.0,0.0,0.0
2018,1,24,7,30,16.0,7.0,1.1,6.3,8.0,9.18,0.0
2018,1,24,7,45,8.0,14.5,1.15,6.8,15.0,15.66,4.64
2018,1,24,8,0,0.0,22.0,1.2,7.3,22.0,21.23,12.19
2018,1,24,8,15,0.0,30.5,1.4,7.75,30.5,29.44,19.71
2018,1,24,8,30,0.0,39.0,1.6,8.2,39.0,37.66,27.07
2018,1,24,8,45,1.5,55.5,1.75,8.65,56.0,54.42,41.71
2018,1,24,9,0,3.0,72.0,1.9,9.1,73.0,71.76,56.7
2018,1,24,9,15,12.0,101.5,2.0,9.45,105.5,106.66,86.59
2018,1,24,9,30,21.0,131.0,2.1,9.8,138.0,142.65,116.99
2018,1,24,9,45,108.5,151.0,2.15,10.1,195.0,224.14,186.07
2018,1,24,10,0,196.0,171.0,2.2,10.4,252.0,301.6,250.57
2018,1,24,10,15,236.0,181.5,2.35,10.8,286.0,350.86,290.55
2018,1,24,10,30,276.0,192.0,2.5,11.2,320.0,395.16,326.25
2018,1,24,10,45,224.0,206.0,2.65,11.65,313.0,375.01,308.61
2018,1,24,11,0,172.0,220.0,2.8,12.1,306.0,359.18,294.36
2018,1,24,11,15,153.0,229.0,2.95,12.45,307.5,358.61,293.09
2018,1,24,11,30,134.0,238.0,3.1,12.8,309.0,356.98,290.86
2018,1,24,11,45,131.0,243.0,3.3,13.15,313.5,361.69,294.21
2018,1,24,12,0,128.0,248.0,3.5,13.5,318.0,365.93,297.18
2018,1,24,12,15,90.0,238.5,3.65,13.6,287.5,318.62,258.56
2018,1,24,12,30,52.0,229.0,3.8,13.7,257.0,279.41,226.15
2018,1,24,12,45,53.5,227.5,3.95,13.8,256.0,278.71,225.79
2018,1,24,13,0,55.0,226.0,4.1,13.9,255.0,277.9,225.28
2018,1,24,13,15,53.0,217.0,4.05,13.75,244.5,265.92,215.82
2018,1,24,13,30,51.0,208.0,4.0,13.6,234.0,253.92,206.35
2018,1,24,13,45,29.5,182.5,4.0,13.45,197.5,209.99,170.32
2018,1,24,14,0,8.0,157.0,4.0,13.3,161.0,161.73,130.4
2018,1,24,14,15,4.0,126.5,3.85,13.0,128.5,127.33,102.09
2018,1,24,14,30,0.0,96.0,3.7,12.7,96.0,93.61,74.01
2018,1,24,14,45,5.5,77.5,3.55,12.45,79.5,78.19,61.31
2018,1,24,15,0,11.0,59.0,3.4,12.2,63.0,64.24,49.68
2018,1,24,15,15,11.5,50.0,3.4,12.2,54.0,54.93,41.75
2018,1,24,15,30,12.0,41.0,3.4,12.2,45.0,45.59,33.7
2018,1,24,15,45,6.0,26.5,3.25,11.75,28.5,28.29,18.78
2018,1,24,16,0,0.0,12.0,3.1,11.3,12.0,11.57,4.34
2018,1,24,16,15,0.0,9.0,3.25,11.05,9.0,8.67,1.78
2018,1,24,16,30,0.0,6.0,3.4,10.8,6.0,5.78,0.0
2018,1,24,16,45,0.0,4.5,3.5,10.55,4.5,4.33,0.0
2018,1,24,17,0,0.0,3.0,3.6,10.3,3.0,2.89,0.0
2018,1,24,17,15,0.0,1.5,3.6,10.0,1.5,1.47,0.0
2018,1,24,17,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,2.0,5.0,1.15,6.2,5.0,0.0,0.0
2018,1,25,7,30,4.0,10.0,1.2,6.7,10.0,10.41,0.0
2018,1,25,7,45,69.0,26.0,1.3,7.2,34.0,45.11,23.38
2018,1,25,8,0,134.0,42.0,1.4,7.7,58.0,83.4,59.64
2018,1,25,8,15,253.5,54.5,1.6,7.95,101.0,143.4,109.93
2018,1,25,8,30,373.0,67.0,1.8,8.2,144.0,211.23,168.02
2018,1,25,8,45,282.0,83.0,2.0,8.5,148.5,210.81,172.02
2018,1,25,9,0,191.0,99.0,2.2,8.8,153.0,195.89,161.92
2018,1,25,9,15,304.0,109.0,2.3,9.1,210.0,269.26,224.58
2018,1,25,9,30,417.0,119.0,2.4,9.4,267.0,357.88,298.71
2018,1,25,9,45,569.0,105.5,2.5,9.7,329.5,446.56,372.23
2018,1,25,10,0,721.0,92.0,2.6,10.0,392.0,542.0,449.76
2018,1,25,10,15,781.0,86.5,2.7,10.25,432.5,594.0,491.31
2018,1,25,10,30,841.0,81.0,2.8,10.5,473.0,649.16,534.79
2018,1,25,10,45,725.0,110.0,2.85,10.8,460.0,626.62,515.22
2018,1,25,11,0,609.0,139.0,2.9,11.1,447.0,593.37,487.52
2018,1,25,11,15,394.5,181.5,2.95,11.25,383.5,494.66,406.76
2018,1,25,11,30,180.0,224.0,3.0,11.4,320.0,374.67,307.18
2018,1,25,11,45,184.0,227.5,3.05,11.6,327.0,383.32,314.4
2018,1,25,12,0,188.0,231.0,3.1,11.8,334.0,391.43,320.64
2018,1,25,12,15,224.5,217.0,3.15,11.85,340.0,412.12,338.05
2018,1,25,12,30,261.0,203.0,3.2,11.9,346.0,423.43,348.09
2018,1,25,12,45,144.5,141.5,3.25,11.95,220.5,266.11,219.85
2018,1,25,13,0,28.0,80.0,3.3,12.0,95.0,100.26,80.05
2018,1,25,13,15,26.0,100.5,3.35,11.95,114.0,119.68,96.44
2018,1,25,13,30,24.0,121.0,3.4,11.9,133.0,139.46,112.9
2018,1,25,13,45,133.0,147.5,3.4,11.85,211.5,249.57,207.07
2018,1,25,14,0,242.0,174.0,3.4,11.8,290.0,356.65,295.98
2018,1,25,14,15,221.0,144.5,3.3,11.6,246.0,303.63,252.67
2018,1,25,14,30,200.0,115.0,3.2,11.4,202.0,251.11,209.68
2018,1,25,14,45,109.5,84.5,3.05,11.2,131.5,152.71,126.4
2018,1,25,15,0,19.0,54.0,2.9,11.0,61.0,63.5,49.36
2018,1,25,15,15,189.0,74.0,2.9,11.0,132.5,178.52,148.62
2018,1,25,15,30,359.0,94.0,2.9,11.0,204.0,279.04,231.0
2018,1,25,15,45,450.0,79.5,2.3,10.25,197.0,285.37,233.11
2018,1,25,16,0,541.0,65.0,1.7,9.5,190.0,284.52,227.27
2018,1,25,16,15,473.5,57.5,1.6,9.0,150.0,227.48,176.47
2018,1,25,16,30,406.0,50.0,1.5,8.5,110.0,175.97,130.22
2018,1,25,16,45,287.5,38.0,1.4,7.95,73.0,115.11,77.38
2018,1,25,17,0,169.0,26.0,1.3,7.4,36.0,62.05,12.91
2018,1,25,17,15,84.5,13.0,1.3,7.3,18.0,23.28,0.0
2018,1,25,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,25,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,74.0,9.5,0.95,5.1,12.0,0.0,0.0
2018,1,26,7,30,148.0,19.0,1.0,5.6,24.0,40.23,0.0
2018,1,26,7,45,261.0,30.0,1.05,6.1,55.5,90.93,50.42
2018,1,26,8,0,374.0,41.0,1.1,6.6,87.0,146.35,104.18
2018,1,26,8,15,379.5,53.0,1.15,6.9,116.5,180.52,138.07
2018,1,26,8,30,385.0,65.0,1.2,7.2,146.0,213.63,170.07
2018,1,26,8,45,496.0,69.0,1.2,7.5,197.0,282.3,229.36
2018,1,26,9,0,607.0,73.0,1.2,7.8,248.0,358.74,294.19
2018,1,26,9,15,692.0,70.5,1.25,8.3,297.0,423.49,348.51
2018,1,26,9,30,777.0,68.0,1.3,8.8,346.0,491.67,404.33
2018,1,26,9,45,803.5,69.5,1.35,9.25,382.5,537.52,441.27
2018,1,26,10,0,830.0,71.0,1.4,9.7,419.0,582.86,476.93
2018,1,26,10,15,847.5,72.5,1.4,10.05,449.5,621.71,506.53
2018,1,26,10,30,865.0,74.0,1.4,10.4,480.0,658.85,534.13
2018,1,26,10,45,877.0,74.5,1.45,10.75,504.0,685.2,552.98
2018,1,26,11,0,889.0,75.0,1.5,11.1,528.0,712.81,572.06
2018,1,26,11,15,629.5,119.5,1.45,11.3,445.0,599.44,484.74
2018,1,26,11,30,370.0,164.0,1.4,11.5,362.0,464.08,377.36
2018,1,26,11,45,295.0,181.5,1.4,11.7,341.0,422.61,344.35
2018,1,26,12,0,220.0,199.0,1.4,11.9,320.0,388.19,315.51
2018,1,26,12,15,251.5,188.5,1.4,11.95,327.5,400.7,326.39
2018,1,26,12,30,283.0,178.0,1.4,12.0,335.0,412.35,336.26
2018,1,26,12,45,354.5,185.0,1.4,12.05,379.0,481.76,390.79
2018,1,26,13,0,426.0,192.0,1.4,12.1,423.0,539.26,434.97
2018,1,26,13,15,468.0,181.0,1.35,11.95,429.0,552.36,445.28
2018,1,26,13,30,510.0,170.0,1.3,11.8,435.0,562.52,453.64
2018,1,26,13,45,509.0,161.5,1.3,11.7,417.0,542.33,438.65
2018,1,26,14,0,508.0,153.0,1.3,11.6,399.0,520.36,422.37
2018,1,26,14,15,465.0,149.0,1.25,11.35,364.0,474.64,386.92
2018,1,26,14,30,422.0,145.0,1.2,11.1,329.0,429.73,351.74
2018,1,26,14,45,490.0,124.0,1.1,10.9,321.5,431.94,354.04
2018,1,26,15,0,558.0,103.0,1.0,10.7,314.0,430.98,352.63
2018,1,26,15,15,465.0,103.5,1.0,10.7,267.0,359.57,294.37
2018,1,26,15,30,372.0,104.0,1.0,10.7,220.0,297.26,242.89
2018,1,26,15,45,341.0,91.5,0.9,9.85,186.0,253.79,206.34
2018,1,26,16,0,310.0,79.0,0.8,9.0,152.0,212.36,170.48
2018,1,26,16,15,304.5,64.5,0.85,8.6,123.5,179.49,140.41
2018,1,26,16,30,299.0,50.0,0.9,8.2,95.0,146.69,109.45
2018,1,26,16,45,226.0,37.0,0.9,7.75,64.5,100.37,68.4
2018,1,26,17,0,153.0,24.0,0.9,7.3,34.0,57.74,17.19
2018,1,26,17,15,85.0,13.5,0.95,7.1,18.0,24.04,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.9,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.0,6.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,7,15,56.0,8.0,0.7,4.75,10.0,7.86,0.0
2018,1,27,7,30,112.0,16.0,0.7,5.3,20.0,32.17,0.0
2018,1,27,7,45,158.0,29.5,0.75,5.8,44.5,70.78,40.87
2018,1,27,8,0,204.0,43.0,0.8,6.3,69.0,106.0,76.8
2018,1,27,8,15,238.5,58.0,0.85,6.95,100.0,143.33,110.7
2018,1,27,8,30,273.0,73.0,0.9,7.6,131.0,183.84,146.93
2018,1,27,8,45,465.0,67.5,0.9,8.2,192.0,269.21,218.23
2018,1,27,9,0,657.0,62.0,0.9,8.8,253.0,369.75,301.18
2018,1,27,9,15,637.5,75.5,1.15,9.55,282.5,403.93,331.1
2018,1,27,9,30,618.0,89.0,1.4,10.3,312.0,434.76,357.52
2018,1,27,9,45,703.0,81.5,1.6,11.1,359.5,497.83,408.79
2018,1,27,10,0,788.0,74.0,1.8,11.9,407.0,562.99,460.43
2018,1,27,10,15,829.0,70.0,1.95,12.25,442.5,609.16,496.74
2018,1,27,10,30,870.0,66.0,2.1,12.6,478.0,651.23,529.59
2018,1,27,10,45,880.0,67.0,2.2,12.95,501.0,680.73,550.56
2018,1,27,11,0,890.0,68.0,2.3,13.3,524.0,707.67,569.54
2018,1,27,11,15,895.5,69.0,2.4,13.55,540.5,728.63,584.28
2018,1,27,11,30,901.0,70.0,2.5,13.8,557.0,746.55,596.85
2018,1,27,11,45,904.0,71.0,2.65,14.05,566.0,759.45,606.14
2018,1,27,12,0,907.0,72.0,2.8,14.3,575.0,769.04,613.14
2018,1,27,12,15,907.0,72.0,2.85,14.45,576.0,771.86,614.95
2018,1,27,12,30,907.0,72.0,2.9,14.6,577.0,771.27,614.47
2018,1,27,12,45,889.0,76.0,2.95,14.75,566.5,758.41,605.14
2018,1,27,13,0,871.0,80.0,3.0,14.9,556.0,742.44,593.7
2018,1,27,13,15,770.5,104.0,3.0,14.9,517.0,690.19,555.37
2018,1,27,13,30,670.0,128.0,3.0,14.9,478.0,635.74,513.82
2018,1,27,13,45,620.0,135.0,3.0,14.9,449.0,595.33,482.67
2018,1,27,14,0,570.0,142.0,3.0,14.9,420.0,551.33,448.38
2018,1,27,14,15,669.0,110.5,2.95,14.75,418.5,569.04,463.8
2018,1,27,14,30,768.0,79.0,2.9,14.6,417.0,572.9,467.77
2018,1,27,14,45,784.5,71.5,2.85,14.45,393.5,548.94,448.42
2018,1,27,15,0,801.0,64.0,2.8,14.3,370.0,521.44,425.76
2018,1,27,15,15,772.5,61.0,2.8,14.3,331.0,472.47,385.11
2018,1,27,15,30,744.0,58.0,2.8,14.3,292.0,423.65,343.53
2018,1,27,15,45,695.0,55.0,2.15,13.2,249.0,366.55,294.4
2018,1,27,16,0,646.0,52.0,1.5,12.1,206.0,312.1,246.2
2018,1,27,16,15,561.0,47.0,1.5,11.3,161.0,248.27,190.86
2018,1,27,16,30,476.0,42.0,1.5,10.5,116.0,190.18,139.79
2018,1,27,16,45,342.0,33.5,1.45,9.7,77.5,124.77,84.15
2018,1,27,17,0,208.0,25.0,1.4,8.9,39.0,69.67,26.14
2018,1,27,17,15,113.5,14.0,1.4,8.75,20.5,28.41,0.0
2018,1,27,17,30,19.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.45,8.4,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.0,2.05,5.9,13.0,8.85,0.0
2018,1,28,7,30,186.0,18.0,2.0,6.1,26.0,45.22,0.0
2018,1,28,7,45,328.0,28.0,1.95,6.35,62.5,104.1,60.58
2018,1,28,8,0,470.0,38.0,1.9,6.6,99.0,168.69,120.32
2018,1,28,8,15,551.0,44.5,1.9,6.95,143.0,224.88,171.52
2018,1,28,8,30,632.0,51.0,1.9,7.3,187.0,288.24,228.59
2018,1,28,8,45,683.0,55.5,1.9,7.65,231.0,342.44,277.87
2018,1,28,9,0,734.0,60.0,1.9,8.0,275.0,401.5,329.81
2018,1,28,9,15,771.5,62.0,2.0,8.7,317.0,453.89,374.8
2018,1,28,9,30,809.0,64.0,2.1,9.4,359.0,507.3,419.21
2018,1,28,9,45,837.0,65.0,2.2,10.1,396.5,554.82,457.71
2018,1,28,10,0,865.0,66.0,2.3,10.8,434.0,598.6,492.34
2018,1,28,10,15,880.5,67.0,2.35,11.45,464.5,636.66,521.42
2018,1,28,10,30,896.0,68.0,2.4,12.1,495.0,672.82,548.29
2018,1,28,10,45,907.0,69.0,2.45,12.7,519.5,703.75,569.45
2018,1,28,11,0,918.0,70.0,2.5,13.3,544.0,732.07,588.52
2018,1,28,11,15,924.5,71.0,2.55,13.75,561.0,754.34,603.35
2018,1,28,11,30,931.0,72.0,2.6,14.2,578.0,773.48,615.94
2018,1,28,11,45,935.5,72.0,2.65,14.6,587.5,786.72,624.41
2018,1,28,12,0,940.0,72.0,2.7,15.0,597.0,796.57,630.56
2018,1,28,12,15,940.5,72.5,2.7,15.2,599.0,800.5,632.72
2018,1,28,12,30,941.0,73.0,2.7,15.4,601.0,800.89,632.53
2018,1,28,12,45,938.5,72.5,2.75,15.6,594.0,794.33,627.8
2018,1,28,13,0,936.0,72.0,2.8,15.8,587.0,784.31,620.75
2018,1,28,13,15,931.5,72.0,2.75,15.85,573.5,769.98,610.45
2018,1,28,13,30,927.0,72.0,2.7,15.9,560.0,752.37,597.9
2018,1,28,13,45,918.5,70.5,2.7,15.9,538.0,727.08,580.17
2018,1,28,14,0,910.0,69.0,2.7,15.9,516.0,698.92,560.32
2018,1,28,14,15,896.5,68.0,2.6,15.75,487.5,665.41,535.78
2018,1,28,14,30,883.0,67.0,2.5,15.6,459.0,629.69,508.13
2018,1,28,14,45,862.5,65.5,2.45,15.45,424.0,590.48,477.35
2018,1,28,15,0,842.0,64.0,2.4,15.3,389.0,546.61,442.3
2018,1,28,15,15,814.5,61.0,2.4,15.3,349.0,496.48,401.39
2018,1,28,15,30,787.0,58.0,2.4,15.3,309.0,446.31,359.24
2018,1,28,15,45,538.5,59.0,1.8,13.95,219.5,307.05,246.59
2018,1,28,16,0,290.0,60.0,1.2,12.6,130.0,184.72,146.66
2018,1,28,16,15,163.5,48.0,1.15,11.85,86.0,109.69,84.39
2018,1,28,16,30,37.0,36.0,1.1,11.1,42.0,49.02,34.88
2018,1,28,16,45,21.0,25.5,1.1,10.35,28.5,30.12,18.51
2018,1,28,17,0,5.0,15.0,1.1,9.6,15.0,15.51,3.53
2018,1,28,17,15,5.0,8.0,1.1,9.45,8.0,8.52,0.0
2018,1,28,17,30,5.0,1.0,1.1,9.3,1.0,0.0,0.0
2018,1,28,17,45,2.5,0.5,1.1,9.15,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,2.2,7.3,4.0,3.93,0.0
2018,1,29,7,30,0.0,8.0,2.2,7.6,8.0,7.86,0.0
2018,1,29,7,45,0.0,17.5,2.2,7.85,17.5,16.89,7.22
2018,1,29,8,0,0.0,27.0,2.2,8.1,27.0,26.07,16.4
2018,1,29,8,15,0.0,37.5,2.25,8.6,37.5,36.22,25.53
2018,1,29,8,30,0.0,48.0,2.3,9.1,48.0,46.4,34.57
2018,1,29,8,45,0.0,66.0,2.35,9.55,66.0,64.53,50.31
2018,1,29,9,0,0.0,84.0,2.4,10.0,84.0,82.73,65.92
2018,1,29,9,15,4.5,102.5,2.5,10.6,104.0,103.74,83.66
2018,1,29,9,30,9.0,121.0,2.6,11.2,124.0,125.18,101.54
2018,1,29,9,45,15.5,141.0,2.65,11.85,147.0,149.76,121.82
2018,1,29,10,0,22.0,161.0,2.7,12.5,170.0,174.87,142.27
2018,1,29,10,15,16.0,164.5,2.75,13.1,171.5,174.81,141.5
2018,1,29,10,30,10.0,168.0,2.8,13.7,173.0,174.46,140.52
2018,1,29,10,45,43.0,195.5,2.85,14.35,218.0,233.24,188.7
2018,1,29,11,0,76.0,223.0,2.9,15.0,263.0,287.98,232.65
2018,1,29,11,15,94.0,234.5,2.8,15.3,285.0,314.94,253.81
2018,1,29,11,30,112.0,246.0,2.7,15.6,307.0,342.28,275.15
2018,1,29,11,45,75.0,233.5,2.65,15.95,274.5,301.18,241.2
2018,1,29,12,0,38.0,221.0,2.6,16.3,242.0,259.42,206.77
2018,1,29,12,15,94.5,239.0,2.45,16.15,292.0,322.73,258.55
2018,1,29,12,30,151.0,257.0,2.3,16.0,342.0,394.62,315.59
2018,1,29,12,45,104.0,236.0,2.15,15.8,294.5,326.19,261.03
2018,1,29,13,0,57.0,215.0,2.0,15.6,247.0,266.77,213.33
2018,1,29,13,15,52.0,216.0,1.9,15.35,244.5,263.79,211.23
2018,1,29,13,30,47.0,217.0,1.8,15.1,242.0,260.89,209.01
2018,1,29,13,45,46.5,209.5,1.7,14.8,233.5,251.69,202.04
2018,1,29,14,0,46.0,202.0,1.6,14.5,225.0,242.45,195.04
2018,1,29,14,15,118.5,191.0,1.75,14.4,245.5,283.97,230.53
2018,1,29,14,30,191.0,180.0,1.9,14.3,266.0,313.84,256.05
2018,1,29,14,45,195.0,170.5,2.05,14.2,252.5,299.88,245.06
2018,1,29,15,0,199.0,161.0,2.2,14.1,239.0,285.17,233.37
2018,1,29,15,15,177.5,145.5,2.2,14.1,209.5,249.65,204.06
2018,1,29,15,30,156.0,130.0,2.2,14.1,180.0,215.46,175.52
2018,1,29,15,45,185.0,111.0,1.7,13.25,162.5,205.48,166.67
2018,1,29,16,0,214.0,92.0,1.2,12.4,145.0,187.3,150.03
2018,1,29,16,15,188.0,75.5,1.15,11.7,115.0,150.2,117.78
2018,1,29,16,30,162.0,59.0,1.1,11.0,85.0,115.37,87.11
2018,1,29,16,45,124.0,43.0,1.1,10.35,59.0,80.73,56.68
2018,1,29,17,0,86.0,27.0,1.1,9.7,33.0,48.32,23.03
2018,1,29,17,15,50.0,14.5,1.1,9.5,17.5,20.95,0.0
2018,1,29,17,30,14.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,29,17,45,7.0,1.0,1.05,9.1,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,63.0,8.5,1.05,7.5,11.5,14.66,0.0
2018,1,30,7,30,126.0,17.0,1.2,8.1,23.0,39.4,0.0
2018,1,30,7,45,239.5,29.5,1.4,8.7,56.5,88.9,54.08
2018,1,30,8,0,353.0,42.0,1.6,9.3,90.0,144.29,103.52
2018,1,30,8,15,332.5,57.5,1.6,9.75,116.0,172.43,132.19
2018,1,30,8,30,312.0,73.0,1.6,10.2,142.0,198.85,158.2
2018,1,30,8,45,286.0,91.5,1.55,10.65,165.0,218.79,177.57
2018,1,30,9,0,260.0,110.0,1.5,11.1,188.0,240.48,197.14
2018,1,30,9,15,289.5,125.0,1.55,11.8,223.0,282.66,232.45
2018,1,30,9,30,319.0,140.0,1.6,12.5,258.0,326.62,268.33
2018,1,30,9,45,323.0,155.0,1.65,13.2,284.5,357.54,292.8
2018,1,30,10,0,327.0,170.0,1.7,13.9,311.0,387.87,316.24
2018,1,30,10,15,348.5,179.5,1.7,14.45,339.5,422.45,342.84
2018,1,30,10,30,370.0,189.0,1.7,15.0,368.0,457.25,369.09
2018,1,30,10,45,423.0,186.5,1.7,15.5,400.5,508.19,407.79
2018,1,30,11,0,476.0,184.0,1.7,16.0,433.0,552.77,441.04
2018,1,30,11,15,540.0,170.5,1.65,16.4,461.5,593.48,471.29
2018,1,30,11,30,604.0,157.0,1.6,16.8,490.0,637.65,503.45
2018,1,30,11,45,635.5,150.0,1.55,17.2,505.5,660.73,519.26
2018,1,30,12,0,667.0,143.0,1.5,17.6,521.0,681.74,533.56
2018,1,30,12,15,699.0,134.5,1.5,17.8,531.5,699.08,545.82
2018,1,30,12,30,731.0,126.0,1.5,18.0,542.0,713.65,555.65
2018,1,30,12,45,813.5,103.5,1.5,18.25,561.5,745.05,577.4
2018,1,30,13,0,896.0,81.0,1.5,18.5,581.0,770.4,594.63
2018,1,30,13,15,881.5,81.5,1.55,18.55,563.5,749.72,580.63
2018,1,30,13,30,867.0,82.0,1.6,18.6,546.0,730.48,568.13
2018,1,30,13,45,881.5,76.0,1.6,18.65,532.0,713.08,556.49
2018,1,30,14,0,896.0,70.0,1.6,18.7,518.0,696.24,545.25
2018,1,30,14,15,883.5,69.0,1.6,18.55,490.0,663.65,522.87
2018,1,30,14,30,871.0,68.0,1.6,18.4,462.0,628.84,497.26
2018,1,30,14,45,782.5,77.0,1.6,18.25,411.0,561.25,445.98
2018,1,30,15,0,694.0,86.0,1.6,18.1,360.0,495.35,395.1
2018,1,30,15,15,725.5,73.5,1.6,18.1,334.0,468.9,373.81
2018,1,30,15,30,757.0,61.0,1.6,18.1,308.0,440.02,349.1
2018,1,30,15,45,696.5,59.5,1.25,16.7,262.5,378.37,298.47
2018,1,30,16,0,636.0,58.0,0.9,15.3,217.0,322.03,250.82
2018,1,30,16,15,490.0,55.5,0.9,14.7,163.5,237.99,181.79
2018,1,30,16,30,344.0,53.0,0.9,14.1,110.0,166.11,122.69
2018,1,30,16,45,292.5,40.5,0.9,13.5,78.5,122.22,84.04
2018,1,30,17,0,241.0,28.0,0.9,12.9,47.0,82.17,42.13
2018,1,30,17,15,137.0,16.5,0.9,12.75,25.5,34.89,0.0
2018,1,30,17,30,33.0,5.0,0.9,12.6,4.0,0.0,0.0
2018,1,30,17,45,16.5,2.5,0.9,12.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,7,15,118.5,10.0,1.35,7.2,15.5,21.83,0.0
2018,1,31,7,30,237.0,20.0,1.5,8.0,31.0,60.02,0.0
2018,1,31,7,45,375.0,28.5,1.65,8.85,69.5,116.07,70.97
2018,1,31,8,0,513.0,37.0,1.8,9.7,108.0,180.94,128.68
2018,1,31,8,15,597.0,42.5,1.7,10.15,154.0,238.16,180.14
2018,1,31,8,30,681.0,48.0,1.6,10.6,200.0,304.51,238.81
2018,1,31,8,45,729.0,51.5,1.55,11.05,245.0,360.84,288.88
2018,1,31,9,0,777.0,55.0,1.5,11.5,290.0,419.94,339.6
2018,1,31,9,15,806.5,57.5,1.55,12.1,331.5,471.12,382.62
2018,1,31,9,30,836.0,60.0,1.6,12.7,373.0,522.63,424.45
2018,1,31,9,45,811.0,70.5,1.7,13.25,398.5,552.01,448.0
2018,1,31,10,0,786.0,81.0,1.8,13.8,424.0,577.09,467.48
2018,1,31,10,15,724.5,101.0,1.9,14.2,434.0,587.5,474.84
2018,1,31,10,30,663.0,121.0,2.0,14.6,444.0,589.78,475.67
2018,1,31,10,45,777.5,99.5,2.15,15.0,496.0,659.73,530.14
2018,1,31,11,0,892.0,78.0,2.3,15.4,548.0,730.23,581.28
2018,1,31,11,15,914.0,74.0,2.3,15.7,569.0,757.87,599.46
2018,1,31,11,30,936.0,70.0,2.3,16.0,590.0,782.89,616.04
2018,1,31,11,45,939.5,70.5,2.35,16.35,599.5,796.2,624.49
2018,1,31,12,0,943.0,71.0,2.4,16.7,609.0,806.08,630.7
2018,1,31,12,15,936.0,73.5,2.45,16.9,608.5,806.7,630.81
2018,1,31,12,30,929.0,76.0,2.5,17.1,608.0,803.77,628.61
2018,1,31,12,45,884.5,87.0,2.55,17.35,589.0,778.46,610.44
2018,1,31,13,0,840.0,98.0,2.6,17.6,570.0,754.82,593.66
2018,1,31,13,15,781.0,107.5,2.6,17.7,538.0,711.48,562.54
2018,1,31,13,30,722.0,117.0,2.6,17.8,506.0,669.65,532.33
2018,1,31,13,45,728.0,109.0,2.6,17.9,488.5,650.81,518.78
2018,1,31,14,0,734.0,101.0,2.6,18.0,471.0,629.09,502.72
2018,1,31,14,15,725.0,96.5,2.45,17.85,445.0,598.61,479.44
2018,1,31,14,30,716.0,92.0,2.3,17.7,419.0,566.2,454.4
2018,1,31,14,45,724.0,82.0,2.15,17.55,391.5,534.22,429.5
2018,1,31,15,0,732.0,72.0,2.0,17.4,364.0,501.52,403.33
2018,1,31,15,15,738.5,64.5,2.0,17.4,333.5,468.06,375.93
2018,1,31,15,30,745.0,57.0,2.0,17.4,303.0,432.05,345.46
2018,1,31,15,45,620.5,64.5,1.55,16.0,250.5,354.06,281.76
2018,1,31,16,0,496.0,72.0,1.1,14.6,198.0,283.8,223.59
2018,1,31,16,15,392.5,64.0,1.15,13.9,151.5,213.17,164.86
2018,1,31,16,30,289.0,56.0,1.2,13.2,105.0,154.07,115.27
2018,1,31,16,45,210.5,42.5,1.25,12.5,72.5,105.11,73.74
2018,1,31,17,0,132.0,29.0,1.3,11.8,40.0,63.42,35.03
2018,1,31,17,15,83.5,17.0,1.3,11.65,22.0,28.3,0.0
2018,1,31,17,30,35.0,5.0,1.3,11.5,4.0,0.0,0.0
2018,1,31,17,45,17.5,2.5,1.3,11.35,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,7,15,57.0,9.5,1.2,8.35,12.5,15.18,0.0
2018,2,1,7,30,114.0,19.0,1.4,9.1,25.0,40.46,0.0
2018,2,1,7,45,175.5,33.5,1.55,9.85,53.0,80.2,51.04
2018,2,1,8,0,237.0,48.0,1.7,10.6,81.0,121.19,88.21
2018,2,1,8,15,285.5,61.5,1.7,11.15,116.0,163.32,125.57
2018,2,1,8,30,334.0,75.0,1.7,11.7,151.0,210.02,166.64
2018,2,1,8,45,364.0,88.0,1.7,12.25,186.5,252.78,204.15
2018,2,1,9,0,394.0,101.0,1.7,12.8,222.0,297.62,242.45
2018,2,1,9,15,412.5,113.5,1.7,13.5,255.5,337.97,275.99
2018,2,1,9,30,431.0,126.0,1.7,14.2,289.0,378.84,308.94
2018,2,1,9,45,448.5,136.5,1.7,14.95,320.5,417.22,338.98
2018,2,1,10,0,466.0,147.0,1.7,15.7,352.0,455.57,368.17
2018,2,1,10,15,474.0,157.0,1.8,16.2,378.0,487.01,392.0
2018,2,1,10,30,482.0,167.0,1.9,16.7,404.0,517.39,414.63
2018,2,1,10,45,643.0,131.5,2.0,17.2,463.5,606.4,483.74
2018,2,1,11,0,804.0,96.0,2.1,17.7,523.0,694.23,549.13
2018,2,1,11,15,771.5,108.0,2.2,18.0,528.0,698.43,550.8
