Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,739.0,120.0,2.3,18.3,533.0,701.76,552.66
2018,2,1,11,45,704.5,132.5,2.4,18.6,531.5,697.76,549.3
2018,2,1,12,0,670.0,145.0,2.5,18.9,530.0,690.26,543.13
2018,2,1,12,15,707.5,134.0,2.55,19.05,541.5,709.33,557.33
2018,2,1,12,30,745.0,123.0,2.6,19.2,553.0,725.54,568.9
2018,2,1,12,45,764.0,115.5,2.65,19.35,552.0,728.34,570.9
2018,2,1,13,0,783.0,108.0,2.7,19.5,551.0,725.39,568.97
2018,2,1,13,15,817.0,96.0,2.65,19.55,548.5,728.08,570.99
2018,2,1,13,30,851.0,84.0,2.6,19.6,546.0,726.59,570.05
2018,2,1,13,45,849.0,80.5,2.6,19.65,526.5,704.82,554.81
2018,2,1,14,0,847.0,77.0,2.6,19.7,507.0,680.11,537.57
2018,2,1,14,15,844.5,71.5,2.45,19.5,480.5,646.24,513.27
2018,2,1,14,30,842.0,66.0,2.3,19.3,454.0,613.62,488.51
2018,2,1,14,45,794.0,69.0,2.15,19.15,413.0,564.06,449.85
2018,2,1,15,0,746.0,72.0,2.0,19.0,372.0,511.72,408.61
2018,2,1,15,15,733.5,66.0,2.0,19.0,336.5,469.36,374.74
2018,2,1,15,30,721.0,60.0,2.0,19.0,301.0,425.99,338.92
2018,2,1,15,45,717.0,53.0,1.55,17.7,265.5,384.49,303.69
2018,2,1,16,0,713.0,46.0,1.1,16.4,230.0,341.68,265.78
2018,2,1,16,15,561.0,48.5,1.15,15.75,176.0,257.84,196.8
2018,2,1,16,30,409.0,51.0,1.2,15.1,122.0,186.28,137.74
2018,2,1,16,45,372.5,39.5,1.25,14.5,89.5,143.09,98.79
2018,2,1,17,0,336.0,28.0,1.3,13.9,57.0,103.23,57.77
2018,2,1,17,15,199.0,17.0,1.3,13.65,31.5,44.81,0.0
2018,2,1,17,30,62.0,6.0,1.3,13.4,6.0,5.9,0.0
2018,2,1,17,45,31.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.5,1.85,8.75,18.0,25.01,0.0
2018,2,2,7,30,283.0,21.0,2.1,9.5,36.0,69.49,0.0
2018,2,2,7,45,410.0,28.5,2.4,10.25,74.5,124.57,77.92
2018,2,2,8,0,537.0,36.0,2.7,11.0,113.0,186.39,132.79
2018,2,2,8,15,605.0,40.5,2.65,11.6,156.5,240.95,182.55
2018,2,2,8,30,673.0,45.0,2.6,12.2,200.0,301.19,236.64
2018,2,2,8,45,694.0,52.0,2.6,12.85,240.0,350.16,281.08
2018,2,2,9,0,715.0,59.0,2.6,13.5,280.0,399.58,324.28
2018,2,2,9,15,627.5,84.0,2.6,14.05,297.5,416.5,339.91
2018,2,2,9,30,540.0,109.0,2.6,14.6,315.0,422.43,345.28
2018,2,2,9,45,655.0,96.0,2.55,15.2,369.5,496.16,404.49
2018,2,2,10,0,770.0,83.0,2.5,15.8,424.0,573.56,464.77
2018,2,2,10,15,824.5,75.5,2.5,16.25,463.5,625.12,503.92
2018,2,2,10,30,879.0,68.0,2.5,16.7,503.0,673.21,539.2
2018,2,2,10,45,844.5,81.5,2.5,17.15,515.5,690.75,550.04
2018,2,2,11,0,810.0,95.0,2.5,17.6,528.0,699.76,554.83
2018,2,2,11,15,663.0,143.5,2.5,17.95,505.0,662.78,524.95
2018,2,2,11,30,516.0,192.0,2.5,18.3,482.0,611.84,483.63
2018,2,2,11,45,512.5,196.5,2.5,18.6,488.5,619.98,489.21
2018,2,2,12,0,509.0,201.0,2.5,18.9,495.0,626.06,492.84
2018,2,2,12,15,548.5,188.0,2.5,19.15,506.0,644.09,506.52
2018,2,2,12,30,588.0,175.0,2.5,19.4,517.0,659.96,518.47
2018,2,2,12,45,712.0,135.5,2.55,19.65,545.0,713.28,559.15
2018,2,2,13,0,836.0,96.0,2.6,19.9,573.0,754.88,588.73
2018,2,2,13,15,815.5,98.5,2.6,19.9,554.5,732.38,572.64
2018,2,2,13,30,795.0,101.0,2.6,19.9,536.0,707.35,555.24
2018,2,2,13,45,835.5,87.5,2.65,19.9,529.0,705.86,555.29
2018,2,2,14,0,876.0,74.0,2.7,19.9,522.0,695.55,548.8
2018,2,2,14,15,853.5,73.5,2.6,19.7,490.5,660.93,524.17
2018,2,2,14,30,831.0,73.0,2.5,19.5,459.0,620.77,493.87
2018,2,2,14,45,813.5,69.5,2.4,19.35,424.5,578.93,461.77
2018,2,2,15,0,796.0,66.0,2.3,19.2,390.0,535.77,427.94
2018,2,2,15,15,752.0,66.5,2.3,19.2,348.5,482.0,385.06
2018,2,2,15,30,708.0,67.0,2.3,19.2,307.0,429.52,342.15
2018,2,2,15,45,665.5,63.5,1.7,17.95,265.0,376.63,298.02
2018,2,2,16,0,623.0,60.0,1.1,16.7,223.0,324.56,253.26
2018,2,2,16,15,530.0,55.0,1.1,16.05,175.5,255.68,195.7
2018,2,2,16,30,437.0,50.0,1.1,15.4,128.0,194.84,144.09
2018,2,2,16,45,386.5,39.5,1.15,14.7,93.5,147.6,102.27
2018,2,2,17,0,336.0,29.0,1.2,14.0,59.0,105.41,61.05
2018,2,2,17,15,195.0,17.5,1.2,13.75,32.5,48.9,0.0
2018,2,2,17,30,54.0,6.0,1.2,13.5,6.0,10.9,0.0
2018,2,2,17,45,27.0,3.0,1.2,13.3,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,3,7,15,139.0,11.0,1.4,9.5,19.0,25.44,0.0
2018,2,3,7,30,278.0,22.0,1.6,10.4,38.0,70.48,2.86
2018,2,3,7,45,408.5,30.0,1.8,11.35,77.5,126.52,79.98
2018,2,3,8,0,539.0,38.0,2.0,12.3,117.0,189.99,135.2
2018,2,3,8,15,609.0,43.5,2.1,12.95,162.0,246.62,186.19
2018,2,3,8,30,679.0,49.0,2.2,13.6,207.0,309.16,241.66
2018,2,3,8,45,723.0,52.5,2.3,14.25,251.5,364.24,290.45
2018,2,3,9,0,767.0,56.0,2.4,14.9,296.0,421.78,339.78
2018,2,3,9,15,796.0,59.5,2.4,15.55,338.0,473.83,383.07
2018,2,3,9,30,825.0,63.0,2.4,16.2,380.0,526.22,425.11
2018,2,3,9,45,845.0,64.5,2.4,16.8,416.5,571.09,460.13
2018,2,3,10,0,865.0,66.0,2.4,17.4,453.0,611.62,490.92
2018,2,3,10,15,878.5,68.0,2.35,17.85,484.0,650.21,519.29
2018,2,3,10,30,892.0,70.0,2.3,18.3,515.0,686.77,544.55
2018,2,3,10,45,901.0,71.5,2.3,18.7,539.0,717.35,564.84
2018,2,3,11,0,910.0,73.0,2.3,19.1,563.0,745.23,583.05
2018,2,3,11,15,916.0,73.0,2.25,19.4,579.5,766.28,596.18
2018,2,3,11,30,922.0,73.0,2.2,19.7,596.0,784.21,607.1
2018,2,3,11,45,924.5,74.0,2.2,19.95,605.5,797.34,615.19
2018,2,3,12,0,927.0,75.0,2.2,20.2,615.0,807.06,621.01
2018,2,3,12,15,927.0,75.5,2.2,20.35,616.5,810.79,623.04
2018,2,3,12,30,927.0,76.0,2.2,20.5,618.0,811.0,622.81
2018,2,3,12,45,924.5,75.5,2.2,20.65,611.5,804.62,618.16
2018,2,3,13,0,922.0,75.0,2.2,20.8,605.0,794.78,611.28
2018,2,3,13,15,917.0,74.5,2.15,20.85,591.0,779.66,600.7
2018,2,3,13,30,912.0,74.0,2.1,20.9,577.0,761.3,587.98
2018,2,3,13,45,904.0,73.0,2.1,20.9,555.5,737.07,571.67
2018,2,3,14,0,896.0,72.0,2.1,20.9,534.0,709.98,553.31
2018,2,3,14,15,884.0,70.0,2.05,20.75,505.5,676.37,530.16
2018,2,3,14,30,872.0,68.0,2.0,20.6,477.0,640.48,504.2
2018,2,3,14,45,854.5,66.0,1.9,20.45,442.5,599.19,472.88
2018,2,3,15,0,837.0,64.0,1.8,20.3,408.0,559.44,441.92
2018,2,3,15,15,811.5,61.5,1.8,20.3,368.0,510.46,403.47
2018,2,3,15,30,786.0,59.0,1.8,20.3,328.0,461.27,363.73
2018,2,3,15,45,750.0,55.0,1.35,19.1,284.5,405.81,318.05
2018,2,3,16,0,714.0,51.0,0.9,17.9,241.0,351.79,272.0
2018,2,3,16,15,658.5,46.5,0.85,17.4,196.5,292.13,221.09
2018,2,3,16,30,603.0,42.0,0.8,16.9,152.0,236.58,172.38
2018,2,3,16,45,508.5,35.5,0.8,16.4,109.5,173.63,118.56
2018,2,3,17,0,414.0,29.0,0.8,15.9,67.0,121.84,71.33
2018,2,3,17,15,251.0,19.0,0.8,15.85,38.0,59.35,0.0
2018,2,3,17,30,88.0,9.0,0.8,15.8,9.0,17.18,0.0
2018,2,3,17,45,44.0,4.5,0.8,15.7,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,0.5,6.0,0.95,10.95,6.0,5.95,0.0
2018,2,4,7,30,1.0,12.0,0.9,11.6,12.0,11.73,0.0
2018,2,4,7,45,0.5,22.5,0.9,12.2,22.5,21.83,11.93
2018,2,4,8,0,0.0,33.0,0.9,12.8,33.0,31.87,21.17
2018,2,4,8,15,1.0,47.0,1.0,13.3,47.0,45.98,33.44
2018,2,4,8,30,2.0,61.0,1.1,13.8,61.0,60.33,45.8
2018,2,4,8,45,28.0,87.0,1.25,14.25,95.5,100.48,79.59
2018,2,4,9,0,54.0,113.0,1.4,14.7,130.0,141.48,113.82
2018,2,4,9,15,45.0,114.0,1.45,15.2,129.5,139.36,111.89
2018,2,4,9,30,36.0,115.0,1.5,15.7,129.0,136.68,109.41
2018,2,4,9,45,78.0,148.5,1.6,16.15,182.5,198.51,160.33
2018,2,4,10,0,120.0,182.0,1.7,16.6,236.0,270.1,217.82
2018,2,4,10,15,125.5,201.0,1.8,17.1,261.0,298.39,239.45
2018,2,4,10,30,131.0,220.0,1.9,17.6,286.0,326.72,260.98
2018,2,4,10,45,239.0,220.0,2.0,18.05,347.0,413.51,329.85
2018,2,4,11,0,347.0,220.0,2.1,18.5,408.0,497.19,394.61
2018,2,4,11,15,442.0,203.5,2.1,18.75,451.0,564.43,445.72
2018,2,4,11,30,537.0,187.0,2.1,19.0,494.0,625.28,491.45
2018,2,4,11,45,598.0,170.0,2.15,19.3,517.0,662.93,519.29
2018,2,4,12,0,659.0,153.0,2.2,19.6,540.0,696.68,544.32
2018,2,4,12,15,776.5,120.5,2.15,19.6,577.5,754.61,585.64
2018,2,4,12,30,894.0,88.0,2.1,19.6,615.0,801.94,618.14
2018,2,4,12,45,900.5,86.0,2.05,19.65,612.0,800.98,616.65
2018,2,4,13,0,907.0,84.0,2.0,19.7,609.0,796.54,613.31
2018,2,4,13,15,902.5,83.0,1.95,19.65,595.0,781.4,602.87
2018,2,4,13,30,898.0,82.0,1.9,19.6,581.0,763.03,590.36
2018,2,4,13,45,890.0,80.5,1.9,19.55,559.5,738.47,573.93
2018,2,4,14,0,882.0,79.0,1.9,19.5,538.0,711.08,555.48
2018,2,4,14,15,871.5,76.5,1.85,19.45,509.5,681.95,535.36
2018,2,4,14,30,861.0,74.0,1.8,19.4,481.0,646.51,509.3
2018,2,4,14,45,846.5,71.0,1.8,19.3,447.0,605.93,479.1
2018,2,4,15,0,832.0,68.0,1.8,19.2,413.0,563.72,446.88
2018,2,4,15,15,806.0,65.5,1.8,19.2,373.0,514.52,408.24
2018,2,4,15,30,780.0,63.0,1.8,19.2,333.0,465.14,368.32
2018,2,4,15,45,745.0,58.5,1.4,18.0,289.5,409.65,322.73
2018,2,4,16,0,710.0,54.0,1.0,16.8,246.0,355.53,276.72
2018,2,4,16,15,656.0,49.0,1.05,16.1,201.0,295.8,225.97
2018,2,4,16,30,602.0,44.0,1.1,15.4,156.0,240.04,177.04
2018,2,4,16,45,508.0,37.0,1.15,14.75,113.0,178.05,123.6
2018,2,4,17,0,414.0,30.0,1.2,14.1,70.0,123.91,74.85
2018,2,4,17,15,254.0,19.5,1.2,14.0,40.0,61.27,0.0
2018,2,4,17,30,94.0,9.0,1.2,13.9,10.0,17.94,0.0
2018,2,4,17,45,47.0,4.5,1.2,13.8,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,5,6,45,5.0,0.5,1.4,8.65,0.5,0.0,0.0
2018,2,5,7,0,10.0,1.0,1.4,8.9,1.0,0.0,0.0
2018,2,5,7,15,147.0,12.5,1.6,9.6,21.5,28.21,0.0
2018,2,5,7,30,284.0,24.0,1.8,10.3,42.0,75.12,18.28
2018,2,5,7,45,403.5,32.5,2.0,11.0,81.5,129.56,84.16
2018,2,5,8,0,523.0,41.0,2.2,11.7,121.0,192.77,139.1
2018,2,5,8,15,591.5,47.0,2.3,12.3,166.0,248.84,189.68
2018,2,5,8,30,660.0,53.0,2.4,12.9,211.0,309.51,243.7
2018,2,5,8,45,703.0,56.5,2.45,13.5,255.0,363.68,291.74
2018,2,5,9,0,746.0,60.0,2.5,14.1,299.0,420.25,340.27
2018,2,5,9,15,778.5,62.5,2.65,14.8,341.0,472.36,383.92
2018,2,5,9,30,811.0,65.0,2.8,15.5,383.0,525.13,426.76
2018,2,5,9,45,814.5,70.5,2.95,16.15,415.5,564.59,458.03
2018,2,5,10,0,818.0,76.0,3.1,16.8,448.0,601.89,486.77
2018,2,5,10,15,786.5,90.0,3.15,17.35,467.5,623.46,502.22
2018,2,5,10,30,755.0,104.0,3.2,17.9,487.0,642.76,515.42
2018,2,5,10,45,612.5,148.0,3.25,18.45,468.0,610.01,487.26
2018,2,5,11,0,470.0,192.0,3.3,19.0,449.0,565.01,449.73
2018,2,5,11,15,368.5,224.0,3.3,19.45,429.5,525.05,416.69
2018,2,5,11,30,267.0,256.0,3.3,19.9,410.0,489.08,386.1
2018,2,5,11,45,328.5,246.5,3.3,20.35,439.0,528.96,417.09
2018,2,5,12,0,390.0,237.0,3.3,20.8,468.0,568.71,447.25
2018,2,5,12,15,441.0,223.0,3.25,21.1,484.5,603.25,473.02
2018,2,5,12,30,492.0,209.0,3.2,21.4,501.0,627.78,491.42
2018,2,5,12,45,621.0,167.0,3.15,21.65,531.5,683.49,534.41
2018,2,5,13,0,750.0,125.0,3.1,21.9,562.0,731.84,570.02
2018,2,5,13,15,832.0,99.0,3.0,22.0,573.5,753.41,584.88
2018,2,5,13,30,914.0,73.0,2.9,22.1,585.0,767.56,594.65
2018,2,5,13,45,906.5,71.0,2.75,22.2,563.0,742.45,576.25
2018,2,5,14,0,899.0,69.0,2.6,22.3,541.0,714.42,556.11
2018,2,5,14,15,887.0,67.5,2.45,22.15,512.5,681.18,532.72
2018,2,5,14,30,875.0,66.0,2.3,22.0,484.0,645.65,507.01
2018,2,5,14,45,858.5,64.0,2.1,21.85,449.5,604.71,475.61
2018,2,5,15,0,842.0,62.0,1.9,21.7,415.0,562.27,442.48
2018,2,5,15,15,818.0,60.0,1.9,21.7,375.5,517.23,407.14
2018,2,5,15,30,794.0,58.0,1.9,21.7,336.0,468.87,368.29
2018,2,5,15,45,759.0,54.5,1.45,20.35,292.5,413.79,323.46
2018,2,5,16,0,724.0,51.0,1.0,19.0,249.0,360.03,278.14
2018,2,5,16,15,669.5,46.5,1.05,18.4,204.0,299.85,227.39
2018,2,5,16,30,615.0,42.0,1.1,17.8,159.0,243.69,178.47
2018,2,5,16,45,524.0,36.0,1.15,17.2,116.0,180.97,124.75
2018,2,5,17,0,433.0,30.0,1.2,16.6,73.0,128.83,78.29
2018,2,5,17,15,269.5,20.0,1.2,16.45,42.0,65.09,0.0
2018,2,5,17,30,106.0,10.0,1.2,16.3,11.0,20.3,0.0
2018,2,5,17,45,53.0,5.0,1.15,16.15,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,2.7,7.3,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.8,7.6,2.0,0.0,0.0
2018,2,6,7,15,216.0,13.0,2.95,8.35,25.5,36.56,0.0
2018,2,6,7,30,399.0,23.0,3.1,9.1,49.0,92.61,29.4
2018,2,6,7,45,511.5,29.5,3.3,9.85,91.5,149.16,97.14
2018,2,6,8,0,624.0,36.0,3.5,10.6,134.0,214.51,155.29
2018,2,6,8,15,688.5,41.0,3.6,11.3,181.5,273.68,209.71
2018,2,6,8,30,753.0,46.0,3.7,12.0,229.0,338.18,267.95
2018,2,6,8,45,793.5,48.5,3.8,12.7,275.0,394.63,318.7
2018,2,6,9,0,834.0,51.0,3.9,13.4,321.0,450.87,367.77
2018,2,6,9,15,861.0,53.0,3.95,14.05,364.0,503.16,412.11
2018,2,6,9,30,888.0,55.0,4.0,14.7,407.0,555.5,454.99
2018,2,6,9,45,907.0,57.0,4.1,15.35,445.5,602.81,492.7
2018,2,6,10,0,926.0,59.0,4.2,16.0,484.0,648.85,528.34
2018,2,6,10,15,938.5,60.5,4.2,16.55,516.0,688.45,557.73
2018,2,6,10,30,951.0,62.0,4.2,17.1,548.0,725.77,583.44
2018,2,6,10,45,957.5,63.0,4.25,17.6,572.0,755.74,603.66
2018,2,6,11,0,964.0,64.0,4.3,18.1,596.0,782.68,621.56
2018,2,6,11,15,968.5,65.0,4.35,18.45,613.0,804.94,636.42
2018,2,6,11,30,973.0,66.0,4.4,18.8,630.0,823.82,648.88
2018,2,6,11,45,976.0,66.0,4.45,19.15,639.5,836.88,657.21
2018,2,6,12,0,979.0,66.0,4.5,19.5,649.0,846.32,663.07
2018,2,6,12,15,977.0,67.0,4.45,19.65,650.0,849.31,664.29
2018,2,6,12,30,975.0,68.0,4.4,19.8,651.0,848.57,663.02
2018,2,6,12,45,969.5,69.0,4.4,19.95,643.5,841.38,657.64
2018,2,6,13,0,964.0,70.0,4.4,20.1,636.0,830.59,649.86
2018,2,6,13,15,960.0,68.5,4.35,20.1,621.5,814.54,638.49
2018,2,6,13,30,956.0,67.0,4.3,20.1,607.0,795.05,624.89
2018,2,6,13,45,947.5,66.0,4.25,20.1,584.5,769.51,606.94
2018,2,6,14,0,939.0,65.0,4.2,20.1,562.0,740.96,586.8
2018,2,6,14,15,926.5,64.0,3.95,19.9,532.5,706.86,562.26
2018,2,6,14,30,914.0,63.0,3.7,19.7,503.0,670.35,535.69
2018,2,6,14,45,898.0,61.0,3.5,19.5,467.5,628.36,503.19
2018,2,6,15,0,882.0,59.0,3.3,19.3,432.0,584.71,468.74
2018,2,6,15,15,858.5,57.0,3.3,19.3,391.5,535.59,429.42
2018,2,6,15,30,835.0,55.0,3.3,19.3,351.0,486.01,388.6
2018,2,6,15,45,800.0,52.5,2.6,17.95,306.5,432.56,344.0
2018,2,6,16,0,765.0,50.0,1.9,16.6,262.0,377.91,296.95
2018,2,6,16,15,710.5,45.5,1.85,15.65,215.0,315.56,243.41
2018,2,6,16,30,656.0,41.0,1.8,14.7,168.0,257.18,191.68
2018,2,6,16,45,565.5,35.5,1.8,13.75,123.5,192.75,135.44
2018,2,6,17,0,475.0,30.0,1.8,12.8,79.0,136.85,85.31
2018,2,6,17,15,299.5,20.0,1.75,12.55,45.5,70.78,7.16
2018,2,6,17,30,124.0,10.0,1.7,12.3,12.0,22.35,0.0
2018,2,6,17,45,62.0,5.0,1.65,12.0,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.65,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.9,2.0,0.0,0.0
2018,2,7,7,15,172.0,14.0,1.25,9.85,24.5,33.0,0.0
2018,2,7,7,30,321.0,25.0,1.4,10.8,47.0,84.21,31.87
2018,2,7,7,45,434.5,32.5,1.55,11.7,87.5,138.01,90.75
2018,2,7,8,0,548.0,40.0,1.7,12.6,128.0,200.77,145.02
2018,2,7,8,15,615.0,45.5,1.8,13.2,174.0,256.24,194.96
2018,2,7,8,30,682.0,51.0,1.9,13.8,220.0,318.86,250.22
2018,2,7,8,45,725.0,55.0,2.05,14.4,265.5,374.89,299.44
2018,2,7,9,0,768.0,59.0,2.2,15.0,311.0,433.32,349.15
2018,2,7,9,15,797.0,62.0,2.25,15.75,353.0,485.42,391.98
2018,2,7,9,30,826.0,65.0,2.3,16.5,395.0,537.87,433.62
2018,2,7,9,45,845.5,67.5,2.35,17.25,432.5,584.1,469.17
2018,2,7,10,0,865.0,70.0,2.4,18.0,470.0,625.95,500.48
2018,2,7,10,15,879.0,71.5,2.35,18.45,501.5,664.68,528.63
2018,2,7,10,30,893.0,73.0,2.3,18.9,533.0,701.41,553.23
2018,2,7,10,45,903.0,74.0,2.2,19.4,557.5,732.46,572.8
2018,2,7,11,0,913.0,75.0,2.1,19.9,582.0,760.85,590.18
2018,2,7,11,15,919.5,75.5,2.05,20.2,599.5,783.16,603.91
2018,2,7,11,30,926.0,76.0,2.0,20.5,617.0,802.32,615.44
2018,2,7,11,45,929.5,77.0,1.95,20.8,627.0,816.44,623.48
2018,2,7,12,0,933.0,78.0,1.9,21.1,637.0,827.12,629.25
2018,2,7,12,15,929.5,79.5,1.85,21.3,638.0,829.33,629.57
2018,2,7,12,30,926.0,81.0,1.8,21.5,639.0,827.98,627.66
2018,2,7,12,45,919.0,82.5,1.75,21.7,631.5,820.36,621.65
2018,2,7,13,0,912.0,84.0,1.7,21.9,624.0,809.33,613.5
2018,2,7,13,15,907.0,83.5,1.7,21.95,610.0,794.26,603.58
2018,2,7,13,30,902.0,83.0,1.7,22.0,596.0,775.95,591.55
2018,2,7,13,45,893.5,81.5,1.7,22.05,574.0,750.83,574.84
2018,2,7,14,0,885.0,80.0,1.7,22.1,552.0,722.88,556.17
2018,2,7,14,15,872.5,78.5,1.65,21.95,523.5,693.3,536.31
2018,2,7,14,30,860.0,77.0,1.6,21.8,495.0,657.48,511.05
2018,2,7,14,45,842.5,74.5,1.55,21.65,460.0,615.39,480.12
2018,2,7,15,0,825.0,72.0,1.5,21.5,425.0,571.86,447.44
2018,2,7,15,15,799.0,69.0,1.5,21.5,384.5,521.99,409.16
2018,2,7,15,30,773.0,66.0,1.5,21.5,344.0,471.95,369.63
2018,2,7,15,45,736.5,62.5,1.3,20.1,300.0,416.71,325.94
2018,2,7,16,0,700.0,59.0,1.1,18.7,256.0,362.93,281.79
2018,2,7,16,15,615.0,56.5,1.15,17.7,207.0,295.79,226.51
2018,2,7,16,30,530.0,54.0,1.2,16.7,158.0,234.38,174.65
2018,2,7,16,45,409.5,45.0,1.25,15.7,112.5,164.45,116.62
2018,2,7,17,0,289.0,36.0,1.3,14.7,67.0,106.71,68.6
2018,2,7,17,15,166.5,22.0,1.3,14.3,38.0,52.73,10.47
2018,2,7,17,30,44.0,8.0,1.3,13.9,9.0,12.4,0.0
2018,2,7,17,45,22.0,4.0,1.35,13.5,4.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,2,8,7,15,178.5,14.5,1.0,10.05,26.0,34.56,0.0
2018,2,8,7,30,332.0,26.0,1.0,10.8,50.0,88.17,37.82
2018,2,8,7,45,445.0,34.5,1.0,11.55,92.0,143.35,95.15
2018,2,8,8,0,558.0,43.0,1.0,12.3,134.0,208.0,150.71
2018,2,8,8,15,624.5,48.0,0.95,12.85,180.0,263.47,200.18
2018,2,8,8,30,691.0,53.0,0.9,13.4,226.0,326.12,254.61
2018,2,8,8,45,733.5,57.0,0.85,13.95,272.0,382.58,302.86
2018,2,8,9,0,776.0,61.0,0.8,14.5,318.0,441.36,351.08
2018,2,8,9,15,807.0,63.0,0.85,15.2,361.0,493.89,393.17
2018,2,8,9,30,838.0,65.0,0.9,15.9,404.0,546.88,434.14
2018,2,8,9,45,861.0,66.0,0.95,16.6,442.0,591.02,467.35
2018,2,8,10,0,884.0,67.0,1.0,17.3,480.0,637.04,500.88
2018,2,8,10,15,898.0,69.0,1.05,17.85,512.0,677.05,529.16
2018,2,8,10,30,912.0,71.0,1.1,18.4,544.0,714.99,554.09
2018,2,8,10,45,921.5,72.0,1.15,18.95,569.0,746.24,574.07
2018,2,8,11,0,931.0,73.0,1.2,19.5,594.0,774.74,592.04
2018,2,8,11,15,937.0,73.5,1.3,19.85,611.5,797.06,606.77
2018,2,8,11,30,943.0,74.0,1.4,20.2,629.0,816.15,619.38
2018,2,8,11,45,946.0,75.0,1.45,20.55,639.0,830.1,627.99
2018,2,8,12,0,949.0,76.0,1.5,20.9,649.0,840.54,634.38
2018,2,8,12,15,950.5,75.0,1.55,21.05,650.5,843.92,636.62
2018,2,8,12,30,952.0,74.0,1.6,21.2,652.0,843.67,636.63
2018,2,8,12,45,950.5,74.0,1.7,21.35,646.0,838.55,634.03
2018,2,8,13,0,949.0,74.0,1.8,21.5,640.0,829.84,629.1
2018,2,8,13,15,945.0,73.0,1.85,21.5,625.5,814.51,619.6
2018,2,8,13,30,941.0,72.0,1.9,21.5,611.0,795.78,607.85
2018,2,8,13,45,933.5,70.5,2.0,21.5,589.0,770.6,592.02
2018,2,8,14,0,926.0,69.0,2.1,21.5,567.0,742.4,573.96
2018,2,8,14,15,915.0,68.0,2.0,21.35,538.5,709.53,551.35
2018,2,8,14,30,904.0,67.0,1.9,21.2,510.0,674.2,526.87
2018,2,8,14,45,888.5,64.5,1.85,21.0,474.5,632.09,495.91
2018,2,8,15,0,873.0,62.0,1.8,20.8,439.0,588.31,462.94
2018,2,8,15,15,849.5,60.0,1.8,20.8,398.5,539.3,425.0
2018,2,8,15,30,826.0,58.0,1.8,20.8,358.0,492.26,387.33
2018,2,8,15,45,793.0,55.0,1.4,19.45,313.5,436.8,342.47
2018,2,8,16,0,760.0,52.0,1.0,18.1,269.0,382.41,296.86
2018,2,8,16,15,691.0,49.0,1.05,17.35,220.0,316.14,241.79
2018,2,8,16,30,622.0,46.0,1.1,16.6,171.0,255.2,189.5
2018,2,8,16,45,556.0,39.0,1.15,15.85,128.5,196.8,138.41
2018,2,8,17,0,490.0,32.0,1.2,15.1,86.0,144.49,91.47
2018,2,8,17,15,327.0,22.5,1.15,14.95,51.0,79.88,23.69
2018,2,8,17,30,164.0,13.0,1.1,14.8,16.0,30.02,0.0
2018,2,8,17,45,82.0,6.5,1.1,14.6,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.3,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.3,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.9,11.95,29.0,39.5,0.0
2018,2,9,7,30,408.0,24.0,1.0,12.6,55.0,98.96,45.26
2018,2,9,7,45,513.0,31.0,1.15,13.2,98.0,154.53,101.66
2018,2,9,8,0,618.0,38.0,1.3,13.8,141.0,219.37,157.98
2018,2,9,8,15,678.0,42.0,1.3,14.3,187.5,276.33,209.23
2018,2,9,8,30,738.0,46.0,1.3,14.8,234.0,338.17,263.54
2018,2,9,8,45,776.5,49.0,1.35,15.35,280.0,394.09,312.03
2018,2,9,9,0,815.0,52.0,1.4,15.9,326.0,449.68,358.68
2018,2,9,9,15,841.0,55.0,1.45,16.55,369.0,502.21,401.2
2018,2,9,9,30,867.0,58.0,1.5,17.2,412.0,554.75,442.22
2018,2,9,9,45,884.5,60.5,1.6,17.85,450.0,601.29,477.72
2018,2,9,10,0,902.0,63.0,1.7,18.5,488.0,646.5,511.23
2018,2,9,10,15,914.5,65.0,1.8,19.0,520.0,686.18,539.57
2018,2,9,10,30,927.0,67.0,1.9,19.5,552.0,723.65,564.87
2018,2,9,10,45,935.0,68.0,2.05,20.0,576.5,754.28,585.46
2018,2,9,11,0,943.0,69.0,2.2,20.5,601.0,782.03,603.96
2018,2,9,11,15,947.0,70.0,2.3,20.8,618.0,803.68,618.25
2018,2,9,11,30,951.0,71.0,2.4,21.1,635.0,821.99,630.31
2018,2,9,11,45,918.0,82.0,2.5,21.4,633.5,819.18,627.76
2018,2,9,12,0,885.0,93.0,2.6,21.7,632.0,812.17,622.59
2018,2,9,12,15,852.0,104.0,2.65,21.9,624.0,806.25,618.22
2018,2,9,12,30,819.0,115.0,2.7,22.1,616.0,791.88,608.05
2018,2,9,12,45,803.0,117.5,2.75,22.25,604.5,778.48,598.83
2018,2,9,13,0,787.0,120.0,2.8,22.4,593.0,762.12,587.59
2018,2,9,13,15,791.0,114.5,2.75,22.45,580.5,749.79,579.0
2018,2,9,13,30,795.0,109.0,2.7,22.5,568.0,734.34,568.24
2018,2,9,13,45,829.5,98.0,2.65,22.55,561.5,732.21,567.14
2018,2,9,14,0,864.0,87.0,2.6,22.6,555.0,725.51,562.79
2018,2,9,14,15,816.0,91.5,2.45,22.5,515.5,674.54,526.43
2018,2,9,14,30,768.0,96.0,2.3,22.4,476.0,623.28,488.27
2018,2,9,14,45,690.0,103.5,2.15,22.25,427.0,559.07,439.55
2018,2,9,15,0,612.0,111.0,2.0,22.1,378.0,495.65,390.77
2018,2,9,15,15,582.0,104.5,2.0,22.1,339.5,447.42,353.49
2018,2,9,15,30,552.0,98.0,2.0,22.1,301.0,399.95,315.79
2018,2,9,15,45,520.5,89.0,1.55,20.7,261.5,350.26,276.03
2018,2,9,16,0,489.0,80.0,1.1,19.3,222.0,302.16,236.34
2018,2,9,16,15,408.5,74.0,1.15,18.35,178.5,239.29,184.99
2018,2,9,16,30,328.0,68.0,1.2,17.4,135.0,185.94,140.55
2018,2,9,16,45,260.0,54.0,1.25,16.5,98.5,134.98,97.68
2018,2,9,17,0,192.0,40.0,1.3,15.6,62.0,91.08,60.57
2018,2,9,17,15,136.0,26.0,1.3,15.15,38.0,53.67,19.79
2018,2,9,17,30,80.0,12.0,1.3,14.7,14.0,20.38,0.0
2018,2,9,17,45,40.0,6.0,1.35,14.3,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,45,16.0,2.5,1.2,8.45,2.0,0.0,0.0
2018,2,10,7,0,32.0,5.0,1.2,8.7,4.0,0.0,0.0
2018,2,10,7,15,173.5,16.5,1.45,9.4,28.5,36.66,0.0
2018,2,10,7,30,315.0,28.0,1.7,10.1,53.0,89.69,45.54
2018,2,10,7,45,459.5,34.0,1.9,10.85,98.0,148.13,100.03
2018,2,10,8,0,604.0,40.0,2.1,11.6,143.0,219.08,160.41
2018,2,10,8,15,666.0,44.5,2.25,12.2,190.0,276.8,212.92
2018,2,10,8,30,728.0,49.0,2.4,12.8,237.0,339.61,268.95
2018,2,10,8,45,767.5,52.0,2.55,13.45,283.0,395.69,318.5
2018,2,10,9,0,807.0,55.0,2.7,14.1,329.0,453.77,368.11
2018,2,10,9,15,833.5,58.0,3.0,14.8,372.0,504.16,410.51
2018,2,10,9,30,860.0,61.0,3.3,15.5,415.0,556.81,453.35
2018,2,10,9,45,878.5,62.5,3.6,16.2,452.5,602.64,489.8
2018,2,10,10,0,897.0,64.0,3.9,16.9,490.0,647.23,524.38
2018,2,10,10,15,732.0,111.0,4.15,17.25,473.5,624.26,504.53
2018,2,10,10,30,567.0,158.0,4.4,17.6,457.0,578.88,467.42
2018,2,10,10,45,544.0,173.0,4.65,17.95,470.5,593.79,478.54
2018,2,10,11,0,521.0,188.0,4.9,18.3,484.0,605.63,486.83
2018,2,10,11,15,631.0,161.0,5.05,18.45,530.0,673.73,540.85
2018,2,10,11,30,741.0,134.0,5.2,18.6,576.0,739.74,591.5
2018,2,10,11,45,744.5,135.5,5.35,18.7,585.5,752.67,600.85
2018,2,10,12,0,748.0,137.0,5.5,18.8,595.0,762.77,608.46
2018,2,10,12,15,712.0,148.5,5.6,18.85,585.5,749.4,598.57
2018,2,10,12,30,676.0,160.0,5.7,18.9,576.0,732.92,586.49
2018,2,10,12,45,724.5,143.0,5.85,18.9,585.0,750.02,600.17
2018,2,10,13,0,773.0,126.0,6.0,18.9,594.0,763.34,610.96
2018,2,10,13,15,735.0,133.0,6.0,18.8,570.0,732.37,588.21
2018,2,10,13,30,697.0,140.0,6.0,18.7,546.0,699.47,564.0
2018,2,10,13,45,634.0,152.0,6.05,18.65,511.0,651.88,526.96
2018,2,10,14,0,571.0,164.0,6.1,18.6,476.0,601.14,487.21
2018,2,10,14,15,461.5,180.0,5.95,18.35,424.0,527.3,428.1
2018,2,10,14,30,352.0,196.0,5.8,18.1,372.0,450.62,366.26
2018,2,10,14,45,523.0,144.5,5.65,17.85,385.0,497.32,406.39
2018,2,10,15,0,694.0,93.0,5.5,17.6,398.0,526.53,431.14
2018,2,10,15,15,775.5,74.5,5.5,17.6,386.0,522.26,426.89
2018,2,10,15,30,857.0,56.0,5.5,17.6,374.0,508.37,413.9
2018,2,10,15,45,795.0,57.0,4.9,16.6,323.5,444.57,360.04
2018,2,10,16,0,733.0,58.0,4.3,15.6,273.0,381.84,306.06
2018,2,10,16,15,657.5,53.5,4.2,14.85,222.0,312.22,245.99
2018,2,10,16,30,582.0,49.0,4.1,14.1,171.0,250.06,191.06
2018,2,10,16,45,527.0,41.0,4.0,13.4,130.0,195.29,141.37
2018,2,10,17,0,472.0,33.0,3.9,12.7,89.0,145.74,95.81
2018,2,10,17,15,304.5,23.0,4.0,12.25,53.0,79.18,33.21
2018,2,10,17,30,137.0,13.0,4.1,11.8,17.0,27.77,0.0
2018,2,10,17,45,68.5,6.5,4.15,11.4,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.1,4.4,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.1,4.7,6.0,0.0,0.0
2018,2,11,7,15,241.5,17.5,1.4,5.65,34.0,46.2,0.0
2018,2,11,7,30,417.0,28.0,1.7,6.6,62.0,108.86,58.58
2018,2,11,7,45,521.5,34.5,2.0,7.5,106.5,162.5,111.41
2018,2,11,8,0,626.0,41.0,2.3,8.4,151.0,227.91,169.52
2018,2,11,8,15,665.5,48.0,2.45,9.25,195.5,282.12,220.17
2018,2,11,8,30,705.0,55.0,2.6,10.1,240.0,339.21,272.13
2018,2,11,8,45,755.5,57.5,2.8,10.9,288.5,398.71,324.64
2018,2,11,9,0,806.0,60.0,3.0,11.7,337.0,461.2,378.03
2018,2,11,9,15,571.0,106.5,3.15,12.4,315.0,426.02,350.95
2018,2,11,9,30,336.0,153.0,3.3,13.1,293.0,359.06,295.97
2018,2,11,9,45,237.5,174.5,3.5,13.75,278.0,336.32,276.38
2018,2,11,10,0,139.0,196.0,3.7,14.4,263.0,298.85,243.93
2018,2,11,10,15,116.5,211.0,3.75,14.45,269.5,304.56,247.84
2018,2,11,10,30,94.0,226.0,3.8,14.5,276.0,301.3,244.33
2018,2,11,10,45,116.5,227.5,3.9,14.5,292.5,328.77,266.71
2018,2,11,11,0,139.0,229.0,4.0,14.5,309.0,349.69,283.79
2018,2,11,11,15,73.5,198.5,3.95,14.25,241.0,260.43,210.81
2018,2,11,11,30,8.0,168.0,3.9,14.0,173.0,171.98,137.15
2018,2,11,11,45,13.5,192.0,3.85,13.7,200.5,201.13,161.25
2018,2,11,12,0,19.0,216.0,3.8,13.4,228.0,230.59,185.3
2018,2,11,12,15,58.5,238.5,4.0,13.25,275.0,294.34,238.0
2018,2,11,12,30,98.0,261.0,4.2,13.1,322.0,351.0,284.53
2018,2,11,12,45,230.5,259.0,4.4,12.95,400.0,472.0,384.21
2018,2,11,13,0,363.0,257.0,4.6,12.8,478.0,572.8,466.29
2018,2,11,13,15,244.0,251.5,4.8,12.75,398.5,469.46,383.16
2018,2,11,13,30,125.0,246.0,5.0,12.7,319.0,360.01,293.9
2018,2,11,13,45,128.0,206.0,5.25,12.6,278.5,315.53,259.37
2018,2,11,14,0,131.0,166.0,5.5,12.5,238.0,270.91,223.99
2018,2,11,14,15,208.0,186.0,5.55,12.35,293.5,350.6,291.03
2018,2,11,14,30,285.0,206.0,5.6,12.2,349.0,417.99,346.96
2018,2,11,14,45,269.5,180.0,5.6,12.1,308.0,369.83,307.89
2018,2,11,15,0,254.0,154.0,5.6,12.0,267.0,321.98,268.78
2018,2,11,15,15,501.5,114.0,5.6,12.0,311.0,413.06,346.0
2018,2,11,15,30,749.0,74.0,5.6,12.0,355.0,477.44,397.86
2018,2,11,15,45,722.0,70.0,5.45,11.5,314.0,426.51,353.4
2018,2,11,16,0,695.0,66.0,5.3,11.0,273.0,377.68,309.71
2018,2,11,16,15,641.5,60.5,5.15,10.6,226.5,316.84,255.03
2018,2,11,16,30,588.0,55.0,5.0,10.2,180.0,260.03,202.84
2018,2,11,16,45,499.5,47.5,4.9,9.75,135.0,195.96,145.32
2018,2,11,17,0,411.0,40.0,4.8,9.3,90.0,140.52,95.66
2018,2,11,17,15,264.0,28.0,4.75,9.1,54.5,78.52,37.63
2018,2,11,17,30,117.0,16.0,4.7,8.9,19.0,28.79,0.0
2018,2,11,17,45,58.5,8.0,4.65,8.7,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
