Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,6,45,69.0,8.0,2.75,3.7,10.0,0.0,0.0
2018,2,22,7,0,138.0,16.0,2.9,4.2,20.0,28.64,0.0
2018,2,22,7,15,295.0,27.0,3.1,4.7,58.0,76.94,38.26
2018,2,22,7,30,452.0,38.0,3.3,5.2,96.0,139.31,94.21
2018,2,22,7,45,543.5,45.0,3.5,5.75,144.5,196.75,145.86
2018,2,22,8,0,635.0,52.0,3.7,6.3,193.0,263.6,206.45
2018,2,22,8,15,690.5,56.5,3.75,6.85,243.0,322.36,260.85
2018,2,22,8,30,746.0,61.0,3.8,7.4,293.0,386.62,318.67
2018,2,22,8,45,784.0,64.0,3.85,7.9,341.5,445.0,370.33
2018,2,22,9,0,822.0,67.0,3.9,8.4,390.0,505.19,421.86
2018,2,22,9,15,847.0,69.0,3.9,8.85,434.0,558.35,466.19
2018,2,22,9,30,872.0,71.0,3.9,9.3,478.0,608.57,506.92
2018,2,22,9,45,890.0,73.5,3.9,9.75,517.5,656.86,544.86
2018,2,22,10,0,908.0,76.0,3.9,10.2,557.0,703.79,579.94
2018,2,22,10,15,920.0,77.5,4.0,10.45,589.5,743.68,608.76
2018,2,22,10,30,932.0,79.0,4.1,10.7,622.0,781.25,635.63
2018,2,22,10,45,939.5,80.0,4.2,10.95,647.0,812.25,657.58
2018,2,22,11,0,947.0,81.0,4.3,11.2,672.0,840.27,677.38
2018,2,22,11,15,950.0,82.5,4.45,11.3,689.0,862.06,693.37
2018,2,22,11,30,953.0,84.0,4.6,11.4,706.0,880.39,706.95
2018,2,22,11,45,913.5,98.0,4.8,11.45,701.0,873.78,702.73
2018,2,22,12,0,874.0,112.0,5.0,11.5,696.0,867.95,699.32
2018,2,22,12,15,589.5,176.0,5.15,11.35,570.5,704.58,576.02
2018,2,22,12,30,305.0,240.0,5.3,11.2,445.0,521.08,427.49
2018,2,22,12,45,177.0,236.0,5.4,11.1,354.5,399.23,328.21
2018,2,22,13,0,49.0,232.0,5.5,11.0,264.0,278.93,227.26
2018,2,22,13,15,33.5,221.5,5.6,10.8,243.0,254.44,207.28
2018,2,22,13,30,18.0,211.0,5.7,10.6,222.0,223.75,181.95
2018,2,22,13,45,11.5,157.5,5.75,10.45,164.5,163.59,132.42
2018,2,22,14,0,5.0,104.0,5.8,10.3,107.0,104.71,83.29
2018,2,22,14,15,156.0,147.0,5.8,10.1,233.0,275.04,230.44
2018,2,22,14,30,307.0,190.0,5.8,9.9,359.0,423.29,355.01
2018,2,22,14,45,254.0,170.0,5.8,9.7,304.0,355.46,298.61
2018,2,22,15,0,201.0,150.0,5.8,9.5,249.0,290.61,244.41
2018,2,22,15,15,340.5,136.5,5.8,9.5,287.0,357.13,301.67
2018,2,22,15,30,480.0,123.0,5.8,9.5,325.0,404.05,340.83
2018,2,22,15,45,371.5,118.0,5.55,9.0,264.0,321.65,270.56
2018,2,22,16,0,263.0,113.0,5.3,8.5,203.0,243.24,203.39
2018,2,22,16,15,352.5,93.0,5.05,8.05,194.5,249.61,206.67
2018,2,22,16,30,442.0,73.0,4.8,7.6,186.0,242.81,196.46
2018,2,22,16,45,429.0,61.5,4.55,7.2,152.0,202.1,157.51
2018,2,22,17,0,416.0,50.0,4.3,6.8,118.0,162.22,118.8
2018,2,22,17,15,312.0,39.5,4.15,6.5,80.5,106.93,70.71
2018,2,22,17,30,208.0,29.0,4.0,6.2,43.0,61.12,21.79
2018,2,22,17,45,108.5,15.5,3.9,5.9,22.5,23.86,0.0
2018,2,22,18,0,9.0,2.0,3.8,5.6,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.65,5.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,23,6,45,104.0,8.5,1.8,0.0,12.5,0.0,0.0
2018,2,23,7,0,208.0,17.0,1.9,0.7,25.0,36.76,0.0
2018,2,23,7,15,364.5,26.5,2.3,1.5,65.0,88.54,46.91
2018,2,23,7,30,521.0,36.0,2.7,2.3,105.0,151.93,103.67
2018,2,23,7,45,605.0,42.5,3.1,3.05,155.0,211.16,158.02
2018,2,23,8,0,689.0,49.0,3.5,3.8,205.0,278.79,220.34
2018,2,23,8,15,740.5,53.5,3.8,4.4,256.5,340.1,277.77
2018,2,23,8,30,792.0,58.0,4.1,5.0,308.0,405.37,337.43
2018,2,23,8,45,826.5,61.5,4.45,5.55,357.5,465.01,391.28
2018,2,23,9,0,861.0,65.0,4.8,6.1,407.0,526.05,444.83
2018,2,23,9,15,881.5,67.5,4.75,6.6,451.0,576.56,487.54
2018,2,23,9,30,902.0,70.0,4.7,7.1,495.0,628.64,530.05
2018,2,23,9,45,916.0,73.0,4.7,7.55,534.5,676.15,567.88
2018,2,23,10,0,930.0,76.0,4.7,8.0,574.0,721.93,602.24
2018,2,23,10,15,940.0,77.0,4.7,8.35,605.5,760.6,629.96
2018,2,23,10,30,950.0,78.0,4.7,8.7,637.0,796.75,655.49
2018,2,23,10,45,957.5,80.0,4.65,9.0,663.0,829.36,677.94
2018,2,23,11,0,965.0,82.0,4.6,9.3,689.0,858.92,697.93
2018,2,23,11,15,970.5,82.5,4.6,9.55,707.0,881.95,713.45
2018,2,23,11,30,976.0,83.0,4.6,9.8,725.0,901.52,726.48
2018,2,23,11,45,978.5,83.5,4.6,10.05,735.0,915.01,735.12
2018,2,23,12,0,981.0,84.0,4.6,10.3,745.0,924.77,741.18
2018,2,23,12,15,979.5,85.5,4.55,10.45,746.5,928.48,742.86
2018,2,23,12,30,978.0,87.0,4.5,10.6,748.0,928.37,741.94
2018,2,23,12,45,974.0,87.5,4.5,10.75,740.5,921.21,736.5
2018,2,23,13,0,970.0,88.0,4.5,10.9,733.0,910.33,728.53
2018,2,23,13,15,965.5,87.5,4.4,10.95,718.0,894.27,716.44
2018,2,23,13,30,961.0,87.0,4.3,11.0,703.0,874.67,701.92
2018,2,23,13,45,954.0,86.0,4.2,11.0,680.0,849.13,683.28
2018,2,23,14,0,947.0,85.0,4.1,11.0,657.0,820.41,662.51
2018,2,23,14,15,936.0,83.5,4.0,10.95,626.5,785.18,637.14
2018,2,23,14,30,925.0,82.0,3.9,10.9,596.0,747.38,609.74
2018,2,23,14,45,910.0,79.5,3.75,10.8,558.5,703.43,577.39
2018,2,23,15,0,895.0,77.0,3.6,10.7,521.0,657.65,541.64
2018,2,23,15,15,873.5,75.0,3.6,10.7,478.0,609.74,503.24
2018,2,23,15,30,852.0,73.0,3.6,10.7,435.0,558.08,460.93
2018,2,23,15,45,822.0,69.5,3.1,10.1,387.5,500.05,412.18
2018,2,23,16,0,792.0,66.0,2.6,9.5,340.0,442.77,362.67
2018,2,23,16,15,749.0,61.5,2.25,8.45,290.0,380.19,308.37
2018,2,23,16,30,706.0,57.0,1.9,7.4,240.0,320.41,254.76
2018,2,23,16,45,602.0,52.5,1.6,6.3,185.5,246.34,189.59
2018,2,23,17,0,498.0,48.0,1.3,5.2,131.0,181.55,132.42
2018,2,23,17,15,323.5,37.0,1.35,4.75,84.0,107.36,71.25
2018,2,23,17,30,149.0,26.0,1.4,4.3,37.0,50.54,20.62
2018,2,23,17,45,85.0,14.5,1.45,3.8,19.5,21.16,0.0
2018,2,23,18,0,21.0,3.0,1.5,3.3,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.5,3.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.8,1.95,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,2.8,26.0,34.75,0.0
2018,2,24,7,15,292.0,31.5,2.15,3.7,64.0,83.68,47.47
2018,2,24,7,30,432.0,43.0,2.4,4.6,102.0,142.91,99.16
2018,2,24,7,45,510.0,51.0,2.65,5.55,148.5,197.48,148.36
2018,2,24,8,0,588.0,59.0,2.9,6.5,195.0,259.97,204.86
2018,2,24,8,15,477.0,84.0,3.0,7.1,210.5,275.06,224.19
2018,2,24,8,30,366.0,109.0,3.1,7.7,226.0,279.52,231.78
2018,2,24,8,45,457.0,113.0,3.15,8.3,282.0,345.88,288.53
2018,2,24,9,0,548.0,117.0,3.2,8.9,338.0,419.92,350.44
2018,2,24,9,15,553.0,129.0,3.3,9.4,372.5,460.75,384.01
2018,2,24,9,30,558.0,141.0,3.4,9.9,407.0,500.56,415.95
2018,2,24,9,45,706.0,116.0,3.45,10.4,479.5,595.31,492.29
2018,2,24,10,0,854.0,91.0,3.5,10.9,552.0,693.28,568.95
2018,2,24,10,15,857.5,96.0,3.6,11.25,581.5,729.6,594.39
2018,2,24,10,30,861.0,101.0,3.7,11.6,611.0,763.26,618.03
2018,2,24,10,45,859.5,106.5,3.8,12.0,633.5,790.78,636.86
2018,2,24,11,0,858.0,112.0,3.9,12.4,656.0,815.12,653.34
2018,2,24,11,15,846.5,118.5,4.0,12.5,667.0,829.16,663.0
2018,2,24,11,30,835.0,125.0,4.1,12.6,678.0,839.56,670.18
2018,2,24,11,45,724.0,165.0,4.2,12.7,649.5,802.88,642.9
2018,2,24,12,0,613.0,205.0,4.3,12.8,621.0,757.0,607.74
2018,2,24,12,15,588.0,214.5,4.35,12.8,614.0,745.12,598.77
2018,2,24,12,30,563.0,224.0,4.4,12.8,607.0,733.89,590.0
2018,2,24,12,45,484.5,246.0,4.45,12.8,573.5,688.74,554.34
2018,2,24,13,0,406.0,268.0,4.5,12.8,540.0,633.98,511.4
2018,2,24,13,15,293.0,285.0,4.55,12.75,479.0,554.44,448.05
2018,2,24,13,30,180.0,302.0,4.6,12.7,418.0,468.52,378.77
2018,2,24,13,45,215.0,287.5,4.65,12.65,421.5,476.57,387.01
2018,2,24,14,0,250.0,273.0,4.7,12.6,425.0,490.27,399.16
2018,2,24,14,15,278.0,254.0,4.65,12.5,415.5,483.06,394.72
2018,2,24,14,30,306.0,235.0,4.6,12.4,406.0,473.33,388.23
2018,2,24,14,45,357.5,210.5,4.6,12.3,398.0,470.67,387.76
2018,2,24,15,0,409.0,186.0,4.6,12.2,390.0,469.86,388.21
2018,2,24,15,15,459.0,158.5,4.6,12.2,370.0,453.23,375.53
2018,2,24,15,30,509.0,131.0,4.6,12.2,350.0,431.1,357.66
2018,2,24,15,45,525.5,112.0,4.3,11.75,316.5,395.29,327.49
2018,2,24,16,0,542.0,93.0,4.0,11.3,283.0,359.21,295.95
2018,2,24,16,15,527.0,81.0,3.65,10.65,243.5,312.26,254.6
2018,2,24,16,30,512.0,69.0,3.3,10.0,204.0,265.83,212.44
2018,2,24,16,45,461.5,59.0,2.9,9.3,161.5,211.33,163.24
2018,2,24,17,0,411.0,49.0,2.5,8.6,119.0,161.67,118.0
2018,2,24,17,15,319.0,39.0,2.45,8.15,82.5,109.08,72.44
2018,2,24,17,30,227.0,29.0,2.4,7.7,46.0,65.14,29.25
2018,2,24,17,45,119.5,15.5,2.35,7.2,24.0,25.14,0.0
2018,2,24,18,0,12.0,2.0,2.3,6.7,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,2.3,6.45,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,1.3,1.85,14.0,9.83,0.0
2018,2,25,7,0,175.0,20.0,1.3,2.6,28.0,39.28,0.0
2018,2,25,7,15,325.5,31.5,1.35,3.35,69.0,89.95,52.49
2018,2,25,7,30,476.0,43.0,1.4,4.1,110.0,153.82,107.13
2018,2,25,7,45,559.0,50.0,1.45,4.85,159.0,211.41,158.92
2018,2,25,8,0,642.0,57.0,1.5,5.6,208.0,277.41,218.21
2018,2,25,8,15,693.5,61.5,1.6,6.5,258.0,335.69,270.97
2018,2,25,8,30,745.0,66.0,1.7,7.4,308.0,399.08,326.44
2018,2,25,8,45,780.5,69.5,1.8,8.25,356.5,457.29,376.12
2018,2,25,9,0,816.0,73.0,1.9,9.1,405.0,517.05,425.31
2018,2,25,9,15,842.0,75.5,2.0,9.85,450.0,571.45,468.86
2018,2,25,9,30,868.0,78.0,2.1,10.6,495.0,625.79,510.98
2018,2,25,9,45,887.5,79.0,2.15,11.35,534.5,670.66,544.57
2018,2,25,10,0,907.0,80.0,2.2,12.1,574.0,717.08,577.16
2018,2,25,10,15,918.5,81.5,2.15,12.55,606.5,756.72,603.37
2018,2,25,10,30,930.0,83.0,2.1,13.0,639.0,794.0,627.49
2018,2,25,10,45,938.5,83.5,2.1,13.45,664.0,825.23,647.4
2018,2,25,11,0,947.0,84.0,2.1,13.9,689.0,853.51,665.11
2018,2,25,11,15,952.0,84.5,2.1,14.15,706.5,875.8,679.08
2018,2,25,11,30,957.0,85.0,2.1,14.4,724.0,894.68,690.74
2018,2,25,11,45,960.5,85.0,2.15,14.7,734.0,908.2,699.19
2018,2,25,12,0,964.0,85.0,2.2,15.0,744.0,918.08,705.28
2018,2,25,12,15,963.0,86.0,2.3,15.2,745.0,921.52,707.88
2018,2,25,12,30,962.0,87.0,2.4,15.4,746.0,921.18,708.07
2018,2,25,12,45,957.5,87.5,2.5,15.55,738.5,913.56,703.51
2018,2,25,13,0,953.0,88.0,2.6,15.7,731.0,902.28,696.56
2018,2,25,13,15,949.5,87.5,2.7,15.7,716.5,887.12,687.39
2018,2,25,13,30,946.0,87.0,2.8,15.7,702.0,868.45,675.8
2018,2,25,13,45,940.0,85.0,2.9,15.7,679.0,842.72,659.2
2018,2,25,14,0,934.0,83.0,3.0,15.7,656.0,813.82,640.26
2018,2,25,14,15,923.5,82.0,3.1,15.55,626.0,779.69,617.73
2018,2,25,14,30,913.0,81.0,3.2,15.4,596.0,742.99,593.05
2018,2,25,14,45,898.5,79.0,3.3,15.25,559.0,700.12,563.42
2018,2,25,15,0,884.0,77.0,3.4,15.1,522.0,655.44,530.56
2018,2,25,15,15,863.5,74.5,3.4,15.1,479.5,607.76,493.13
2018,2,25,15,30,843.0,72.0,3.4,15.1,437.0,556.29,451.86
2018,2,25,15,45,813.0,69.0,3.35,14.2,390.0,498.96,406.04
2018,2,25,16,0,783.0,66.0,3.3,13.3,343.0,442.38,359.16
2018,2,25,16,15,653.0,62.5,3.1,12.25,271.0,345.75,279.0
2018,2,25,16,30,523.0,59.0,2.9,11.2,199.0,260.23,206.72
2018,2,25,16,45,427.0,47.0,2.7,10.15,146.0,188.77,145.03
2018,2,25,17,0,331.0,35.0,2.5,9.1,93.0,127.15,91.84
2018,2,25,17,15,205.0,25.0,2.65,8.65,57.0,72.18,46.65
2018,2,25,17,30,79.0,15.0,2.8,8.2,21.0,29.28,11.81
2018,2,25,17,45,39.5,7.5,2.9,7.75,10.5,10.71,0.0
2018,2,25,18,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.5,7.55,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.4,7.6,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,3.5,7.7,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,3.6,7.8,7.0,6.74,0.1
2018,2,26,7,45,0.0,8.5,3.65,7.9,8.5,8.19,1.46
2018,2,26,8,0,0.0,10.0,3.7,8.0,10.0,9.64,2.78
2018,2,26,8,15,0.0,12.0,3.75,8.15,12.0,11.57,4.49
2018,2,26,8,30,0.0,14.0,3.8,8.3,14.0,13.5,6.18
2018,2,26,8,45,0.0,23.0,3.9,8.45,23.0,22.2,13.75
2018,2,26,9,0,0.0,32.0,4.0,8.6,32.0,30.89,21.26
2018,2,26,9,15,4.5,68.5,4.0,8.85,70.5,68.81,53.94
2018,2,26,9,30,9.0,105.0,4.0,9.1,109.0,107.72,87.0
2018,2,26,9,45,31.5,157.0,4.05,9.35,174.0,179.6,147.68
2018,2,26,10,0,54.0,209.0,4.1,9.6,239.0,251.57,207.2
2018,2,26,10,15,123.5,237.0,4.05,9.75,310.0,340.71,280.99
2018,2,26,10,30,193.0,265.0,4.0,9.9,381.0,427.32,351.18
2018,2,26,10,45,213.0,274.0,3.95,10.1,407.0,457.72,374.73
2018,2,26,11,0,233.0,283.0,3.9,10.3,433.0,488.36,398.47
2018,2,26,11,15,228.5,289.0,3.85,10.45,439.5,495.59,403.25
2018,2,26,11,30,224.0,295.0,3.8,10.6,446.0,501.83,407.35
2018,2,26,11,45,231.0,299.5,3.75,10.75,457.0,515.18,417.34
2018,2,26,12,0,238.0,304.0,3.7,10.9,468.0,536.83,433.52
2018,2,26,12,15,270.5,301.5,3.6,11.0,488.0,562.75,453.84
2018,2,26,12,30,303.0,299.0,3.5,11.1,508.0,587.62,473.19
2018,2,26,12,45,417.5,261.0,3.45,11.15,546.0,650.7,524.17
2018,2,26,13,0,532.0,223.0,3.4,11.2,584.0,702.43,565.83
2018,2,26,13,15,700.0,168.0,3.35,11.15,632.5,779.23,626.25
2018,2,26,13,30,868.0,113.0,3.3,11.1,681.0,841.34,671.79
2018,2,26,13,45,835.0,119.0,3.2,11.05,650.5,804.13,644.33
2018,2,26,14,0,802.0,125.0,3.1,11.0,620.0,765.1,616.22
2018,2,26,14,15,563.5,179.0,3.1,10.9,519.0,622.96,507.08
2018,2,26,14,30,325.0,233.0,3.1,10.8,418.0,485.99,397.14
2018,2,26,14,45,335.5,213.5,3.05,10.65,394.0,460.56,378.63
2018,2,26,15,0,346.0,194.0,3.0,10.5,370.0,433.4,357.78
2018,2,26,15,15,270.5,172.5,3.0,10.5,303.0,350.43,290.37
2018,2,26,15,30,195.0,151.0,3.0,10.5,236.0,273.01,226.48
2018,2,26,15,45,185.5,125.0,3.0,9.9,199.0,230.9,191.98
2018,2,26,16,0,176.0,99.0,3.0,9.3,162.0,189.33,156.98
2018,2,26,16,15,99.5,80.0,2.85,8.8,114.5,124.48,101.53
2018,2,26,16,30,23.0,61.0,2.7,8.3,67.0,68.83,53.98
2018,2,26,16,45,30.0,50.0,2.6,7.8,56.5,58.75,44.81
2018,2,26,17,0,37.0,39.0,2.5,7.3,46.0,49.76,36.17
2018,2,26,17,15,41.0,31.0,2.4,6.95,36.5,40.39,26.93
2018,2,26,17,30,45.0,23.0,2.3,6.6,27.0,30.49,14.84
2018,2,26,17,45,30.0,13.0,2.25,6.25,15.0,15.37,0.0
2018,2,26,18,0,15.0,3.0,2.2,5.9,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.1,5.65,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.45,2.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.35,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,0.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.95,0.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,27,6,45,143.5,11.0,3.45,1.7,18.5,18.54,0.0
2018,2,27,7,0,287.0,22.0,3.7,2.2,37.0,55.07,0.0
2018,2,27,7,15,430.5,30.0,3.9,2.8,81.0,107.9,64.97
2018,2,27,7,30,574.0,38.0,4.1,3.4,125.0,172.69,121.14
2018,2,27,7,45,647.5,44.0,4.3,4.05,176.0,232.63,176.94
2018,2,27,8,0,721.0,50.0,4.5,4.7,227.0,299.79,239.42
2018,2,27,8,15,766.5,53.5,4.55,5.4,278.0,360.19,295.86
2018,2,27,8,30,812.0,57.0,4.6,6.1,329.0,423.87,353.51
2018,2,27,8,45,842.0,60.5,4.6,6.75,378.5,482.85,405.56
2018,2,27,9,0,872.0,64.0,4.6,7.4,428.0,540.56,454.84
2018,2,27,9,15,892.5,66.5,4.55,7.95,472.5,594.1,499.1
2018,2,27,9,30,913.0,69.0,4.5,8.5,517.0,646.99,541.36
2018,2,27,9,45,927.0,71.5,4.4,9.05,556.5,694.6,577.83
2018,2,27,10,0,941.0,74.0,4.3,9.6,596.0,740.42,609.93
2018,2,27,10,15,951.5,75.5,4.3,10.0,629.0,780.51,638.0
2018,2,27,10,30,962.0,77.0,4.3,10.4,662.0,818.05,663.86
2018,2,27,10,45,969.0,79.0,4.3,10.8,688.0,850.65,685.81
2018,2,27,11,0,976.0,81.0,4.3,11.2,714.0,880.1,705.32
2018,2,27,11,15,980.5,82.0,4.25,11.45,732.0,903.06,720.03
2018,2,27,11,30,985.0,83.0,4.2,11.7,750.0,922.48,732.2
2018,2,27,11,45,987.0,83.5,4.2,11.95,759.5,935.56,740.31
2018,2,27,12,0,989.0,84.0,4.2,12.2,769.0,944.85,745.87
2018,2,27,12,15,987.5,85.0,4.15,12.35,770.0,947.85,747.15
2018,2,27,12,30,986.0,86.0,4.1,12.5,771.0,946.97,745.83
2018,2,27,12,45,981.5,87.0,4.05,12.65,763.5,939.67,740.11
2018,2,27,13,0,977.0,88.0,4.0,12.8,756.0,928.61,731.91
2018,2,27,13,15,972.0,88.0,3.9,12.9,740.5,912.33,719.99
2018,2,27,13,30,967.0,88.0,3.8,13.0,725.0,892.49,705.67
2018,2,27,13,45,959.5,87.0,3.65,13.05,701.5,866.11,686.61
2018,2,27,14,0,952.0,86.0,3.5,13.1,678.0,836.55,665.33
2018,2,27,14,15,942.0,84.0,3.35,13.05,647.0,801.0,639.93
2018,2,27,14,30,932.0,82.0,3.2,13.0,616.0,762.79,612.53
2018,2,27,14,45,918.5,80.0,3.05,12.9,579.0,719.75,581.48
2018,2,27,15,0,905.0,78.0,2.9,12.8,542.0,674.76,547.67
2018,2,27,15,15,885.0,75.5,2.9,12.8,498.5,626.29,509.83
2018,2,27,15,30,865.0,73.0,2.9,12.8,455.0,573.95,468.03
2018,2,27,15,45,835.0,69.5,2.35,12.25,406.0,514.79,418.87
2018,2,27,16,0,805.0,66.0,1.8,11.7,357.0,456.36,368.95
2018,2,27,16,15,761.5,62.0,1.65,10.65,306.0,392.83,315.49
2018,2,27,16,30,718.0,58.0,1.5,9.6,255.0,332.15,262.52
2018,2,27,16,45,625.0,53.5,1.3,8.55,200.5,259.57,199.31
2018,2,27,17,0,532.0,49.0,1.1,7.5,146.0,195.32,142.76
2018,2,27,17,15,345.5,39.0,1.2,7.0,94.0,116.19,78.35
2018,2,27,17,30,159.0,29.0,1.3,6.5,42.0,57.43,31.19
2018,2,27,17,45,89.0,16.0,1.35,5.95,22.5,23.56,0.0
2018,2,27,18,0,19.0,3.0,1.4,5.4,3.0,0.0,0.0
2018,2,27,18,15,9.5,1.5,1.4,5.25,1.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,28,6,45,81.5,12.0,2.1,4.1,16.5,16.4,0.0
2018,2,28,7,0,163.0,24.0,2.3,4.9,33.0,44.22,3.18
2018,2,28,7,15,284.5,34.0,2.5,5.6,70.0,88.62,55.45
2018,2,28,7,30,406.0,44.0,2.7,6.3,107.0,143.72,102.04
2018,2,28,7,45,257.0,69.0,2.85,7.0,114.0,150.49,116.78
2018,2,28,8,0,108.0,94.0,3.0,7.7,121.0,134.97,109.18
2018,2,28,8,15,129.0,115.0,3.1,8.2,154.0,171.03,140.71
2018,2,28,8,30,150.0,136.0,3.2,8.7,187.0,209.14,173.45
2018,2,28,8,45,175.0,155.5,3.25,9.25,223.0,249.47,207.49
2018,2,28,9,0,200.0,175.0,3.3,9.8,259.0,291.91,242.69
2018,2,28,9,15,177.5,197.0,3.3,10.25,277.5,311.3,257.84
2018,2,28,9,30,155.0,219.0,3.3,10.7,296.0,328.38,270.63
2018,2,28,9,45,138.5,233.0,3.35,11.2,305.5,338.52,277.65
2018,2,28,10,0,122.0,247.0,3.4,11.7,315.0,347.08,283.21
2018,2,28,10,15,88.0,248.0,3.4,11.95,298.5,320.04,260.14
2018,2,28,10,30,54.0,249.0,3.4,12.2,282.0,297.44,240.54
2018,2,28,10,45,125.0,268.5,3.4,12.45,349.0,383.45,310.44
2018,2,28,11,0,196.0,288.0,3.4,12.7,416.0,465.04,375.14
2018,2,28,11,15,322.5,277.0,3.45,12.8,494.0,569.92,458.48
2018,2,28,11,30,449.0,266.0,3.5,12.9,572.0,677.84,541.91
2018,2,28,11,45,566.0,226.0,3.5,12.95,617.0,739.95,590.44
2018,2,28,12,0,683.0,186.0,3.5,13.0,662.0,805.21,640.3
2018,2,28,12,15,573.5,223.5,3.5,12.9,624.0,749.78,596.98
2018,2,28,12,30,464.0,261.0,3.5,12.8,586.0,695.35,554.15
2018,2,28,12,45,337.0,294.5,3.45,12.75,529.5,611.86,488.55
2018,2,28,13,0,210.0,328.0,3.4,12.7,473.0,528.91,422.29
2018,2,28,13,15,209.5,321.0,3.4,12.55,463.0,518.14,415.0
2018,2,28,13,30,209.0,314.0,3.4,12.4,453.0,506.6,406.75
2018,2,28,13,45,172.5,301.0,3.35,12.3,413.0,458.88,369.43
2018,2,28,14,0,136.0,288.0,3.3,12.2,373.0,412.17,332.68
2018,2,28,14,15,90.5,262.5,3.25,12.0,318.0,339.06,274.65
2018,2,28,14,30,45.0,237.0,3.2,11.8,263.0,276.18,223.84
2018,2,28,14,45,100.5,224.5,3.15,11.6,278.0,299.6,245.02
2018,2,28,15,0,156.0,212.0,3.1,11.4,293.0,324.91,267.05
2018,2,28,15,15,178.5,198.5,3.1,11.4,284.0,317.88,261.88
2018,2,28,15,30,201.0,185.0,3.1,11.4,275.0,308.57,254.63
2018,2,28,15,45,145.5,163.0,2.8,10.95,224.5,247.01,203.72
2018,2,28,16,0,90.0,141.0,2.5,10.5,174.0,186.26,153.09
2018,2,28,16,15,74.5,116.5,2.3,10.2,141.0,149.68,122.27
2018,2,28,16,30,59.0,92.0,2.1,9.9,108.0,114.66,92.33
2018,2,28,16,45,29.5,70.0,1.9,9.6,78.0,79.53,62.33
2018,2,28,17,0,0.0,48.0,1.7,9.3,48.0,46.67,34.48
2018,2,28,17,15,0.0,33.0,1.7,9.1,33.0,31.89,21.31
2018,2,28,17,30,0.0,18.0,1.7,8.9,18.0,17.37,7.63
2018,2,28,17,45,5.5,10.0,1.7,8.75,10.0,10.32,0.0
2018,2,28,18,0,11.0,2.0,1.7,8.6,2.0,0.0,0.0
2018,2,28,18,15,5.5,1.0,1.75,8.55,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,5.35,9.7,2.0,2.08,0.0
2018,3,1,7,0,4.0,4.0,5.4,9.8,4.0,4.34,0.0
2018,3,1,7,15,2.0,6.0,5.4,9.95,6.0,6.17,0.0
2018,3,1,7,30,0.0,8.0,5.4,10.1,8.0,7.71,0.91
2018,3,1,7,45,0.0,11.5,5.45,10.25,11.5,11.09,3.91
2018,3,1,8,0,0.0,15.0,5.5,10.4,15.0,14.46,6.9
2018,3,1,8,15,0.0,19.5,5.35,10.55,19.5,18.81,10.69
2018,3,1,8,30,0.0,24.0,5.2,10.7,24.0,23.16,14.43
2018,3,1,8,45,0.0,28.0,5.1,10.85,28.0,27.03,17.73
2018,3,1,9,0,0.0,32.0,5.0,11.0,32.0,30.9,20.99
2018,3,1,9,15,0.0,47.0,5.0,11.2,47.0,45.41,33.33
2018,3,1,9,30,0.0,62.0,5.0,11.4,62.0,59.93,45.55
2018,3,1,9,45,0.5,86.5,5.0,11.6,87.0,84.01,65.75
2018,3,1,10,0,1.0,111.0,5.0,11.8,112.0,108.61,86.17
2018,3,1,10,15,2.5,136.0,5.0,11.9,137.5,134.7,107.7
2018,3,1,10,30,4.0,161.0,5.0,12.0,163.0,161.04,129.26
2018,3,1,10,45,3.0,136.5,4.95,12.15,138.0,135.6,107.94
2018,3,1,11,0,2.0,112.0,4.9,12.3,113.0,110.41,86.89
2018,3,1,11,15,1.0,98.5,4.9,12.3,99.0,96.27,75.04
2018,3,1,11,30,0.0,85.0,4.9,12.3,85.0,82.28,63.32
2018,3,1,11,45,0.0,88.5,4.85,12.35,88.5,85.68,66.1
2018,3,1,12,0,0.0,92.0,4.8,12.4,92.0,89.08,68.87
2018,3,1,12,15,0.0,94.5,4.85,12.35,94.5,91.51,70.89
2018,3,1,12,30,0.0,97.0,4.9,12.3,97.0,93.97,72.95
2018,3,1,12,45,24.0,153.5,4.9,12.3,170.0,175.28,141.01
2018,3,1,13,0,48.0,210.0,4.9,12.3,243.0,254.73,206.41
2018,3,1,13,15,36.5,217.0,4.95,12.2,242.0,251.92,203.68
2018,3,1,13,30,25.0,224.0,5.0,12.1,241.0,249.36,201.36
2018,3,1,13,45,74.0,234.0,5.1,12.05,281.5,299.05,243.67
2018,3,1,14,0,123.0,244.0,5.2,12.0,322.0,354.04,289.69
2018,3,1,14,15,172.5,249.5,5.15,11.85,353.0,393.94,323.3
2018,3,1,14,30,222.0,255.0,5.1,11.7,384.0,430.47,353.9
2018,3,1,14,45,201.5,238.5,5.05,11.55,350.0,390.91,322.15
2018,3,1,15,0,181.0,222.0,5.0,11.4,316.0,352.25,291.02
2018,3,1,15,15,160.5,203.0,5.0,11.4,281.5,312.0,258.18
2018,3,1,15,30,140.0,184.0,5.0,11.4,247.0,273.09,226.08
2018,3,1,15,45,208.0,158.5,4.85,11.25,241.0,279.8,232.34
2018,3,1,16,0,276.0,133.0,4.7,11.1,235.0,274.38,227.44
2018,3,1,16,15,274.5,113.5,4.6,10.8,203.0,238.77,196.41
2018,3,1,16,30,273.0,94.0,4.5,10.5,171.0,202.86,164.32
2018,3,1,16,45,268.5,79.0,4.35,10.2,142.5,174.1,137.41
2018,3,1,17,0,264.0,64.0,4.2,9.9,114.0,141.54,106.7
2018,3,1,17,15,193.0,49.0,4.25,9.65,79.5,95.62,67.21
2018,3,1,17,30,122.0,34.0,4.3,9.4,45.0,55.92,32.79
2018,3,1,17,45,71.0,19.0,4.35,9.15,24.5,25.16,0.0
2018,3,1,18,0,20.0,4.0,4.4,8.9,4.0,3.93,0.0
2018,3,1,18,15,10.0,2.0,4.5,8.75,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.05,8.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.0,8.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.5,1.0,1.2,3.75,1.0,0.0,0.0
2018,3,2,6,30,3.0,2.0,1.3,4.4,2.0,0.0,0.0
2018,3,2,6,45,5.5,12.0,1.4,5.05,12.5,12.14,0.0
2018,3,2,7,0,8.0,22.0,1.5,5.7,23.0,22.71,6.35
2018,3,2,7,15,30.5,41.5,1.7,6.2,46.5,47.5,32.83
2018,3,2,7,30,53.0,61.0,1.9,6.7,70.0,74.33,56.39
2018,3,2,7,45,86.0,80.5,2.15,7.15,100.5,109.17,86.57
2018,3,2,8,0,119.0,100.0,2.4,7.6,131.0,145.62,118.32
2018,3,2,8,15,113.5,117.0,2.6,7.95,151.5,167.52,138.01
2018,3,2,8,30,108.0,134.0,2.8,8.3,172.0,188.73,156.52
2018,3,2,8,45,252.5,145.0,2.95,8.7,249.5,282.14,235.5
2018,3,2,9,0,397.0,156.0,3.1,9.1,327.0,390.3,325.38
2018,3,2,9,15,384.0,172.0,3.3,9.3,351.5,418.23,348.03
2018,3,2,9,30,371.0,188.0,3.5,9.5,376.0,437.78,363.82
2018,3,2,9,45,380.0,203.0,3.7,9.7,408.0,474.81,393.4
2018,3,2,10,0,389.0,218.0,3.9,9.9,440.0,511.39,422.12
2018,3,2,10,15,394.5,206.5,3.95,10.0,442.0,523.76,431.81
2018,3,2,10,30,400.0,195.0,4.0,10.1,444.0,527.91,435.25
2018,3,2,10,45,339.0,233.5,4.05,10.2,450.0,523.61,429.6
2018,3,2,11,0,278.0,272.0,4.1,10.3,456.0,523.68,427.1
2018,3,2,11,15,325.5,268.5,4.15,10.3,489.5,564.91,460.35
2018,3,2,11,30,373.0,265.0,4.2,10.3,523.0,606.43,493.39
2018,3,2,11,45,287.0,302.0,4.2,10.35,502.0,577.21,467.41
2018,3,2,12,0,201.0,339.0,4.2,10.4,481.0,536.35,432.79
2018,3,2,12,15,263.5,326.5,4.25,10.4,513.0,586.67,473.77
2018,3,2,12,30,326.0,314.0,4.3,10.4,545.0,627.05,506.58
2018,3,2,12,45,249.5,323.5,4.35,10.4,499.5,569.67,460.34
2018,3,2,13,0,173.0,333.0,4.4,10.4,454.0,503.46,407.26
2018,3,2,13,15,149.0,312.0,4.4,10.3,414.5,457.91,371.78
2018,3,2,13,30,125.0,291.0,4.4,10.2,375.0,412.56,336.0
2018,3,2,13,45,63.5,194.0,4.4,10.1,236.5,248.12,203.05
2018,3,2,14,0,2.0,97.0,4.4,10.0,98.0,95.52,75.21
2018,3,2,14,15,1.0,93.5,4.35,9.9,94.0,91.26,71.87
2018,3,2,14,30,0.0,90.0,4.3,9.8,90.0,87.09,68.48
2018,3,2,14,45,32.0,125.5,4.25,9.65,142.5,147.72,120.75
2018,3,2,15,0,64.0,161.0,4.2,9.5,195.0,204.6,169.2
2018,3,2,15,15,96.0,169.5,4.2,9.5,215.5,236.38,196.31
2018,3,2,15,30,128.0,178.0,4.2,9.5,236.0,259.86,216.23
2018,3,2,15,45,91.5,143.0,3.85,9.15,182.5,197.36,163.77
2018,3,2,16,0,55.0,108.0,3.5,8.8,129.0,134.57,110.6
2018,3,2,16,15,92.5,98.0,3.35,8.55,127.0,141.14,116.07
2018,3,2,16,30,130.0,88.0,3.2,8.3,125.0,139.99,113.95
2018,3,2,16,45,120.5,72.0,3.0,8.05,101.0,113.25,89.85
2018,3,2,17,0,111.0,56.0,2.8,7.8,77.0,89.79,68.35
2018,3,2,17,15,81.0,41.0,2.85,7.65,54.0,59.41,41.73
2018,3,2,17,30,51.0,26.0,2.9,7.5,31.0,34.77,19.87
2018,3,2,17,45,27.5,14.5,2.9,7.4,17.0,16.98,0.0
2018,3,2,18,0,4.0,3.0,2.9,7.3,3.0,3.1,0.0
2018,3,2,18,15,2.0,1.5,2.95,7.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.3,23.5,22.57,0.0
2018,3,3,7,0,188.0,31.0,1.3,5.8,45.0,57.13,23.87
2018,3,3,7,15,311.0,43.0,1.5,6.2,87.0,104.85,69.2
2018,3,3,7,30,434.0,55.0,1.7,6.6,129.0,165.55,120.31
2018,3,3,7,45,514.0,62.5,1.9,6.95,178.0,222.51,171.31
2018,3,3,8,0,594.0,70.0,2.1,7.3,227.0,287.58,229.5
2018,3,3,8,15,645.0,75.0,2.2,7.55,277.0,346.03,282.1
2018,3,3,8,30,696.0,80.0,2.3,7.8,327.0,408.55,336.85
2018,3,3,8,45,712.5,87.0,2.4,8.05,370.0,459.55,380.96
2018,3,3,9,0,729.0,94.0,2.5,8.3,413.0,510.5,423.68
2018,3,3,9,15,461.5,123.5,2.6,8.45,332.5,413.52,345.38
2018,3,3,9,30,194.0,153.0,2.7,8.6,252.0,288.58,240.7
2018,3,3,9,45,209.0,186.5,2.75,8.7,300.5,342.8,285.19
2018,3,3,10,0,224.0,220.0,2.8,8.8,349.0,397.61,328.71
2018,3,3,10,15,233.5,229.0,2.85,8.9,369.5,422.09,347.81
2018,3,3,10,30,243.0,238.0,2.9,9.0,390.0,446.38,366.75
2018,3,3,10,45,197.5,254.5,2.95,9.1,381.5,426.63,349.42
2018,3,3,11,0,152.0,271.0,3.0,9.2,373.0,411.7,335.85
2018,3,3,11,15,97.0,228.5,3.05,9.2,294.0,322.39,263.49
2018,3,3,11,30,42.0,186.0,3.1,9.2,215.0,224.16,182.54
2018,3,3,11,45,57.0,221.0,3.15,9.15,261.0,274.44,223.99
2018,3,3,12,0,72.0,256.0,3.2,9.1,307.0,325.19,264.96
2018,3,3,12,15,175.0,283.5,3.25,9.1,408.0,453.8,369.9
2018,3,3,12,30,278.0,311.0,3.3,9.1,509.0,582.67,471.52
2018,3,3,12,45,216.5,314.5,3.4,9.05,468.0,522.66,423.36
2018,3,3,13,0,155.0,318.0,3.5,9.0,427.0,471.74,382.49
2018,3,3,13,15,224.0,298.5,3.5,8.85,452.0,506.77,412.91
2018,3,3,13,30,293.0,279.0,3.5,8.7,477.0,547.49,446.94
2018,3,3,13,45,183.0,207.0,3.55,8.6,329.5,373.63,308.49
2018,3,3,14,0,73.0,135.0,3.6,8.5,182.0,198.22,163.69
2018,3,3,14,15,36.5,89.0,3.6,8.35,112.5,119.98,97.75
2018,3,3,14,30,0.0,43.0,3.6,8.2,43.0,41.56,30.07
2018,3,3,14,45,5.5,66.0,3.6,8.05,69.0,67.64,52.72
2018,3,3,15,0,11.0,89.0,3.6,7.9,95.0,93.34,74.97
2018,3,3,15,15,158.5,129.0,3.6,7.9,202.0,236.85,199.44
2018,3,3,15,30,306.0,169.0,3.6,7.9,309.0,357.55,300.28
2018,3,3,15,45,315.0,153.0,3.25,7.55,284.0,330.82,277.35
2018,3,3,16,0,324.0,137.0,2.9,7.2,259.0,302.57,252.98
2018,3,3,16,15,202.5,97.5,2.65,6.95,170.0,191.52,158.9
2018,3,3,16,30,81.0,58.0,2.4,6.7,81.0,90.01,72.08
2018,3,3,16,45,54.5,36.0,2.1,6.4,50.0,54.27,40.82
2018,3,3,17,0,28.0,14.0,1.8,6.1,19.0,22.47,13.16
2018,3,3,17,15,23.0,13.0,1.7,5.85,16.5,17.95,8.93
2018,3,3,17,30,18.0,12.0,1.6,5.6,14.0,14.91,5.7
2018,3,3,17,45,13.5,8.0,1.5,5.3,9.0,9.22,0.0
2018,3,3,18,0,9.0,4.0,1.4,5.0,4.0,4.29,0.0
2018,3,3,18,15,4.5,2.0,1.45,4.85,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.35,3.15,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.3,3.4,3.0,0.0,0.0
2018,3,4,6,45,175.0,16.5,0.25,3.65,28.5,28.16,0.0
2018,3,4,7,0,327.0,29.0,0.2,3.9,54.0,73.66,33.42
2018,3,4,7,15,446.5,37.0,0.2,4.3,99.0,125.03,81.1
2018,3,4,7,30,566.0,45.0,0.2,4.7,144.0,188.65,135.25
2018,3,4,7,45,636.0,50.5,0.25,5.05,195.5,247.26,188.1
2018,3,4,8,0,706.0,56.0,0.3,5.4,247.0,313.51,246.95
2018,3,4,8,15,750.5,60.0,0.35,5.75,298.5,374.22,300.43
2018,3,4,8,30,795.0,64.0,0.4,6.1,350.0,438.12,354.74
2018,3,4,8,45,735.5,82.5,0.5,6.4,375.0,468.81,381.84
2018,3,4,9,0,676.0,101.0,0.6,6.7,400.0,491.36,401.3
2018,3,4,9,15,572.5,132.5,0.65,7.05,403.0,494.02,403.18
2018,3,4,9,30,469.0,164.0,0.7,7.4,406.0,483.56,394.13
2018,3,4,9,45,405.0,198.5,0.75,7.7,418.5,496.07,402.38
