Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,0,341.0,233.0,0.8,8.0,431.0,495.82,400.31
2018,3,4,10,15,331.0,252.5,0.9,8.65,453.0,521.02,418.37
2018,3,4,10,30,321.0,272.0,1.0,9.3,475.0,544.52,434.61
2018,3,4,10,45,338.5,279.5,1.05,9.9,501.0,575.34,456.63
2018,3,4,11,0,356.0,287.0,1.1,10.5,527.0,605.75,478.01
2018,3,4,11,15,245.5,304.0,1.15,10.85,471.5,538.16,424.51
2018,3,4,11,30,135.0,321.0,1.2,11.2,416.0,457.18,360.86
2018,3,4,11,45,125.5,328.5,1.25,11.55,417.5,458.66,361.83
2018,3,4,12,0,116.0,336.0,1.3,11.9,419.0,459.49,361.67
2018,3,4,12,15,240.0,311.5,1.35,12.05,483.5,550.82,433.85
2018,3,4,12,30,364.0,287.0,1.4,12.2,548.0,632.37,496.56
2018,3,4,12,45,320.5,299.5,1.4,12.3,528.0,606.27,475.31
2018,3,4,13,0,277.0,312.0,1.4,12.4,508.0,579.44,454.49
2018,3,4,13,15,370.5,277.5,1.45,12.45,533.5,617.41,486.02
2018,3,4,13,30,464.0,243.0,1.5,12.5,559.0,659.99,519.76
2018,3,4,13,45,558.5,210.0,1.55,12.5,578.0,691.28,545.21
2018,3,4,14,0,653.0,177.0,1.6,12.5,597.0,719.69,568.34
2018,3,4,14,15,770.5,136.0,1.6,12.45,609.5,746.43,589.5
2018,3,4,14,30,888.0,95.0,1.6,12.4,622.0,761.0,600.92
2018,3,4,14,45,891.0,88.0,1.65,12.3,589.5,724.59,576.35
2018,3,4,15,0,894.0,81.0,1.7,12.2,557.0,682.14,547.05
2018,3,4,15,15,874.5,78.0,1.7,12.2,513.5,633.26,509.99
2018,3,4,15,30,855.0,75.0,1.7,12.2,470.0,580.53,469.07
2018,3,4,15,45,828.0,72.0,1.7,11.7,422.0,523.28,424.15
2018,3,4,16,0,801.0,69.0,1.7,11.2,374.0,466.51,377.93
2018,3,4,16,15,761.0,65.0,1.5,10.35,323.0,403.91,325.17
2018,3,4,16,30,721.0,61.0,1.3,9.5,272.0,343.83,272.78
2018,3,4,16,45,659.5,55.5,1.15,8.7,220.5,278.86,215.41
2018,3,4,17,0,598.0,50.0,1.0,7.9,169.0,218.94,161.42
2018,3,4,17,15,451.5,42.5,1.05,7.35,117.5,145.1,99.41
2018,3,4,17,30,305.0,35.0,1.1,6.8,66.0,87.57,52.44
2018,3,4,17,45,191.5,22.0,1.15,6.25,38.0,41.73,0.0
2018,3,4,18,0,78.0,9.0,1.2,5.7,10.0,12.07,0.0
2018,3,4,18,15,39.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,5,6,15,20.0,3.0,1.7,0.4,2.5,0.0,0.0
2018,3,5,6,30,40.0,6.0,1.9,1.2,5.0,0.0,0.0
2018,3,5,6,45,189.5,18.0,2.15,2.0,31.5,31.23,0.0
2018,3,5,7,0,339.0,30.0,2.4,2.8,58.0,77.84,38.61
2018,3,5,7,15,456.5,38.5,2.5,3.45,104.0,129.95,85.98
2018,3,5,7,30,574.0,47.0,2.6,4.1,150.0,194.65,142.35
2018,3,5,7,45,642.0,53.0,2.7,4.75,202.0,254.64,197.81
2018,3,5,8,0,710.0,59.0,2.8,5.4,254.0,320.61,258.14
2018,3,5,8,15,754.0,63.0,2.8,6.1,306.0,381.54,313.32
2018,3,5,8,30,798.0,67.0,2.8,6.8,358.0,445.59,369.29
2018,3,5,8,45,828.5,70.0,2.8,7.5,407.5,504.38,419.16
2018,3,5,9,0,859.0,73.0,2.8,8.2,457.0,564.13,467.98
2018,3,5,9,15,880.5,75.0,2.8,8.8,502.0,615.43,508.79
2018,3,5,9,30,902.0,77.0,2.8,9.4,547.0,668.35,549.46
2018,3,5,9,45,918.5,78.5,2.8,10.05,587.0,716.4,584.1
2018,3,5,10,0,935.0,80.0,2.8,10.7,627.0,762.83,615.73
2018,3,5,10,15,946.0,81.5,2.8,11.2,660.0,803.23,642.72
2018,3,5,10,30,957.0,83.0,2.8,11.7,693.0,841.1,667.57
2018,3,5,10,45,965.0,83.5,2.75,12.2,718.5,872.69,687.29
2018,3,5,11,0,973.0,84.0,2.7,12.7,744.0,901.17,704.64
2018,3,5,11,15,977.0,84.0,2.65,13.05,760.5,922.42,717.22
2018,3,5,11,30,981.0,84.0,2.6,13.4,777.0,940.09,727.35
2018,3,5,11,45,982.5,84.5,2.6,13.75,786.0,952.47,734.36
2018,3,5,12,0,984.0,85.0,2.6,14.1,795.0,961.04,738.91
2018,3,5,12,15,985.0,84.5,2.55,14.25,796.0,964.21,739.99
2018,3,5,12,30,986.0,84.0,2.5,14.4,797.0,963.5,738.61
2018,3,5,12,45,985.0,83.0,2.5,14.6,789.5,956.6,733.54
2018,3,5,13,0,984.0,82.0,2.5,14.8,782.0,945.85,726.05
2018,3,5,13,15,980.0,81.5,2.5,14.85,766.0,929.32,715.14
2018,3,5,13,30,976.0,81.0,2.5,14.9,750.0,909.15,701.87
2018,3,5,13,45,969.0,80.5,2.45,14.95,726.5,883.03,684.1
2018,3,5,14,0,962.0,80.0,2.4,15.0,703.0,853.67,664.14
2018,3,5,14,15,952.5,78.5,2.4,14.9,672.0,818.21,640.6
2018,3,5,14,30,943.0,77.0,2.4,14.8,641.0,780.03,614.97
2018,3,5,14,45,930.0,75.0,2.4,14.75,603.0,736.34,584.96
2018,3,5,15,0,917.0,73.0,2.4,14.7,565.0,690.64,553.1
2018,3,5,15,15,898.5,71.0,2.4,14.7,521.5,639.78,514.55
2018,3,5,15,30,880.0,69.0,2.4,14.7,478.0,587.92,474.08
2018,3,5,15,45,855.5,66.0,2.05,14.1,430.5,533.11,429.67
2018,3,5,16,0,831.0,63.0,1.7,13.5,383.0,476.17,382.35
2018,3,5,16,15,794.5,60.0,1.55,12.5,332.5,414.57,331.14
2018,3,5,16,30,758.0,57.0,1.4,11.5,282.0,355.09,279.77
2018,3,5,16,45,679.5,53.5,1.25,10.5,227.0,283.84,218.05
2018,3,5,17,0,601.0,50.0,1.1,9.5,172.0,220.79,162.32
2018,3,5,17,15,414.0,41.5,1.15,8.9,114.5,136.8,93.71
2018,3,5,17,30,227.0,33.0,1.2,8.3,57.0,73.25,44.37
2018,3,5,17,45,130.0,19.5,1.25,7.7,31.5,33.34,0.0
2018,3,5,18,0,33.0,6.0,1.3,7.1,6.0,7.3,0.0
2018,3,5,18,15,16.5,3.0,1.3,6.95,3.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.1,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,6,6,45,61.5,14.0,1.05,6.3,17.0,18.35,0.0
2018,3,6,7,0,77.0,22.0,1.0,6.9,29.0,34.11,17.23
2018,3,6,7,15,160.0,41.0,1.2,7.65,67.0,76.84,52.82
2018,3,6,7,30,243.0,60.0,1.4,8.4,105.0,127.15,94.93
2018,3,6,7,45,157.5,76.0,1.55,9.1,108.5,129.16,101.55
2018,3,6,8,0,72.0,92.0,1.7,9.8,112.0,121.11,97.55
2018,3,6,8,15,106.5,121.5,1.8,10.5,157.5,170.31,139.17
2018,3,6,8,30,141.0,151.0,1.9,11.2,203.0,223.08,183.05
2018,3,6,8,45,274.5,155.5,2.0,11.85,273.5,307.66,252.82
2018,3,6,9,0,408.0,160.0,2.1,12.5,344.0,405.96,332.28
2018,3,6,9,15,521.5,150.5,2.1,13.05,409.5,483.59,393.87
2018,3,6,9,30,635.0,141.0,2.1,13.6,475.0,572.45,462.56
2018,3,6,9,45,700.5,133.0,2.1,14.15,526.0,634.52,508.89
2018,3,6,10,0,766.0,125.0,2.1,14.7,577.0,698.9,555.94
2018,3,6,10,15,856.5,103.5,2.05,15.15,633.5,767.15,602.61
2018,3,6,10,30,947.0,82.0,2.0,15.6,690.0,835.49,647.84
2018,3,6,10,45,954.5,83.0,1.95,16.1,715.5,866.96,666.34
2018,3,6,11,0,962.0,84.0,1.9,16.6,741.0,895.34,682.85
2018,3,6,11,15,966.0,84.5,1.8,16.95,758.0,916.91,694.43
2018,3,6,11,30,970.0,85.0,1.7,17.3,775.0,934.95,703.58
2018,3,6,11,45,972.0,85.5,1.6,17.65,784.0,947.6,709.12
2018,3,6,12,0,974.0,86.0,1.5,18.0,793.0,956.49,712.21
2018,3,6,12,15,973.0,86.5,1.4,18.25,793.5,958.92,711.42
2018,3,6,12,30,972.0,87.0,1.3,18.5,794.0,957.51,708.27
2018,3,6,12,45,970.0,86.5,1.2,18.8,786.5,950.29,701.36
2018,3,6,13,0,968.0,86.0,1.1,19.1,779.0,939.31,692.18
2018,3,6,13,15,963.5,85.5,1.0,19.2,763.0,922.47,679.89
2018,3,6,13,30,959.0,85.0,0.9,19.3,747.0,902.08,665.46
2018,3,6,13,45,889.5,103.0,0.8,19.4,701.5,845.42,627.36
2018,3,6,14,0,820.0,121.0,0.7,19.5,656.0,792.69,592.05
2018,3,6,14,15,756.0,132.5,0.65,19.45,608.5,735.33,554.3
2018,3,6,14,30,692.0,144.0,0.6,19.4,561.0,676.57,514.14
2018,3,6,14,45,727.0,122.5,0.6,19.4,537.0,653.28,499.61
2018,3,6,15,0,762.0,101.0,0.6,19.4,513.0,623.53,479.62
2018,3,6,15,15,769.0,89.5,0.6,19.4,477.5,584.05,451.5
2018,3,6,15,30,776.0,78.0,0.6,19.4,442.0,541.76,420.5
2018,3,6,15,45,755.5,72.5,0.65,18.9,397.5,488.63,381.3
2018,3,6,16,0,735.0,67.0,0.7,18.4,353.0,435.59,340.54
2018,3,6,16,15,683.5,65.0,0.75,17.5,303.0,373.21,291.33
2018,3,6,16,30,632.0,63.0,0.8,16.6,253.0,315.33,243.76
2018,3,6,16,45,575.5,57.0,0.85,15.7,205.5,255.25,192.95
2018,3,6,17,0,519.0,51.0,0.9,14.8,158.0,200.53,145.36
2018,3,6,17,15,432.5,42.5,1.0,14.05,115.0,142.46,96.03
2018,3,6,17,30,346.0,34.0,1.1,13.3,72.0,93.98,55.42
2018,3,6,17,45,211.0,22.0,1.15,12.55,41.5,44.64,4.86
2018,3,6,18,0,76.0,10.0,1.2,11.8,11.0,13.15,0.0
2018,3,6,18,15,38.0,5.0,1.2,11.45,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.75,9.65,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.8,9.6,1.0,0.98,0.0
2018,3,7,6,45,0.0,3.0,0.8,9.55,3.0,2.95,0.0
2018,3,7,7,0,0.0,5.0,0.8,9.5,5.0,4.82,0.0
2018,3,7,7,15,0.0,6.5,0.75,9.95,6.5,6.26,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.4,8.0,7.71,1.01
2018,3,7,7,45,0.0,12.0,0.7,10.85,12.0,11.57,4.41
2018,3,7,8,0,0.0,16.0,0.7,11.3,16.0,15.43,7.78
2018,3,7,8,15,0.0,22.0,0.8,11.85,22.0,21.23,12.77
2018,3,7,8,30,0.0,28.0,0.9,12.4,28.0,27.03,17.69
2018,3,7,8,45,0.0,40.0,0.95,13.0,40.0,38.63,27.5
2018,3,7,9,0,0.0,52.0,1.0,13.6,52.0,50.24,37.17
2018,3,7,9,15,0.0,68.0,1.2,14.5,68.0,65.74,49.89
2018,3,7,9,30,0.0,84.0,1.4,15.4,84.0,81.26,62.42
2018,3,7,9,45,17.0,144.5,1.6,16.3,154.5,153.12,121.2
2018,3,7,10,0,34.0,205.0,1.8,17.2,225.0,232.93,184.46
2018,3,7,10,15,111.0,254.0,2.0,17.85,325.0,351.58,277.96
2018,3,7,10,30,188.0,303.0,2.2,18.5,425.0,468.63,366.97
2018,3,7,10,45,436.5,241.5,2.35,19.15,538.0,624.72,487.37
2018,3,7,11,0,685.0,180.0,2.5,19.8,651.0,779.74,601.89
2018,3,7,11,15,821.0,133.0,2.6,20.05,711.0,854.65,652.37
2018,3,7,11,30,957.0,86.0,2.7,20.3,771.0,927.97,701.56
2018,3,7,11,45,960.5,86.0,2.75,20.6,780.5,941.19,709.03
2018,3,7,12,0,964.0,86.0,2.8,20.9,790.0,950.73,714.68
2018,3,7,12,15,964.5,86.0,2.8,21.05,791.0,953.84,716.17
2018,3,7,12,30,965.0,86.0,2.8,21.2,792.0,953.15,715.31
2018,3,7,12,45,963.5,86.0,2.85,21.35,785.0,946.9,711.3
2018,3,7,13,0,962.0,86.0,2.9,21.5,778.0,936.88,704.93
2018,3,7,13,15,959.0,84.5,2.9,21.5,762.5,920.22,694.21
2018,3,7,13,30,956.0,83.0,2.9,21.5,747.0,899.98,681.19
2018,3,7,13,45,951.0,81.5,2.9,21.5,724.0,874.61,664.73
2018,3,7,14,0,946.0,80.0,2.9,21.5,701.0,845.98,646.04
2018,3,7,14,15,937.0,78.0,2.85,21.3,670.0,810.61,622.76
2018,3,7,14,30,928.0,76.0,2.8,21.1,639.0,772.53,597.46
2018,3,7,14,45,915.0,74.5,2.8,20.9,601.5,729.71,568.81
2018,3,7,15,0,902.0,73.0,2.8,20.7,564.0,684.93,538.36
2018,3,7,15,15,883.5,71.0,2.8,20.7,521.0,634.46,500.91
2018,3,7,15,30,865.0,69.0,2.8,20.7,478.0,583.03,461.44
2018,3,7,15,45,839.5,66.0,2.55,19.6,430.0,528.11,419.1
2018,3,7,16,0,814.0,63.0,2.3,18.5,382.0,471.24,373.82
2018,3,7,16,15,778.0,59.0,2.2,17.4,331.5,409.38,323.39
2018,3,7,16,30,742.0,55.0,2.1,16.3,281.0,349.66,272.74
2018,3,7,16,45,650.5,53.5,1.95,15.2,225.0,276.75,210.75
2018,3,7,17,0,559.0,52.0,1.8,14.1,169.0,213.41,155.99
2018,3,7,17,15,410.5,44.5,1.9,13.45,117.5,140.42,95.89
2018,3,7,17,30,262.0,37.0,2.0,12.8,66.0,83.55,51.09
2018,3,7,17,45,164.0,23.0,2.05,12.15,38.0,41.03,8.06
2018,3,7,18,0,66.0,9.0,2.1,11.5,10.0,11.82,0.0
2018,3,7,18,15,33.0,4.5,2.1,11.3,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,2.5,2.0,0.95,10.3,2.0,0.0,0.0
2018,3,8,6,30,5.0,4.0,1.0,10.8,4.0,4.06,0.0
2018,3,8,6,45,17.0,18.5,1.05,11.3,20.0,19.35,0.0
2018,3,8,7,0,29.0,33.0,1.1,11.8,36.0,37.15,22.36
2018,3,8,7,15,46.0,52.0,1.15,12.2,59.5,61.4,43.98
2018,3,8,7,30,63.0,71.0,1.2,12.6,83.0,89.62,68.3
2018,3,8,7,45,102.0,91.5,1.25,12.95,118.0,126.62,99.5
2018,3,8,8,0,141.0,112.0,1.3,13.3,153.0,167.93,134.32
2018,3,8,8,15,202.0,129.5,1.35,13.7,200.0,222.99,180.0
2018,3,8,8,30,263.0,147.0,1.4,14.1,247.0,281.01,227.56
2018,3,8,8,45,177.0,160.0,1.45,14.55,231.0,258.74,209.53
2018,3,8,9,0,91.0,173.0,1.5,15.0,215.0,227.16,183.12
2018,3,8,9,15,49.0,162.5,1.55,15.3,185.5,194.0,155.52
2018,3,8,9,30,7.0,152.0,1.6,15.6,156.0,153.68,121.6
2018,3,8,9,45,172.0,171.5,1.65,15.9,274.5,303.89,245.53
2018,3,8,10,0,337.0,191.0,1.7,16.2,393.0,459.21,367.58
2018,3,8,10,15,380.0,205.5,1.7,16.5,444.5,519.21,411.58
2018,3,8,10,30,423.0,220.0,1.7,16.8,496.0,580.53,456.25
2018,3,8,10,45,312.0,271.0,1.75,17.1,478.5,548.28,428.25
2018,3,8,11,0,201.0,322.0,1.8,17.4,461.0,509.65,395.87
2018,3,8,11,15,302.0,305.5,1.8,17.75,520.0,590.44,457.24
2018,3,8,11,30,403.0,289.0,1.8,18.1,579.0,664.97,511.98
2018,3,8,11,45,313.5,317.0,1.85,18.45,544.5,621.12,476.81
2018,3,8,12,0,224.0,345.0,1.9,18.8,510.0,565.45,433.87
2018,3,8,12,15,213.0,345.0,1.95,19.0,502.0,556.28,427.19
2018,3,8,12,30,202.0,345.0,2.0,19.2,494.0,546.23,419.55
2018,3,8,12,45,220.5,335.0,2.1,19.4,496.0,550.56,423.64
2018,3,8,13,0,239.0,325.0,2.2,19.6,498.0,562.62,433.12
2018,3,8,13,15,322.5,297.5,2.2,19.6,526.0,601.23,463.93
2018,3,8,13,30,406.0,270.0,2.2,19.6,554.0,644.3,497.21
2018,3,8,13,45,506.5,232.0,2.25,19.6,574.5,677.61,524.17
2018,3,8,14,0,607.0,194.0,2.3,19.6,595.0,707.27,548.24
2018,3,8,14,15,502.5,215.5,2.25,19.4,537.5,629.0,489.87
2018,3,8,14,30,398.0,237.0,2.2,19.2,480.0,550.78,431.32
2018,3,8,14,45,412.0,218.0,2.15,19.0,456.5,532.76,419.23
2018,3,8,15,0,426.0,199.0,2.1,18.8,433.0,505.5,399.69
2018,3,8,15,15,436.0,181.0,2.1,18.8,404.5,474.41,376.63
2018,3,8,15,30,446.0,163.0,2.1,18.8,376.0,441.29,351.42
2018,3,8,15,45,355.0,158.5,1.95,18.15,317.5,360.79,288.43
2018,3,8,16,0,264.0,154.0,1.8,17.5,259.0,293.92,235.2
2018,3,8,16,15,283.5,132.0,1.65,16.7,231.0,265.37,212.04
2018,3,8,16,30,303.0,110.0,1.5,15.9,203.0,234.35,185.55
2018,3,8,16,45,283.5,92.0,1.35,15.1,166.5,192.13,149.31
2018,3,8,17,0,264.0,74.0,1.2,14.3,130.0,154.51,116.16
2018,3,8,17,15,221.0,57.0,1.25,13.7,95.5,111.55,79.2
2018,3,8,17,30,178.0,40.0,1.3,13.1,61.0,73.48,46.68
2018,3,8,17,45,122.5,25.5,1.3,12.45,36.5,39.71,11.19
2018,3,8,18,0,67.0,11.0,1.3,11.8,12.0,13.91,0.0
2018,3,8,18,15,33.5,5.5,1.35,11.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,9,6,15,7.5,3.0,1.25,7.95,3.0,0.0,0.0
2018,3,9,6,30,15.0,6.0,1.4,8.4,6.0,6.34,0.0
2018,3,9,6,45,143.5,21.5,1.55,8.85,35.5,33.97,0.0
2018,3,9,7,0,272.0,37.0,1.7,9.3,65.0,80.3,47.43
2018,3,9,7,15,389.0,45.5,1.9,9.8,110.0,129.87,88.26
2018,3,9,7,30,506.0,54.0,2.1,10.3,155.0,192.45,141.35
2018,3,9,7,45,492.0,68.5,2.3,10.8,189.5,232.73,180.53
2018,3,9,8,0,478.0,83.0,2.5,11.3,224.0,270.82,216.66
2018,3,9,8,15,371.0,117.0,2.55,11.9,238.5,285.9,232.65
2018,3,9,8,30,264.0,151.0,2.6,12.5,253.0,286.54,234.49
2018,3,9,8,45,258.5,173.5,2.65,13.1,283.5,321.0,262.65
2018,3,9,9,0,253.0,196.0,2.7,13.7,314.0,354.44,288.99
2018,3,9,9,15,321.5,203.0,2.6,14.25,367.5,415.74,337.63
2018,3,9,9,30,390.0,210.0,2.5,14.8,421.0,482.1,389.0
2018,3,9,9,45,320.0,236.0,2.4,15.35,417.0,476.89,381.97
2018,3,9,10,0,250.0,262.0,2.3,15.9,413.0,465.56,370.28
2018,3,9,10,15,191.5,286.0,2.25,16.3,405.0,448.05,354.42
2018,3,9,10,30,133.0,310.0,2.2,16.7,397.0,433.34,340.44
2018,3,9,10,45,204.5,314.0,2.1,17.05,454.0,499.71,391.29
2018,3,9,11,0,276.0,318.0,2.0,17.4,511.0,577.07,448.35
2018,3,9,11,15,298.0,324.0,2.05,17.55,536.5,607.86,470.3
2018,3,9,11,30,320.0,330.0,2.1,17.7,562.0,638.18,492.12
2018,3,9,11,45,340.5,327.5,2.15,17.85,577.0,657.16,505.89
2018,3,9,12,0,361.0,325.0,2.2,18.0,592.0,675.08,518.97
2018,3,9,12,15,390.0,316.5,2.2,18.05,605.0,692.73,532.13
2018,3,9,12,30,419.0,308.0,2.2,18.1,618.0,716.82,549.64
2018,3,9,12,45,431.0,298.5,2.2,18.1,615.0,715.0,548.75
2018,3,9,13,0,443.0,289.0,2.2,18.1,612.0,711.14,546.68
2018,3,9,13,15,493.0,265.0,2.2,18.05,617.5,722.6,556.77
2018,3,9,13,30,543.0,241.0,2.2,18.0,623.0,730.44,564.16
2018,3,9,13,45,576.5,219.5,2.2,17.95,613.5,723.24,560.53
2018,3,9,14,0,610.0,198.0,2.2,17.9,604.0,715.29,556.35
2018,3,9,14,15,661.0,170.0,2.15,17.8,591.5,707.56,552.52
2018,3,9,14,30,712.0,142.0,2.1,17.7,579.0,694.06,544.34
2018,3,9,14,45,678.0,141.0,2.05,17.55,537.5,643.43,507.25
2018,3,9,15,0,644.0,140.0,2.0,17.4,496.0,593.01,469.94
2018,3,9,15,15,597.5,139.0,2.0,17.4,449.5,535.32,426.29
2018,3,9,15,30,551.0,138.0,2.0,17.4,403.0,477.13,381.41
2018,3,9,15,45,468.0,139.5,1.8,16.8,349.0,407.6,326.7
2018,3,9,16,0,385.0,141.0,1.6,16.2,295.0,344.62,276.28
2018,3,9,16,15,316.0,128.0,1.5,15.5,243.5,275.81,220.94
2018,3,9,16,30,247.0,115.0,1.4,14.8,192.0,218.33,173.81
2018,3,9,16,45,189.0,99.0,1.3,14.1,151.5,168.39,132.26
2018,3,9,17,0,131.0,83.0,1.2,13.4,111.0,122.33,93.84
2018,3,9,17,15,102.0,63.0,1.25,13.0,81.5,87.73,64.23
2018,3,9,17,30,73.0,43.0,1.3,12.6,52.0,56.44,37.55
2018,3,9,17,45,47.5,26.5,1.3,12.2,31.0,31.76,11.05
2018,3,9,18,0,22.0,10.0,1.3,11.8,10.0,10.88,0.0
2018,3,9,18,15,11.0,5.0,1.3,11.65,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,8.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.1,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.95,9.4,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.7,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.95,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.2,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.8,10.5,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.8,10.8,12.0,11.57,4.44
2018,3,10,8,15,0.0,20.0,0.7,11.0,20.0,19.3,11.15
2018,3,10,8,30,0.0,28.0,0.6,11.2,28.0,27.03,17.79
2018,3,10,8,45,0.0,39.5,0.5,11.4,39.5,38.15,27.28
2018,3,10,9,0,0.0,51.0,0.4,11.6,51.0,49.28,36.65
2018,3,10,9,15,0.0,55.0,0.45,11.9,55.0,53.16,39.75
2018,3,10,9,30,0.0,59.0,0.5,12.2,59.0,57.04,42.84
2018,3,10,9,45,0.0,72.0,0.55,12.55,72.0,69.64,53.2
2018,3,10,10,0,0.0,85.0,0.6,12.9,85.0,82.25,63.43
2018,3,10,10,15,0.0,102.0,0.65,13.1,102.0,98.88,76.92
2018,3,10,10,30,0.0,119.0,0.7,13.3,119.0,115.68,90.42
2018,3,10,10,45,0.0,108.5,0.7,13.5,108.5,105.29,81.69
2018,3,10,11,0,0.0,98.0,0.7,13.7,98.0,94.95,73.12
2018,3,10,11,15,4.5,148.5,0.75,13.85,152.0,148.87,116.89
2018,3,10,11,30,9.0,199.0,0.8,14.0,206.0,203.64,160.24
2018,3,10,11,45,7.5,197.0,0.85,14.15,202.5,200.35,157.21
2018,3,10,12,0,6.0,195.0,0.9,14.3,199.0,197.03,154.45
2018,3,10,12,15,6.0,193.0,0.85,14.3,197.0,195.02,152.81
2018,3,10,12,30,6.0,191.0,0.8,14.3,195.0,192.99,151.18
2018,3,10,12,45,9.0,210.5,0.8,14.35,217.0,215.37,168.91
2018,3,10,13,0,12.0,230.0,0.8,14.4,239.0,237.81,186.47
2018,3,10,13,15,7.5,199.5,0.75,14.4,205.0,202.78,158.84
2018,3,10,13,30,3.0,169.0,0.7,14.4,171.0,168.09,131.5
2018,3,10,13,45,2.0,160.5,0.65,14.35,162.0,158.69,124.26
2018,3,10,14,0,1.0,152.0,0.6,14.3,153.0,149.36,116.95
2018,3,10,14,15,0.5,138.5,0.6,14.25,139.0,135.48,106.03
2018,3,10,14,30,0.0,125.0,0.6,14.2,125.0,121.68,95.11
2018,3,10,14,45,1.0,138.0,0.55,14.1,138.5,135.43,106.59
2018,3,10,15,0,2.0,151.0,0.5,14.0,152.0,149.26,118.03
2018,3,10,15,15,1.0,140.0,0.5,14.0,140.5,137.63,108.81
2018,3,10,15,30,0.0,129.0,0.5,14.0,129.0,126.1,99.74
2018,3,10,15,45,2.0,117.0,0.45,13.7,118.0,115.32,91.33
2018,3,10,16,0,4.0,105.0,0.4,13.4,107.0,104.38,82.65
2018,3,10,16,15,8.0,98.0,0.45,13.05,101.0,99.18,78.65
2018,3,10,16,30,12.0,91.0,0.5,12.7,95.0,93.6,74.12
2018,3,10,16,45,18.5,85.5,0.6,12.35,90.5,91.67,72.34
2018,3,10,17,0,25.0,80.0,0.7,12.0,86.0,87.38,68.14
2018,3,10,17,15,14.0,60.5,0.75,11.75,63.5,62.62,46.87
2018,3,10,17,30,3.0,41.0,0.8,11.5,41.0,40.69,27.9
2018,3,10,17,45,11.5,25.0,0.85,11.25,25.0,25.87,10.12
2018,3,10,18,0,20.0,9.0,0.9,11.0,9.0,9.83,0.0
2018,3,10,18,15,10.0,4.5,0.9,10.85,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,6,15,40.5,5.0,0.65,7.1,5.5,0.0,0.0
2018,3,11,6,30,81.0,10.0,0.7,7.6,11.0,12.7,0.0
2018,3,11,6,45,229.5,23.0,0.75,8.05,44.5,45.23,7.42
2018,3,11,7,0,378.0,36.0,0.8,8.5,78.0,97.42,58.21
2018,3,11,7,15,475.5,44.5,0.75,9.05,126.0,149.68,102.13
2018,3,11,7,30,573.0,53.0,0.7,9.6,174.0,212.88,156.52
2018,3,11,7,45,632.5,58.5,0.65,10.15,225.0,271.16,208.31
2018,3,11,8,0,692.0,64.0,0.6,10.7,276.0,334.58,263.21
2018,3,11,8,15,731.5,68.5,0.55,11.4,327.0,394.13,313.33
2018,3,11,8,30,771.0,73.0,0.5,12.1,378.0,456.37,363.41
2018,3,11,8,45,799.0,76.5,0.4,12.8,426.5,513.7,407.15
2018,3,11,9,0,827.0,80.0,0.3,13.5,475.0,571.81,449.3
2018,3,11,9,15,849.0,82.0,0.4,14.2,519.5,624.93,488.43
2018,3,11,9,30,871.0,84.0,0.5,14.9,564.0,677.56,526.14
2018,3,11,9,45,888.0,85.0,0.55,15.55,603.0,721.58,554.78
2018,3,11,10,0,905.0,86.0,0.6,16.2,642.0,766.93,583.58
2018,3,11,10,15,883.5,98.0,0.75,16.8,663.5,792.79,600.46
2018,3,11,10,30,862.0,110.0,0.9,17.4,685.0,818.55,617.47
2018,3,11,10,45,865.5,114.0,1.05,17.95,709.0,848.05,637.02
2018,3,11,11,0,869.0,118.0,1.2,18.5,733.0,874.54,654.42
2018,3,11,11,15,882.0,116.5,1.35,18.85,753.0,900.07,671.66
2018,3,11,11,30,895.0,115.0,1.5,19.2,773.0,917.4,683.46
2018,3,11,11,45,903.0,113.5,1.65,19.5,784.0,932.2,693.85
2018,3,11,12,0,911.0,112.0,1.8,19.8,795.0,943.58,702.05
2018,3,11,12,15,929.0,105.5,1.85,19.95,802.0,954.98,709.56
2018,3,11,12,30,947.0,99.0,1.9,20.1,809.0,962.69,714.76
2018,3,11,12,45,928.5,105.5,2.0,20.25,796.0,948.17,706.06
2018,3,11,13,0,910.0,112.0,2.1,20.4,783.0,930.24,695.33
2018,3,11,13,15,914.0,107.5,2.05,20.45,769.5,916.79,686.37
2018,3,11,13,30,918.0,103.0,2.0,20.5,756.0,899.71,675.03
2018,3,11,13,45,916.0,99.5,2.0,20.5,733.5,875.12,659.39
2018,3,11,14,0,914.0,96.0,2.0,20.5,711.0,847.24,641.58
2018,3,11,14,15,877.0,100.0,1.85,20.45,669.0,797.1,607.14
2018,3,11,14,30,840.0,104.0,1.7,20.4,627.0,749.81,574.63
2018,3,11,14,45,808.5,103.0,1.6,20.35,582.0,696.6,538.05
2018,3,11,15,0,777.0,102.0,1.5,20.3,537.0,643.07,499.86
2018,3,11,15,15,747.0,100.0,1.5,20.3,492.5,589.51,460.75
2018,3,11,15,30,717.0,98.0,1.5,20.3,448.0,537.53,421.74
2018,3,11,15,45,676.0,95.5,1.2,20.0,399.5,478.52,375.39
2018,3,11,16,0,635.0,93.0,0.9,19.7,351.0,421.7,329.74
2018,3,11,16,15,604.5,84.5,0.8,19.2,305.0,365.82,284.96
2018,3,11,16,30,574.0,76.0,0.7,18.7,259.0,311.92,240.31
2018,3,11,16,45,535.0,66.5,0.65,18.2,213.5,256.41,193.37
2018,3,11,17,0,496.0,57.0,0.6,17.7,168.0,204.45,148.27
2018,3,11,17,15,434.0,47.5,0.6,17.3,126.5,151.2,102.66
2018,3,11,17,30,372.0,38.0,0.6,16.9,85.0,104.77,63.52
2018,3,11,17,45,238.5,26.0,0.65,16.55,51.0,54.2,21.67
2018,3,11,18,0,105.0,14.0,0.7,16.2,17.0,19.03,0.0
2018,3,11,18,15,52.5,7.0,0.7,15.95,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,6,15,30.0,6.0,1.15,10.2,6.5,0.0,0.0
2018,3,12,6,30,60.0,12.0,1.2,10.9,13.0,14.1,0.0
2018,3,12,6,45,198.0,26.0,1.3,11.55,46.0,45.98,12.89
2018,3,12,7,0,336.0,40.0,1.4,12.2,79.0,96.23,58.7
2018,3,12,7,15,432.5,49.0,1.5,12.8,125.5,146.83,100.61
2018,3,12,7,30,529.0,58.0,1.6,13.4,172.0,208.24,153.05
2018,3,12,7,45,592.5,63.5,1.7,14.05,222.5,265.65,203.76
2018,3,12,8,0,656.0,69.0,1.8,14.7,273.0,329.24,258.88
2018,3,12,8,15,698.5,72.5,1.95,15.6,323.0,387.29,308.43
2018,3,12,8,30,741.0,76.0,2.1,16.5,373.0,447.77,358.35
2018,3,12,8,45,772.0,78.5,2.25,17.4,421.0,504.27,403.63
2018,3,12,9,0,803.0,81.0,2.4,18.3,469.0,561.87,448.26
2018,3,12,9,15,823.5,83.5,2.5,18.9,512.0,613.59,487.42
2018,3,12,9,30,844.0,86.0,2.6,19.5,555.0,664.76,525.09
2018,3,12,9,45,859.5,87.5,2.75,20.1,593.0,707.24,554.34
2018,3,12,10,0,875.0,89.0,2.9,20.7,631.0,751.05,583.84
2018,3,12,10,15,873.0,95.0,2.95,21.05,658.5,784.38,605.58
2018,3,12,10,30,871.0,101.0,3.0,21.4,686.0,814.59,625.06
2018,3,12,10,45,704.0,172.5,3.1,21.75,656.0,782.93,601.37
2018,3,12,11,0,537.0,244.0,3.2,22.1,626.0,729.75,559.41
2018,3,12,11,15,635.0,208.5,3.2,22.3,670.5,790.32,604.41
2018,3,12,11,30,733.0,173.0,3.2,22.5,715.0,848.54,644.35
2018,3,12,11,45,818.5,139.0,3.25,22.7,750.5,892.54,673.63
2018,3,12,12,0,904.0,105.0,3.3,22.9,786.0,932.36,699.96
2018,3,12,12,15,910.0,102.5,3.3,23.0,788.5,937.25,702.58
2018,3,12,12,30,916.0,100.0,3.3,23.1,791.0,938.54,703.19
2018,3,12,12,45,701.5,157.0,3.3,23.2,683.0,812.07,616.34
2018,3,12,13,0,487.0,214.0,3.3,23.3,575.0,672.92,516.32
2018,3,12,13,15,257.0,229.5,3.3,23.2,419.5,472.96,366.52
2018,3,12,13,30,27.0,245.0,3.3,23.1,264.0,272.55,208.99
2018,3,12,13,45,115.5,276.0,3.25,23.0,354.5,386.73,299.4
2018,3,12,14,0,204.0,307.0,3.2,22.9,445.0,488.91,377.69
2018,3,12,14,15,128.5,280.0,3.2,22.75,365.5,394.84,305.79
2018,3,12,14,30,53.0,253.0,3.2,22.6,286.0,298.16,231.12
2018,3,12,14,45,30.0,187.0,3.2,22.45,205.5,210.21,163.24
2018,3,12,15,0,7.0,121.0,3.2,22.3,125.0,122.52,93.78
2018,3,12,15,15,5.0,101.5,3.2,22.3,104.0,101.66,77.3
2018,3,12,15,30,3.0,82.0,3.2,22.3,83.0,81.09,60.83
2018,3,12,15,45,2.0,78.0,3.0,21.65,78.5,76.52,57.43
2018,3,12,16,0,1.0,74.0,2.8,21.0,74.0,72.05,54.06
2018,3,12,16,15,7.0,76.0,2.5,20.3,78.0,76.72,58.22
2018,3,12,16,30,13.0,78.0,2.2,19.6,82.0,80.89,61.82
2018,3,12,16,45,6.5,54.0,1.95,18.9,56.0,54.38,39.91
2018,3,12,17,0,0.0,30.0,1.7,18.2,30.0,28.95,18.71
2018,3,12,17,15,0.0,28.0,1.8,17.7,28.0,27.02,16.91
2018,3,12,17,30,0.0,26.0,1.9,17.2,26.0,25.1,14.85
2018,3,12,17,45,0.0,16.0,1.95,16.7,16.0,15.44,4.88
2018,3,12,18,0,0.0,6.0,2.0,16.2,6.0,5.9,0.0
2018,3,12,18,15,0.0,3.0,2.1,16.05,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.5,13.35,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.5,13.5,2.0,2.05,0.0
2018,3,13,6,45,1.0,4.0,2.5,13.7,4.0,3.95,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.9,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.7,13.9,9.0,8.67,1.76
2018,3,13,7,45,0.0,15.5,2.75,13.95,15.5,14.95,7.19
2018,3,13,8,0,0.0,22.0,2.8,14.0,22.0,21.22,12.58
2018,3,13,8,15,0.0,26.0,2.95,13.9,26.0,25.09,15.87
2018,3,13,8,30,0.0,30.0,3.1,13.8,30.0,28.96,19.13
2018,3,13,8,45,0.0,27.5,3.2,13.7,27.5,26.55,17.02
2018,3,13,9,0,0.0,25.0,3.3,13.6,25.0,24.14,14.91
2018,3,13,9,15,0.0,31.5,3.4,13.65,31.5,30.43,20.18
2018,3,13,9,30,0.0,38.0,3.5,13.7,38.0,36.72,25.41
2018,3,13,9,45,0.0,57.0,3.65,13.7,57.0,55.11,40.76
2018,3,13,10,0,0.0,76.0,3.8,13.7,76.0,73.53,56.01
2018,3,13,10,15,0.0,103.0,3.9,13.85,103.0,99.85,77.63
2018,3,13,10,30,0.0,130.0,4.0,14.0,130.0,126.56,99.35
2018,3,13,10,45,1.0,141.0,4.15,14.1,141.5,138.32,108.79
2018,3,13,11,0,2.0,152.0,4.3,14.2,153.0,150.15,118.28
2018,3,13,11,15,7.0,188.5,4.35,14.35,193.5,191.14,151.42
2018,3,13,11,30,12.0,225.0,4.4,14.5,234.0,232.59,184.55
2018,3,13,11,45,45.0,278.0,4.5,14.7,312.0,324.64,258.38
2018,3,13,12,0,78.0,331.0,4.6,14.9,390.0,411.55,326.66
2018,3,13,12,15,121.5,343.0,4.6,14.95,435.0,473.08,375.11
2018,3,13,12,30,165.0,355.0,4.6,15.0,480.0,525.21,415.99
2018,3,13,12,45,174.0,351.5,4.65,15.1,482.5,528.52,418.69
2018,3,13,13,0,183.0,348.0,4.7,15.2,485.0,530.97,420.99
2018,3,13,13,15,213.5,339.0,4.65,15.2,495.5,545.33,433.07
2018,3,13,13,30,244.0,330.0,4.6,15.2,506.0,566.29,449.94
2018,3,13,13,45,225.5,316.5,4.6,15.2,475.0,522.57,416.7
2018,3,13,14,0,207.0,303.0,4.6,15.2,444.0,487.24,389.75
2018,3,13,14,15,218.5,280.5,4.5,15.2,423.5,466.03,374.26
2018,3,13,14,30,230.0,258.0,4.4,15.2,403.0,450.47,362.89
2018,3,13,14,45,284.5,244.0,4.35,15.2,413.0,466.04,376.64
2018,3,13,15,0,339.0,230.0,4.3,15.2,423.0,476.78,386.18
2018,3,13,15,15,260.0,222.5,4.3,15.2,364.0,403.88,327.69
2018,3,13,15,30,181.0,215.0,4.3,15.2,305.0,331.8,269.45
2018,3,13,15,45,149.0,191.5,4.0,14.85,260.5,280.82,228.39
2018,3,13,16,0,117.0,168.0,3.7,14.5,216.0,232.65,189.14
2018,3,13,16,15,104.0,140.0,3.25,13.95,179.0,191.31,155.21
2018,3,13,16,30,91.0,112.0,2.8,13.4,142.0,151.27,121.79
2018,3,13,16,45,49.0,94.5,2.4,12.85,110.5,111.24,88.32
2018,3,13,17,0,7.0,77.0,2.0,12.3,79.0,77.46,60.33
2018,3,13,17,15,3.5,58.5,1.8,11.65,59.5,58.0,43.56
2018,3,13,17,30,0.0,40.0,1.6,11.0,40.0,38.97,26.93
2018,3,13,17,45,4.5,25.5,1.4,10.4,25.5,25.27,12.49
2018,3,13,18,0,9.0,11.0,1.2,9.8,11.0,11.29,0.0
2018,3,13,18,15,4.5,5.5,1.15,9.75,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,6,15,0.5,3.5,1.25,6.95,3.5,0.0,0.0
2018,3,14,6,30,1.0,7.0,1.4,7.7,7.0,6.93,0.0
2018,3,14,6,45,0.5,8.0,1.6,8.45,8.0,7.76,0.0
2018,3,14,7,0,0.0,9.0,1.8,9.2,9.0,8.67,1.63
2018,3,14,7,15,0.0,10.0,1.95,9.55,10.0,9.64,2.64
2018,3,14,7,30,0.0,11.0,2.1,9.9,11.0,10.6,3.56
2018,3,14,7,45,0.0,23.5,2.25,10.25,23.5,22.67,14.08
2018,3,14,8,0,0.0,36.0,2.4,10.6,36.0,34.75,24.53
2018,3,14,8,15,0.5,56.5,2.5,10.7,56.5,54.81,41.75
2018,3,14,8,30,1.0,77.0,2.6,10.8,77.0,74.96,58.84
2018,3,14,8,45,0.5,90.5,2.7,10.9,90.5,87.99,69.67
2018,3,14,9,0,0.0,104.0,2.8,11.0,104.0,101.01,80.39
2018,3,14,9,15,0.0,111.0,2.9,11.0,111.0,107.88,85.9
2018,3,14,9,30,0.0,118.0,3.0,11.0,118.0,114.77,91.41
2018,3,14,9,45,6.0,155.5,3.1,11.0,159.5,156.45,125.94
2018,3,14,10,0,12.0,193.0,3.2,11.0,201.0,198.91,160.62
2018,3,14,10,15,14.0,211.0,3.25,11.0,220.5,219.01,176.64
2018,3,14,10,30,16.0,229.0,3.3,11.0,240.0,239.25,192.75
2018,3,14,10,45,9.5,184.0,3.35,11.0,190.5,188.47,151.15
2018,3,14,11,0,3.0,139.0,3.4,11.0,141.0,138.05,109.61
2018,3,14,11,15,2.0,115.5,3.4,11.05,117.0,113.95,89.67
2018,3,14,11,30,1.0,92.0,3.4,11.1,93.0,89.99,69.75
2018,3,14,11,45,164.0,197.0,3.35,11.1,322.0,361.03,295.71
2018,3,14,12,0,327.0,302.0,3.3,11.1,551.0,623.59,500.14
2018,3,14,12,15,315.0,317.0,3.25,11.15,557.0,629.75,502.14
2018,3,14,12,30,303.0,332.0,3.2,11.2,563.0,634.56,504.77
2018,3,14,12,45,189.0,264.5,3.15,11.25,408.0,456.9,367.67
2018,3,14,13,0,75.0,197.0,3.1,11.3,253.0,272.85,220.59
2018,3,14,13,15,48.5,182.0,3.1,11.35,218.0,225.92,182.52
2018,3,14,13,30,22.0,167.0,3.1,11.4,183.0,186.74,149.89
2018,3,14,13,45,110.0,234.0,3.05,11.45,310.0,337.3,274.02
2018,3,14,14,0,198.0,301.0,3.0,11.5,437.0,477.98,385.46
2018,3,14,14,15,259.5,273.0,2.95,11.55,443.0,497.87,402.2
2018,3,14,14,30,321.0,245.0,2.9,11.6,449.0,505.51,410.02
2018,3,14,14,45,534.5,180.5,2.9,11.65,496.5,585.74,476.84
2018,3,14,15,0,748.0,116.0,2.9,11.7,544.0,644.56,525.06
2018,3,14,15,15,744.5,109.0,2.9,11.7,508.0,603.26,492.61
2018,3,14,15,30,741.0,102.0,2.9,11.7,472.0,560.16,458.62
2018,3,14,15,45,654.0,108.5,2.75,11.5,412.0,483.88,396.87
