Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,0,567.0,115.0,2.6,11.3,352.0,413.84,339.16
2018,3,14,16,15,541.0,102.0,2.35,10.9,305.0,358.44,292.48
2018,3,14,16,30,515.0,89.0,2.1,10.5,258.0,304.71,245.86
2018,3,14,16,45,571.5,71.0,1.8,10.1,229.0,276.08,217.19
2018,3,14,17,0,628.0,53.0,1.5,9.7,200.0,240.32,180.41
2018,3,14,17,15,543.5,46.0,1.5,9.1,150.5,176.61,124.18
2018,3,14,17,30,459.0,39.0,1.5,8.5,101.0,122.18,77.24
2018,3,14,17,45,311.5,28.5,1.45,7.9,62.5,66.71,32.38
2018,3,14,18,0,164.0,18.0,1.4,7.3,24.0,26.61,0.0
2018,3,14,18,15,82.0,9.0,1.45,7.15,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,6,15,4.0,6.0,1.8,4.2,6.0,0.0,0.0
2018,3,15,6,30,8.0,12.0,2.1,5.1,12.0,12.18,0.0
2018,3,15,6,45,68.5,30.0,2.4,6.0,38.5,38.51,19.91
2018,3,15,7,0,129.0,48.0,2.7,6.9,65.0,71.73,49.46
2018,3,15,7,15,225.5,61.0,2.9,7.45,106.5,116.58,86.12
2018,3,15,7,30,322.0,74.0,3.1,8.0,148.0,171.0,132.5
2018,3,15,7,45,227.5,98.5,3.25,8.55,157.0,180.52,145.56
2018,3,15,8,0,133.0,123.0,3.4,9.1,166.0,178.81,146.76
2018,3,15,8,15,90.0,131.5,3.55,9.45,163.0,175.52,144.71
2018,3,15,8,30,47.0,140.0,3.7,9.8,160.0,163.85,134.69
2018,3,15,8,45,59.0,160.0,3.8,10.2,187.5,193.27,159.16
2018,3,15,9,0,71.0,180.0,3.9,10.6,215.0,223.81,184.19
2018,3,15,9,15,211.5,194.0,3.95,10.8,312.0,341.75,282.92
2018,3,15,9,30,352.0,208.0,4.0,11.0,409.0,461.38,380.59
2018,3,15,9,45,269.0,212.5,4.1,11.2,372.0,420.64,346.0
2018,3,15,10,0,186.0,217.0,4.2,11.4,335.0,366.26,300.59
2018,3,15,10,15,109.5,221.5,4.2,11.5,292.0,317.1,258.73
2018,3,15,10,30,33.0,226.0,4.2,11.6,249.0,255.95,206.57
2018,3,15,10,45,26.0,222.5,4.25,11.7,241.0,247.21,199.1
2018,3,15,11,0,19.0,219.0,4.3,11.8,233.0,232.17,186.46
2018,3,15,11,15,15.5,220.0,4.35,11.85,231.5,230.4,184.73
2018,3,15,11,30,12.0,221.0,4.4,11.9,230.0,228.47,182.87
2018,3,15,11,45,14.5,229.5,4.5,11.9,240.5,239.46,191.76
2018,3,15,12,0,17.0,238.0,4.6,11.9,251.0,250.44,200.65
2018,3,15,12,15,20.5,233.0,4.7,11.9,248.5,255.15,204.61
2018,3,15,12,30,24.0,228.0,4.8,11.9,246.0,253.05,203.16
2018,3,15,12,45,25.0,229.0,4.9,11.9,248.0,254.85,204.75
2018,3,15,13,0,26.0,230.0,5.0,11.9,250.0,256.54,206.28
2018,3,15,13,15,22.5,216.5,4.95,11.8,233.5,238.95,192.17
2018,3,15,13,30,19.0,203.0,4.9,11.7,217.0,216.0,173.71
2018,3,15,13,45,39.5,224.0,4.85,11.55,251.5,260.22,210.62
2018,3,15,14,0,60.0,245.0,4.8,11.4,286.0,298.12,242.12
2018,3,15,14,15,100.5,224.0,4.7,11.3,289.5,313.06,255.93
2018,3,15,14,30,141.0,203.0,4.6,11.2,293.0,318.08,261.69
2018,3,15,14,45,103.5,212.0,4.5,11.1,276.0,295.42,242.35
2018,3,15,15,0,66.0,221.0,4.4,11.0,259.0,269.42,220.44
2018,3,15,15,15,178.5,208.0,4.4,11.0,300.0,330.97,273.52
2018,3,15,15,30,291.0,195.0,4.4,11.0,341.0,381.83,316.37
2018,3,15,15,45,357.0,169.0,4.25,10.85,331.0,376.71,312.48
2018,3,15,16,0,423.0,143.0,4.1,10.7,321.0,369.25,305.74
2018,3,15,16,15,466.5,118.5,3.95,10.5,292.0,340.71,280.57
2018,3,15,16,30,510.0,94.0,3.8,10.3,263.0,308.6,250.95
2018,3,15,16,45,434.0,85.0,3.7,10.1,212.0,242.37,193.16
2018,3,15,17,0,358.0,76.0,3.6,9.9,161.0,185.82,143.44
2018,3,15,17,15,297.5,61.5,3.5,9.65,120.5,135.42,99.04
2018,3,15,17,30,237.0,47.0,3.4,9.4,80.0,91.88,61.54
2018,3,15,17,45,150.0,32.0,3.35,9.15,49.5,51.92,28.11
2018,3,15,18,0,63.0,17.0,3.3,8.9,19.0,20.22,0.0
2018,3,15,18,15,31.5,8.5,3.3,8.9,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.0,1.9,7.55,2.0,0.0,0.0
2018,3,16,6,30,6.0,4.0,2.1,7.8,4.0,4.24,0.0
2018,3,16,6,45,3.0,6.5,2.3,8.0,6.5,6.64,0.0
2018,3,16,7,0,0.0,9.0,2.5,8.2,9.0,8.67,1.71
2018,3,16,7,15,0.0,13.0,2.65,8.25,13.0,12.53,5.21
2018,3,16,7,30,0.0,17.0,2.8,8.3,17.0,16.39,8.68
2018,3,16,7,45,1.5,47.0,2.95,8.35,47.5,45.91,34.45
2018,3,16,8,0,3.0,77.0,3.1,8.4,78.0,75.88,60.4
2018,3,16,8,15,12.5,104.0,3.2,8.5,109.0,107.07,87.06
2018,3,16,8,30,22.0,131.0,3.3,8.6,140.0,142.02,116.64
2018,3,16,8,45,43.0,139.5,3.45,8.7,160.0,163.23,134.57
2018,3,16,9,0,64.0,148.0,3.6,8.8,180.0,186.4,154.18
2018,3,16,9,15,32.0,107.5,3.7,8.9,123.5,127.17,103.62
2018,3,16,9,30,0.0,67.0,3.8,9.0,67.0,64.79,49.8
2018,3,16,9,45,145.5,126.0,3.9,9.15,219.0,239.79,200.65
2018,3,16,10,0,291.0,185.0,4.0,9.3,371.0,418.55,348.38
2018,3,16,10,15,353.0,201.0,4.1,9.35,437.5,502.33,415.13
2018,3,16,10,30,415.0,217.0,4.2,9.4,504.0,581.02,477.26
2018,3,16,10,45,293.5,272.5,4.25,9.5,479.0,540.91,441.39
2018,3,16,11,0,172.0,328.0,4.3,9.6,454.0,494.16,400.39
2018,3,16,11,15,269.5,325.0,4.35,9.75,527.0,588.67,476.31
2018,3,16,11,30,367.0,322.0,4.4,9.9,600.0,676.84,545.47
2018,3,16,11,45,268.5,341.0,4.45,10.0,545.5,612.08,492.53
2018,3,16,12,0,170.0,360.0,4.5,10.1,491.0,535.65,430.75
2018,3,16,12,15,154.0,351.0,4.55,10.2,470.0,511.66,412.06
2018,3,16,12,30,138.0,342.0,4.6,10.3,449.0,487.03,392.58
2018,3,16,12,45,196.5,325.5,4.65,10.45,475.5,521.36,421.62
2018,3,16,13,0,255.0,309.0,4.7,10.6,502.0,562.74,455.52
2018,3,16,13,15,307.5,301.5,4.7,10.65,530.0,597.23,483.66
2018,3,16,13,30,360.0,294.0,4.7,10.7,558.0,628.86,509.43
2018,3,16,13,45,272.0,295.5,4.75,10.7,491.5,548.09,445.1
2018,3,16,14,0,184.0,297.0,4.8,10.7,425.0,462.6,376.53
2018,3,16,14,15,189.5,275.5,4.8,10.65,402.0,438.48,358.62
2018,3,16,14,30,195.0,254.0,4.8,10.6,379.0,413.47,339.61
2018,3,16,14,45,362.0,219.5,4.8,10.55,435.0,497.11,410.88
2018,3,16,15,0,529.0,185.0,4.8,10.5,491.0,567.32,469.45
2018,3,16,15,15,535.0,170.5,4.8,10.5,460.5,533.1,442.13
2018,3,16,15,30,541.0,156.0,4.8,10.5,430.0,496.89,413.02
2018,3,16,15,45,521.5,143.5,4.65,10.2,387.0,446.74,371.81
2018,3,16,16,0,502.0,131.0,4.5,9.9,344.0,397.24,330.26
2018,3,16,16,15,487.0,115.0,4.2,9.55,300.5,347.02,287.0
2018,3,16,16,30,472.0,99.0,3.9,9.2,257.0,297.47,243.24
2018,3,16,16,45,477.5,83.0,3.6,8.85,220.0,257.5,206.05
2018,3,16,17,0,483.0,67.0,3.3,8.5,183.0,214.56,165.13
2018,3,16,17,15,446.0,55.5,3.05,8.05,142.5,165.16,119.52
2018,3,16,17,30,409.0,44.0,2.8,7.6,102.0,119.72,78.16
2018,3,16,17,45,278.5,32.0,2.55,7.1,64.0,67.24,35.72
2018,3,16,18,0,148.0,20.0,2.3,6.6,26.0,28.11,0.0
2018,3,16,18,15,74.0,10.0,2.25,6.4,13.0,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,6,15,16.0,8.0,1.35,5.5,8.5,7.86,0.0
2018,3,17,6,30,32.0,16.0,1.5,6.0,17.0,17.5,0.0
2018,3,17,6,45,90.5,33.5,1.7,6.55,44.5,45.29,26.24
2018,3,17,7,0,149.0,51.0,1.9,7.1,72.0,78.98,55.13
2018,3,17,7,15,279.5,63.5,2.0,7.4,123.5,133.11,98.66
2018,3,17,7,30,410.0,76.0,2.1,7.7,175.0,200.69,155.65
2018,3,17,7,45,545.5,75.5,2.15,8.0,239.5,272.66,217.48
2018,3,17,8,0,681.0,75.0,2.2,8.3,304.0,357.47,290.15
2018,3,17,8,15,561.0,106.5,2.2,8.55,315.0,373.19,306.94
2018,3,17,8,30,441.0,138.0,2.2,8.8,326.0,373.27,308.81
2018,3,17,8,45,353.0,175.0,2.2,9.05,336.5,380.98,315.1
2018,3,17,9,0,265.0,212.0,2.2,9.3,347.0,384.31,316.46
2018,3,17,9,15,233.0,228.0,2.1,9.5,354.0,392.91,322.23
2018,3,17,9,30,201.0,244.0,2.0,9.7,361.0,392.16,320.26
2018,3,17,9,45,205.5,249.5,1.95,9.85,375.5,409.15,333.17
2018,3,17,10,0,210.0,255.0,1.9,10.0,390.0,425.86,345.61
2018,3,17,10,15,189.5,251.0,1.85,10.2,377.5,412.27,333.85
2018,3,17,10,30,169.0,247.0,1.8,10.4,365.0,396.8,320.78
2018,3,17,10,45,86.0,167.5,1.75,10.55,227.5,246.85,200.31
2018,3,17,11,0,3.0,88.0,1.7,10.7,90.0,87.82,67.94
2018,3,17,11,15,2.5,100.5,1.7,10.9,102.5,99.65,77.82
2018,3,17,11,30,2.0,113.0,1.7,11.1,115.0,111.54,87.44
2018,3,17,11,45,26.5,189.5,1.7,11.25,210.5,215.06,172.33
2018,3,17,12,0,51.0,266.0,1.7,11.4,306.0,317.59,253.54
2018,3,17,12,15,26.0,189.0,1.75,11.45,209.5,214.33,170.86
2018,3,17,12,30,1.0,112.0,1.8,11.5,113.0,109.69,85.47
2018,3,17,12,45,0.5,91.0,1.8,11.55,91.5,88.6,68.29
2018,3,17,13,0,0.0,70.0,1.8,11.6,70.0,67.77,51.09
2018,3,17,13,15,10.0,99.0,1.85,11.55,106.5,107.3,84.34
2018,3,17,13,30,20.0,128.0,1.9,11.5,143.0,145.12,115.81
2018,3,17,13,45,194.5,207.5,1.95,11.5,343.5,388.16,315.77
2018,3,17,14,0,369.0,287.0,2.0,11.5,544.0,611.8,487.76
2018,3,17,14,15,443.0,254.0,2.0,11.4,549.5,631.41,503.08
2018,3,17,14,30,517.0,221.0,2.0,11.3,555.0,637.92,510.31
2018,3,17,14,45,494.5,210.5,2.0,11.2,515.0,591.29,475.61
2018,3,17,15,0,472.0,200.0,2.0,11.1,475.0,544.75,440.78
2018,3,17,15,15,461.5,187.5,2.0,11.1,440.0,504.26,409.97
2018,3,17,15,30,451.0,175.0,2.0,11.1,405.0,463.39,378.14
2018,3,17,15,45,324.5,171.0,1.85,10.95,328.5,361.67,296.21
2018,3,17,16,0,198.0,167.0,1.7,10.8,252.0,272.75,223.49
2018,3,17,16,15,217.5,141.0,1.45,10.45,223.5,247.82,202.88
2018,3,17,16,30,237.0,115.0,1.2,10.1,195.0,216.42,175.78
2018,3,17,16,45,342.0,92.5,1.0,9.75,187.0,219.28,174.54
2018,3,17,17,0,447.0,70.0,0.8,9.4,179.0,207.76,158.61
2018,3,17,17,15,408.0,59.5,0.85,8.9,141.0,160.86,116.32
2018,3,17,17,30,369.0,49.0,0.9,8.4,103.0,118.14,78.2
2018,3,17,17,45,249.5,35.0,0.95,7.9,65.0,66.77,36.94
2018,3,17,18,0,130.0,21.0,1.0,7.4,27.0,27.47,0.0
2018,3,17,18,15,65.0,10.5,1.0,7.15,13.5,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.95,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,87.0,10.5,0.4,4.35,14.5,10.67,0.0
2018,3,18,6,30,174.0,21.0,0.4,4.7,29.0,30.18,0.0
2018,3,18,6,45,314.0,33.0,0.4,5.05,70.5,72.86,39.98
2018,3,18,7,0,454.0,45.0,0.4,5.4,112.0,129.45,85.18
2018,3,18,7,15,407.0,61.0,0.5,6.0,139.0,162.4,119.04
2018,3,18,7,30,360.0,77.0,0.6,6.6,166.0,188.53,146.6
2018,3,18,7,45,274.0,106.0,0.65,7.25,182.5,206.72,166.5
2018,3,18,8,0,188.0,135.0,0.7,7.9,199.0,214.6,175.53
2018,3,18,8,15,256.0,150.0,0.75,8.65,252.0,275.02,225.51
2018,3,18,8,30,324.0,165.0,0.8,9.4,305.0,338.97,277.17
2018,3,18,8,45,466.0,154.5,0.85,10.15,380.5,428.65,348.57
2018,3,18,9,0,608.0,144.0,0.9,10.9,456.0,528.8,425.89
2018,3,18,9,15,560.0,165.0,0.95,11.3,471.0,545.01,436.68
2018,3,18,9,30,512.0,186.0,1.0,11.7,486.0,558.21,445.37
2018,3,18,9,45,317.0,244.5,1.05,12.15,434.0,491.98,391.14
2018,3,18,10,0,122.0,303.0,1.1,12.6,382.0,410.47,324.13
2018,3,18,10,15,140.5,320.0,1.05,12.9,415.0,447.55,352.07
2018,3,18,10,30,159.0,337.0,1.0,13.2,448.0,485.31,379.14
2018,3,18,10,45,193.5,345.5,0.95,13.45,485.5,527.95,409.96
2018,3,18,11,0,228.0,354.0,0.9,13.7,523.0,571.49,440.82
2018,3,18,11,15,243.5,360.5,0.8,13.85,544.5,596.47,457.11
2018,3,18,11,30,259.0,367.0,0.7,14.0,566.0,629.66,478.88
2018,3,18,11,45,284.5,365.5,0.6,14.15,586.0,654.12,494.65
2018,3,18,12,0,310.0,364.0,0.5,14.3,606.0,677.76,509.65
2018,3,18,12,15,319.5,361.5,0.45,14.2,611.0,684.47,513.68
2018,3,18,12,30,329.0,359.0,0.4,14.1,616.0,689.8,517.03
2018,3,18,12,45,273.5,366.0,0.4,13.95,578.0,644.64,484.76
2018,3,18,13,0,218.0,373.0,0.4,13.8,540.0,590.51,446.61
2018,3,18,13,15,162.0,361.5,0.5,13.7,484.0,525.17,400.97
2018,3,18,13,30,106.0,350.0,0.6,13.6,428.0,452.75,348.92
2018,3,18,13,45,92.5,335.0,0.65,13.55,401.5,422.95,328.07
2018,3,18,14,0,79.0,320.0,0.7,13.5,375.0,393.5,306.76
2018,3,18,14,15,62.5,297.0,0.75,13.35,339.5,353.6,277.33
2018,3,18,14,30,46.0,274.0,0.8,13.2,304.0,314.62,248.14
2018,3,18,14,45,37.5,249.5,0.8,13.05,273.0,280.97,222.73
2018,3,18,15,0,29.0,225.0,0.8,12.9,242.0,247.96,197.43
2018,3,18,15,15,16.5,192.5,0.8,12.9,202.0,200.39,159.94
2018,3,18,15,30,4.0,160.0,0.8,12.9,162.0,159.38,127.15
2018,3,18,15,45,17.5,154.0,0.7,12.45,161.5,160.92,129.32
2018,3,18,16,0,31.0,148.0,0.6,12.0,161.0,164.13,132.5
2018,3,18,16,15,78.5,143.0,0.65,11.6,171.0,179.44,145.59
2018,3,18,16,30,126.0,138.0,0.7,11.2,181.0,192.7,156.04
2018,3,18,16,45,143.5,114.5,0.7,10.8,156.0,167.41,134.06
2018,3,18,17,0,161.0,91.0,0.7,10.4,131.0,142.28,111.37
2018,3,18,17,15,152.0,72.0,0.75,10.15,102.5,110.86,83.36
2018,3,18,17,30,143.0,53.0,0.8,9.9,74.0,80.46,56.15
2018,3,18,17,45,89.5,35.0,0.85,9.6,46.5,46.93,28.06
2018,3,18,18,0,36.0,17.0,0.9,9.3,19.0,18.48,0.0
2018,3,18,18,15,18.0,8.5,0.9,9.15,9.5,8.44,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,6,15,111.5,11.0,1.2,4.35,17.0,11.6,0.0
2018,3,19,6,30,223.0,22.0,1.3,5.1,34.0,35.48,0.0
2018,3,19,6,45,334.5,32.5,1.45,5.9,72.5,76.0,42.16
2018,3,19,7,0,446.0,43.0,1.6,6.7,111.0,127.67,84.24
2018,3,19,7,15,423.0,61.0,1.7,7.5,145.5,167.73,123.28
2018,3,19,7,30,400.0,79.0,1.8,8.3,180.0,203.7,158.52
2018,3,19,7,45,564.5,74.0,1.9,9.05,251.0,281.76,224.34
2018,3,19,8,0,729.0,69.0,2.0,9.8,322.0,375.2,302.83
2018,3,19,8,15,778.5,71.0,2.2,10.45,378.0,439.74,358.13
2018,3,19,8,30,828.0,73.0,2.4,11.1,434.0,507.83,414.8
2018,3,19,8,45,731.0,105.0,2.55,11.8,449.5,529.64,432.48
2018,3,19,9,0,634.0,137.0,2.7,12.5,465.0,539.47,439.53
2018,3,19,9,15,598.0,160.0,2.7,12.9,490.0,568.97,461.4
2018,3,19,9,30,562.0,183.0,2.7,13.3,515.0,591.34,476.97
2018,3,19,9,45,558.0,197.0,2.7,13.7,544.0,625.72,501.67
2018,3,19,10,0,554.0,211.0,2.7,14.1,573.0,658.06,524.22
2018,3,19,10,15,546.0,226.0,2.65,14.4,596.5,686.15,543.11
2018,3,19,10,30,538.0,241.0,2.6,14.7,620.0,711.85,559.94
2018,3,19,10,45,538.0,251.0,2.55,15.0,641.0,736.68,576.18
2018,3,19,11,0,538.0,261.0,2.5,15.3,662.0,759.47,590.76
2018,3,19,11,15,551.0,264.0,2.55,15.65,682.0,784.29,607.63
2018,3,19,11,30,564.0,267.0,2.6,16.0,702.0,807.29,623.1
2018,3,19,11,45,481.0,302.5,2.6,16.35,676.0,774.88,596.45
2018,3,19,12,0,398.0,338.0,2.6,16.7,650.0,731.29,562.4
2018,3,19,12,15,346.0,353.0,2.5,17.0,624.5,700.32,537.89
2018,3,19,12,30,294.0,368.0,2.4,17.3,599.0,667.87,512.2
2018,3,19,12,45,346.5,347.0,2.35,17.55,616.5,691.29,530.33
2018,3,19,13,0,399.0,326.0,2.3,17.8,634.0,712.44,546.28
2018,3,19,13,15,384.0,324.0,2.15,17.95,615.5,691.07,529.69
2018,3,19,13,30,369.0,322.0,2.0,18.1,597.0,668.62,512.68
2018,3,19,13,45,319.5,323.5,1.85,18.25,556.0,619.68,475.89
2018,3,19,14,0,270.0,325.0,1.7,18.4,515.0,571.79,439.83
2018,3,19,14,15,348.5,289.0,1.55,18.15,523.5,587.58,454.07
2018,3,19,14,30,427.0,253.0,1.4,17.9,532.0,604.22,467.87
2018,3,19,14,45,458.0,228.0,1.25,17.7,512.0,584.53,454.09
2018,3,19,15,0,489.0,203.0,1.1,17.5,492.0,561.09,437.58
2018,3,19,15,15,424.5,201.0,1.1,17.5,438.5,495.59,388.75
2018,3,19,15,30,360.0,199.0,1.1,17.5,385.0,429.23,338.7
2018,3,19,15,45,394.5,172.5,0.85,16.8,359.0,408.11,322.96
2018,3,19,16,0,429.0,146.0,0.6,16.1,333.0,377.69,298.87
2018,3,19,16,15,362.5,136.0,0.6,15.75,280.5,313.6,248.36
2018,3,19,16,30,296.0,126.0,0.6,15.4,228.0,252.36,199.34
2018,3,19,16,45,225.5,99.5,0.6,15.05,170.0,183.26,143.27
2018,3,19,17,0,155.0,73.0,0.6,14.7,112.0,121.84,92.87
2018,3,19,17,15,168.0,63.5,0.7,14.15,96.5,105.9,77.58
2018,3,19,17,30,181.0,54.0,0.8,13.6,81.0,88.35,60.39
2018,3,19,17,45,117.0,36.5,0.9,13.1,51.5,51.77,30.63
2018,3,19,18,0,53.0,19.0,1.0,12.6,22.0,21.4,0.0
2018,3,19,18,15,26.5,9.5,1.05,12.35,11.0,9.48,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,9.0,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.0,9.1,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,1.25,9.25,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,1.5,9.4,7.0,6.74,0.12
2018,3,20,7,15,0.0,10.0,1.45,9.55,10.0,9.64,2.71
2018,3,20,7,30,0.0,13.0,1.4,9.7,13.0,12.53,5.29
2018,3,20,7,45,0.0,25.0,1.35,9.8,25.0,24.12,15.41
2018,3,20,8,0,0.0,37.0,1.3,9.9,37.0,35.72,25.45
2018,3,20,8,15,0.0,41.5,1.3,10.1,41.5,40.08,29.11
2018,3,20,8,30,0.0,46.0,1.3,10.3,46.0,44.44,32.73
2018,3,20,8,45,0.0,48.0,1.3,10.45,48.0,46.38,34.26
2018,3,20,9,0,0.0,50.0,1.3,10.6,50.0,48.32,35.77
2018,3,20,9,15,0.0,55.5,1.6,10.7,55.5,53.65,40.16
2018,3,20,9,30,0.0,61.0,1.9,10.8,61.0,58.99,44.52
2018,3,20,9,45,0.0,86.5,2.2,10.9,86.5,83.71,65.13
2018,3,20,10,0,0.0,112.0,2.5,11.0,112.0,108.7,85.74
2018,3,20,10,15,0.0,118.5,2.75,11.05,118.5,115.12,90.85
2018,3,20,10,30,0.0,125.0,3.0,11.1,125.0,121.54,95.99
2018,3,20,10,45,1.5,141.0,3.25,11.15,142.0,138.67,110.0
2018,3,20,11,0,3.0,157.0,3.5,11.2,159.0,155.93,124.04
2018,3,20,11,15,4.0,170.0,3.6,11.3,173.0,169.84,135.24
2018,3,20,11,30,5.0,183.0,3.7,11.4,187.0,183.79,146.46
2018,3,20,11,45,2.5,148.5,3.8,11.5,150.5,147.15,116.42
2018,3,20,12,0,0.0,114.0,3.9,11.6,114.0,110.75,86.46
2018,3,20,12,15,0.0,96.0,3.95,11.6,96.0,93.06,71.92
2018,3,20,12,30,0.0,78.0,4.0,11.6,78.0,75.54,57.46
2018,3,20,12,45,0.0,70.5,4.0,11.6,70.5,68.27,51.45
2018,3,20,13,0,0.0,63.0,4.0,11.6,63.0,60.99,45.43
2018,3,20,13,15,0.0,59.5,3.9,11.6,59.5,57.6,42.64
2018,3,20,13,30,0.0,56.0,3.8,11.6,56.0,54.2,39.85
2018,3,20,13,45,0.0,54.5,3.7,11.55,54.5,52.74,38.69
2018,3,20,14,0,0.0,53.0,3.6,11.5,53.0,51.28,37.54
2018,3,20,14,15,0.0,57.5,3.5,11.5,57.5,55.63,41.26
2018,3,20,14,30,0.0,62.0,3.4,11.5,62.0,59.98,45.0
2018,3,20,14,45,0.0,71.5,3.3,11.45,71.5,69.17,52.83
2018,3,20,15,0,0.0,81.0,3.2,11.4,81.0,78.37,60.7
2018,3,20,15,15,0.0,83.5,3.2,11.4,83.5,80.78,62.9
2018,3,20,15,30,0.0,86.0,3.2,11.4,86.0,83.19,65.12
2018,3,20,15,45,0.0,81.5,3.05,11.2,81.5,78.82,61.68
2018,3,20,16,0,0.0,77.0,2.9,11.0,77.0,74.46,58.21
2018,3,20,16,15,0.0,69.5,2.9,10.9,69.5,67.19,52.21
2018,3,20,16,30,0.0,62.0,2.9,10.8,62.0,59.92,46.13
2018,3,20,16,45,0.0,56.5,2.95,10.7,56.5,54.59,41.61
2018,3,20,17,0,0.0,51.0,3.0,10.6,51.0,49.27,36.98
2018,3,20,17,15,0.0,39.5,2.85,10.45,39.5,38.15,27.2
2018,3,20,17,30,0.0,28.0,2.7,10.3,28.0,27.03,17.31
2018,3,20,17,45,6.0,19.0,2.55,10.15,19.5,19.21,9.67
2018,3,20,18,0,12.0,10.0,2.4,10.0,11.0,10.51,0.0
2018,3,20,18,15,6.0,5.0,2.75,10.05,5.5,4.95,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.8,11.15,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.8,11.4,7.0,6.75,0.0
2018,3,21,6,45,0.0,9.5,1.8,11.7,9.5,9.16,1.84
2018,3,21,7,0,0.0,12.0,1.8,12.0,12.0,11.57,4.17
2018,3,21,7,15,0.0,14.5,1.85,12.25,14.5,13.98,6.37
2018,3,21,7,30,0.0,17.0,1.9,12.5,17.0,16.39,8.51
2018,3,21,7,45,0.0,31.0,2.0,12.75,31.0,29.92,20.16
2018,3,21,8,0,0.0,45.0,2.1,13.0,45.0,43.46,31.7
2018,3,21,8,15,0.0,49.0,2.2,13.25,49.0,47.33,34.87
2018,3,21,8,30,0.0,53.0,2.3,13.5,53.0,51.21,38.0
2018,3,21,8,45,0.0,51.0,2.45,13.75,51.0,49.28,36.2
2018,3,21,9,0,0.0,49.0,2.6,14.0,49.0,47.35,34.41
2018,3,21,9,15,0.0,78.0,2.7,14.3,78.0,75.45,57.74
2018,3,21,9,30,0.0,107.0,2.8,14.6,107.0,103.79,80.91
2018,3,21,9,45,0.0,117.5,2.95,14.85,117.5,114.14,89.09
2018,3,21,10,0,0.0,128.0,3.1,15.1,128.0,124.51,97.27
2018,3,21,10,15,0.5,139.5,3.25,15.45,140.0,136.3,106.54
2018,3,21,10,30,1.0,151.0,3.4,15.8,152.0,148.15,115.8
2018,3,21,10,45,3.5,169.0,3.55,16.15,172.0,168.25,131.73
2018,3,21,11,0,6.0,187.0,3.7,16.5,192.0,188.52,147.68
2018,3,21,11,15,14.0,235.5,3.8,16.7,246.5,244.67,192.11
2018,3,21,11,30,22.0,284.0,3.9,16.9,301.0,301.53,236.38
2018,3,21,11,45,26.5,301.5,3.95,17.15,322.5,332.23,259.78
2018,3,21,12,0,31.0,319.0,4.0,17.4,344.0,355.15,277.15
2018,3,21,12,15,52.0,342.5,3.95,17.45,384.0,399.77,311.81
2018,3,21,12,30,73.0,366.0,3.9,17.5,424.0,444.32,345.99
2018,3,21,12,45,80.0,368.0,3.8,17.6,431.0,452.46,352.03
2018,3,21,13,0,87.0,370.0,3.7,17.7,438.0,460.19,357.92
2018,3,21,13,15,69.5,348.5,3.65,17.7,402.0,420.19,327.37
2018,3,21,13,30,52.0,327.0,3.6,17.7,366.0,380.59,297.08
2018,3,21,13,45,113.0,332.0,3.5,17.7,413.5,444.92,348.43
2018,3,21,14,0,174.0,337.0,3.4,17.7,461.0,497.86,390.1
2018,3,21,14,15,176.5,323.5,3.4,17.65,444.5,480.14,377.19
2018,3,21,14,30,179.0,310.0,3.4,17.6,428.0,461.7,363.99
2018,3,21,14,45,165.0,289.5,3.45,17.6,393.5,422.96,334.84
2018,3,21,15,0,151.0,269.0,3.5,17.6,359.0,384.82,305.88
2018,3,21,15,15,128.5,245.0,3.5,17.6,318.0,338.17,269.69
2018,3,21,15,30,106.0,221.0,3.5,17.6,277.0,288.38,230.62
2018,3,21,15,45,105.0,199.5,3.35,17.15,250.5,264.9,212.6
2018,3,21,16,0,104.0,178.0,3.2,16.7,224.0,236.54,190.26
2018,3,21,16,15,104.0,154.0,3.15,16.45,195.5,206.01,165.63
2018,3,21,16,30,104.0,130.0,3.1,16.2,167.0,175.42,140.39
2018,3,21,16,45,167.5,111.5,3.05,15.9,159.5,172.99,136.91
2018,3,21,17,0,231.0,93.0,3.0,15.6,152.0,165.45,127.5
2018,3,21,17,15,204.5,74.5,2.95,15.35,118.0,126.28,93.27
2018,3,21,17,30,178.0,56.0,2.9,15.1,84.0,90.12,61.93
2018,3,21,17,45,124.5,39.0,2.9,14.9,55.0,55.33,33.42
2018,3,21,18,0,71.0,22.0,2.9,14.7,26.0,25.62,0.0
2018,3,21,18,15,35.5,11.0,2.95,14.6,13.0,11.08,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,12.4,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,12.5,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.35,12.55,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.6,7.0,6.74,0.06
2018,3,22,7,15,0.0,9.0,3.5,12.7,9.0,8.67,1.79
2018,3,22,7,30,0.0,11.0,3.6,12.8,11.0,10.6,3.49
2018,3,22,7,45,0.0,15.0,3.7,12.9,15.0,14.47,6.82
2018,3,22,8,0,0.0,19.0,3.8,13.0,19.0,18.33,10.13
2018,3,22,8,15,0.0,37.5,3.85,13.15,37.5,36.21,25.38
2018,3,22,8,30,0.0,56.0,3.9,13.3,56.0,54.12,40.47
2018,3,22,8,45,0.0,70.5,3.95,13.45,70.5,68.16,52.14
2018,3,22,9,0,0.0,85.0,4.0,13.6,85.0,82.23,63.71
2018,3,22,9,15,3.5,130.5,4.15,13.7,132.5,129.4,102.74
2018,3,22,9,30,7.0,176.0,4.3,13.8,180.0,177.42,141.85
2018,3,22,9,45,4.0,125.0,4.45,13.9,127.5,124.51,98.09
2018,3,22,10,0,1.0,74.0,4.6,14.0,75.0,72.38,54.81
2018,3,22,10,15,2.5,108.0,4.7,14.05,110.0,106.78,83.16
2018,3,22,10,30,4.0,142.0,4.8,14.1,145.0,141.71,111.62
2018,3,22,10,45,27.0,201.5,4.9,14.1,222.0,226.11,180.65
2018,3,22,11,0,50.0,261.0,5.0,14.1,299.0,309.02,247.21
2018,3,22,11,15,149.0,317.5,5.05,14.0,434.0,467.03,373.96
2018,3,22,11,30,248.0,374.0,5.1,13.9,569.0,628.9,499.4
2018,3,22,11,45,220.0,379.5,5.15,13.85,553.5,602.88,478.32
2018,3,22,12,0,192.0,385.0,5.2,13.8,538.0,584.13,463.34
2018,3,22,12,15,292.5,352.5,5.25,13.75,585.5,651.88,518.5
2018,3,22,12,30,393.0,320.0,5.3,13.7,633.0,717.62,571.21
2018,3,22,12,45,352.5,337.5,5.35,13.65,616.0,688.32,548.02
2018,3,22,13,0,312.0,355.0,5.4,13.6,599.0,666.33,530.5
2018,3,22,13,15,519.5,265.0,5.35,13.55,662.0,759.94,608.18
2018,3,22,13,30,727.0,175.0,5.3,13.5,725.0,840.25,672.07
2018,3,22,13,45,803.5,142.5,5.3,13.5,732.5,851.9,681.04
2018,3,22,14,0,880.0,110.0,5.3,13.5,740.0,855.76,684.77
2018,3,22,14,15,882.0,104.0,5.3,13.45,712.5,825.52,663.47
2018,3,22,14,30,884.0,98.0,5.3,13.4,685.0,792.13,639.9
2018,3,22,14,45,874.5,94.5,5.3,13.3,648.0,749.89,609.61
2018,3,22,15,0,865.0,91.0,5.3,13.2,611.0,705.6,577.48
2018,3,22,15,15,847.5,89.0,5.3,13.2,568.0,658.36,541.36
2018,3,22,15,30,830.0,87.0,5.3,13.2,525.0,607.39,500.5
2018,3,22,15,45,804.0,83.5,5.25,12.7,475.5,549.41,453.82
2018,3,22,16,0,778.0,80.0,5.2,12.2,426.0,491.98,406.2
2018,3,22,16,15,747.5,75.5,5.05,11.75,376.0,432.29,355.08
2018,3,22,16,30,717.0,71.0,4.9,11.3,326.0,374.3,303.91
2018,3,22,16,45,676.0,66.5,4.75,10.8,276.5,314.89,250.37
2018,3,22,17,0,635.0,62.0,4.6,10.3,227.0,258.71,198.53
2018,3,22,17,15,560.0,55.0,4.4,9.7,176.5,195.61,141.79
2018,3,22,17,30,485.0,48.0,4.2,9.1,126.0,140.69,93.31
2018,3,22,17,45,351.0,37.0,4.05,8.5,82.5,83.03,47.58
2018,3,22,18,0,217.0,26.0,3.9,7.9,39.0,39.72,5.46
2018,3,22,18,15,108.5,13.0,3.8,7.55,19.5,13.72,0.0
2018,3,22,18,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.05,4.15,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.0,4.4,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,1.1,5.25,25.0,18.07,0.0
2018,3,23,6,30,271.0,28.0,1.2,6.1,48.0,49.24,17.6
2018,3,23,6,45,395.0,38.0,1.3,7.0,93.0,94.58,56.31
2018,3,23,7,0,519.0,48.0,1.4,7.9,138.0,153.52,103.94
2018,3,23,7,15,593.0,54.0,1.4,8.45,190.0,209.97,153.94
2018,3,23,7,30,667.0,60.0,1.4,9.0,242.0,274.4,211.32
2018,3,23,7,45,715.0,65.0,1.4,9.55,296.0,335.58,265.92
2018,3,23,8,0,763.0,70.0,1.4,10.1,350.0,401.16,322.52
2018,3,23,8,15,795.0,73.5,1.4,10.45,402.0,461.35,373.36
2018,3,23,8,30,827.0,77.0,1.4,10.8,454.0,523.24,423.69
2018,3,23,8,45,849.5,79.5,1.45,11.15,502.5,579.93,468.57
2018,3,23,9,0,872.0,82.0,1.5,11.5,551.0,636.66,512.06
2018,3,23,9,15,889.0,84.5,1.6,11.8,595.5,686.93,550.05
2018,3,23,9,30,906.0,87.0,1.7,12.1,640.0,738.31,586.04
2018,3,23,9,45,919.0,88.0,1.8,12.4,678.0,783.69,617.07
2018,3,23,10,0,932.0,89.0,1.9,12.7,716.0,827.11,646.42
2018,3,23,10,15,940.5,90.0,2.05,12.95,747.0,864.64,672.02
2018,3,23,10,30,949.0,91.0,2.2,13.2,778.0,899.42,695.65
2018,3,23,10,45,956.0,91.5,2.4,13.45,802.5,929.42,716.42
2018,3,23,11,0,963.0,92.0,2.6,13.7,827.0,956.23,735.01
2018,3,23,11,15,944.5,102.5,2.75,13.85,835.5,967.49,742.79
2018,3,23,11,30,926.0,113.0,2.9,14.0,844.0,974.49,747.9
2018,3,23,11,45,926.0,114.0,3.05,14.15,851.0,984.36,755.12
2018,3,23,12,0,926.0,115.0,3.2,14.3,858.0,990.59,759.91
2018,3,23,12,15,901.5,125.0,3.35,14.35,848.0,979.9,753.46
2018,3,23,12,30,877.0,135.0,3.5,14.4,838.0,971.44,748.74
2018,3,23,12,45,688.5,209.0,3.65,14.45,757.5,874.34,681.61
2018,3,23,13,0,500.0,283.0,3.8,14.5,677.0,769.98,603.51
2018,3,23,13,15,690.0,203.0,3.9,14.45,734.5,851.73,669.08
2018,3,23,13,30,880.0,123.0,4.0,14.4,792.0,912.75,713.45
2018,3,23,13,45,911.5,107.5,4.05,14.35,781.5,904.18,708.09
2018,3,23,14,0,943.0,92.0,4.1,14.3,771.0,890.64,699.82
2018,3,23,14,15,933.0,91.0,4.2,14.15,738.5,854.24,675.6
2018,3,23,14,30,923.0,90.0,4.3,14.0,706.0,815.24,649.59
2018,3,23,14,45,909.0,88.5,4.35,13.85,667.0,770.39,618.65
2018,3,23,15,0,895.0,87.0,4.4,13.7,628.0,723.72,585.91
2018,3,23,15,15,878.0,84.5,4.4,13.7,583.5,672.44,547.95
2018,3,23,15,30,861.0,82.0,4.4,13.7,539.0,622.29,508.38
2018,3,23,15,45,836.0,79.5,4.35,13.15,490.0,564.45,462.56
2018,3,23,16,0,811.0,77.0,4.3,12.6,441.0,506.99,415.6
2018,3,23,16,15,777.5,73.0,4.05,12.2,388.5,444.68,362.63
2018,3,23,16,30,744.0,69.0,3.8,11.8,336.0,384.34,309.96
2018,3,23,16,45,696.0,64.0,3.6,11.35,283.0,320.09,253.0
2018,3,23,17,0,648.0,59.0,3.4,10.9,230.0,260.31,198.67
2018,3,23,17,15,572.0,52.0,3.0,10.2,178.5,196.15,141.41
2018,3,23,17,30,496.0,45.0,2.6,9.5,127.0,140.3,92.4
2018,3,23,17,45,363.5,35.0,2.25,8.8,83.5,83.02,47.19
2018,3,23,18,0,231.0,25.0,1.9,8.1,40.0,40.0,8.16
2018,3,23,18,15,115.5,12.5,1.85,7.8,20.0,13.41,0.0
2018,3,23,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,1.0,6.45,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,24,6,15,84.5,17.0,1.15,7.05,23.5,18.67,0.0
2018,3,24,6,30,163.0,32.0,1.3,7.6,45.0,45.24,20.28
2018,3,24,6,45,121.0,29.0,1.5,8.1,42.5,47.67,29.19
2018,3,24,7,0,79.0,26.0,1.7,8.6,40.0,42.49,27.79
2018,3,24,7,15,40.0,31.5,1.85,8.85,38.5,41.87,29.49
2018,3,24,7,30,1.0,37.0,2.0,9.1,37.0,36.03,25.77
2018,3,24,7,45,6.0,66.5,2.1,9.35,68.5,66.53,52.1
2018,3,24,8,0,11.0,96.0,2.2,9.6,100.0,98.01,78.93
2018,3,24,8,15,13.5,95.5,2.3,9.85,101.0,99.16,79.68
2018,3,24,8,30,16.0,95.0,2.4,10.1,102.0,102.24,82.11
2018,3,24,8,45,8.0,85.0,2.5,10.3,88.5,86.86,68.72
2018,3,24,9,0,0.0,75.0,2.6,10.5,75.0,72.54,56.22
2018,3,24,9,15,72.0,115.5,2.75,10.75,160.0,166.46,136.56
2018,3,24,9,30,144.0,156.0,2.9,11.0,245.0,267.77,220.88
2018,3,24,9,45,269.5,212.5,3.05,11.2,391.0,427.56,350.39
2018,3,24,10,0,395.0,269.0,3.2,11.4,537.0,595.85,481.05
2018,3,24,10,15,256.5,276.0,3.35,11.55,453.0,503.49,405.96
2018,3,24,10,30,118.0,283.0,3.5,11.7,369.0,394.49,317.37
2018,3,24,10,45,78.5,273.5,3.65,11.85,331.5,345.79,278.01
2018,3,24,11,0,39.0,264.0,3.8,12.0,294.0,302.41,242.08
2018,3,24,11,15,125.5,288.5,3.95,12.1,387.5,415.24,333.92
2018,3,24,11,30,212.0,313.0,4.1,12.2,481.0,531.17,425.4
2018,3,24,11,45,472.5,255.5,4.25,12.3,635.0,722.68,577.64
2018,3,24,12,0,733.0,198.0,4.4,12.4,789.0,910.92,719.07
2018,3,24,12,15,802.5,169.0,4.55,12.4,815.5,942.06,741.23
2018,3,24,12,30,872.0,140.0,4.7,12.4,842.0,974.13,765.27
2018,3,24,12,45,907.5,123.5,4.85,12.4,847.5,978.0,769.29
2018,3,24,13,0,943.0,107.0,5.0,12.4,853.0,983.49,774.8
2018,3,24,13,15,920.0,113.5,5.05,12.3,829.0,956.32,756.43
2018,3,24,13,30,897.0,120.0,5.1,12.2,805.0,926.31,736.16
2018,3,24,13,45,810.5,148.5,5.2,12.15,753.0,867.27,694.56
2018,3,24,14,0,724.0,177.0,5.3,12.1,701.0,806.99,651.51
2018,3,24,14,15,623.5,202.0,5.3,11.9,639.5,730.03,593.11
2018,3,24,14,30,523.0,227.0,5.3,11.7,578.0,654.48,533.93
2018,3,24,14,45,448.5,234.5,5.3,11.55,523.5,587.42,481.13
2018,3,24,15,0,374.0,242.0,5.3,11.4,469.0,518.6,426.26
2018,3,24,15,15,548.5,180.5,5.3,11.4,487.0,558.7,461.89
2018,3,24,15,30,723.0,119.0,5.3,11.4,505.0,579.02,480.18
2018,3,24,15,45,733.0,105.5,5.1,10.9,466.5,535.48,444.64
2018,3,24,16,0,743.0,92.0,4.9,10.4,428.0,489.25,405.95
2018,3,24,16,15,747.5,81.5,4.6,10.0,385.5,440.62,363.48
2018,3,24,16,30,752.0,71.0,4.3,9.6,343.0,390.74,318.41
2018,3,24,16,45,710.5,65.5,3.95,9.2,290.5,327.77,261.47
2018,3,24,17,0,669.0,60.0,3.6,8.8,238.0,268.52,206.78
2018,3,24,17,15,594.5,53.0,3.25,8.15,185.5,203.38,148.05
2018,3,24,17,30,520.0,46.0,2.9,7.5,133.0,146.37,97.41
2018,3,24,17,45,392.5,36.5,2.5,6.85,89.0,88.6,51.12
2018,3,24,18,0,265.0,27.0,2.1,6.2,45.0,44.68,12.2
2018,3,24,18,15,139.0,15.0,2.0,6.0,23.5,16.25,0.0
2018,3,24,18,30,13.0,3.0,1.9,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.85,5.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
