Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,2.0,1.15,3.85,2.0,0.0,0.0
2018,3,25,6,0,11.0,4.0,1.1,4.1,4.0,0.0,0.0
2018,3,25,6,15,111.0,19.0,1.2,4.9,27.5,21.64,0.0
2018,3,25,6,30,211.0,34.0,1.3,5.7,51.0,52.25,25.51
2018,3,25,6,45,333.5,45.0,1.4,6.55,95.5,95.54,60.47
2018,3,25,7,0,456.0,56.0,1.5,7.4,140.0,152.54,106.62
2018,3,25,7,15,386.5,74.5,1.6,7.8,161.5,179.93,136.6
2018,3,25,7,30,317.0,93.0,1.7,8.2,183.0,199.91,158.88
2018,3,25,7,45,283.0,119.0,1.8,8.65,211.0,229.7,186.83
2018,3,25,8,0,249.0,145.0,1.9,9.1,239.0,258.04,212.02
2018,3,25,8,15,358.0,148.0,1.95,9.4,304.0,331.55,273.24
2018,3,25,8,30,467.0,151.0,2.0,9.7,369.0,412.33,339.42
2018,3,25,8,45,405.0,185.0,2.0,10.0,388.0,435.3,356.82
2018,3,25,9,0,343.0,219.0,2.0,10.3,407.0,446.53,364.35
2018,3,25,9,15,327.0,243.0,2.05,10.55,433.5,476.7,387.0
2018,3,25,9,30,311.0,267.0,2.1,10.8,460.0,504.68,407.32
2018,3,25,9,45,235.5,285.0,2.15,11.05,436.0,473.08,380.62
2018,3,25,10,0,160.0,303.0,2.2,11.3,412.0,441.27,353.58
2018,3,25,10,15,447.0,235.5,2.3,11.45,559.0,624.5,500.67
2018,3,25,10,30,734.0,168.0,2.4,11.6,706.0,812.56,641.87
2018,3,25,10,45,640.5,215.5,2.45,11.75,695.5,799.91,629.41
2018,3,25,11,0,547.0,263.0,2.5,11.9,685.0,777.95,610.45
2018,3,25,11,15,700.5,204.0,2.6,12.0,755.5,868.01,678.37
2018,3,25,11,30,854.0,145.0,2.7,12.1,826.0,952.68,736.92
2018,3,25,11,45,908.0,123.0,2.75,12.2,853.0,981.82,756.03
2018,3,25,12,0,962.0,101.0,2.8,12.3,880.0,1013.7,777.57
2018,3,25,12,15,963.5,99.5,2.85,12.35,879.5,1014.87,778.32
2018,3,25,12,30,965.0,98.0,2.9,12.4,879.0,1012.22,776.93
2018,3,25,12,45,964.5,97.0,2.95,12.5,870.5,1004.43,772.04
2018,3,25,13,0,964.0,96.0,3.0,12.6,862.0,992.86,764.72
2018,3,25,13,15,960.5,95.0,3.0,12.6,845.0,974.86,752.94
2018,3,25,13,30,957.0,94.0,3.0,12.6,828.0,953.3,738.83
2018,3,25,13,45,922.5,104.0,3.0,12.6,793.5,913.36,711.87
2018,3,25,14,0,888.0,114.0,3.0,12.6,759.0,871.55,683.56
2018,3,25,14,15,616.0,195.0,2.95,12.55,633.5,717.68,571.44
2018,3,25,14,30,344.0,276.0,2.9,12.5,508.0,560.82,448.66
2018,3,25,14,45,340.0,262.5,2.85,12.4,481.0,530.6,427.05
2018,3,25,15,0,336.0,249.0,2.8,12.3,454.0,499.66,403.82
2018,3,25,15,15,220.0,226.0,2.8,12.3,356.5,383.99,312.07
2018,3,25,15,30,104.0,203.0,2.8,12.3,259.0,272.95,222.08
2018,3,25,15,45,63.0,179.0,2.65,12.05,212.0,215.28,175.25
2018,3,25,16,0,22.0,155.0,2.5,11.8,165.0,163.39,132.45
2018,3,25,16,15,167.5,133.5,2.25,11.45,195.5,214.55,175.93
2018,3,25,16,30,313.0,112.0,2.0,11.1,226.0,250.12,203.52
2018,3,25,16,45,489.5,84.5,1.7,10.7,231.5,268.84,213.76
2018,3,25,17,0,666.0,57.0,1.4,10.3,237.0,265.24,201.72
2018,3,25,17,15,597.5,51.0,1.35,9.5,186.0,202.77,146.04
2018,3,25,17,30,529.0,45.0,1.3,8.7,135.0,147.66,97.52
2018,3,25,17,45,405.5,36.0,1.25,7.95,91.0,90.21,51.79
2018,3,25,18,0,282.0,27.0,1.2,7.2,47.0,46.28,14.55
2018,3,25,18,15,149.0,15.0,1.25,6.95,24.5,16.52,0.0
2018,3,25,18,30,16.0,3.0,1.3,6.7,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.3,6.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.95,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,26,5,45,26.5,3.5,2.1,2.3,3.0,0.0,0.0
2018,3,26,6,0,53.0,7.0,2.2,2.6,6.0,0.0,0.0
2018,3,26,6,15,218.5,18.0,2.45,3.35,34.5,24.3,0.0
2018,3,26,6,30,384.0,29.0,2.7,4.1,63.0,64.24,29.73
2018,3,26,6,45,497.0,36.5,2.9,4.9,111.0,112.47,68.28
2018,3,26,7,0,610.0,44.0,3.1,5.7,159.0,173.99,120.07
2018,3,26,7,15,672.5,49.5,3.3,6.4,212.5,232.88,174.15
2018,3,26,7,30,735.0,55.0,3.5,7.1,266.0,298.3,234.27
2018,3,26,7,45,775.5,59.0,3.75,7.85,320.5,359.95,290.91
2018,3,26,8,0,816.0,63.0,4.0,8.6,375.0,424.88,348.79
2018,3,26,8,15,843.5,66.0,4.1,9.25,427.5,485.29,401.31
2018,3,26,8,30,871.0,69.0,4.2,9.9,480.0,545.35,451.85
2018,3,26,8,45,889.5,72.0,4.3,10.55,528.5,602.1,498.09
2018,3,26,9,0,908.0,75.0,4.4,11.2,577.0,658.42,542.55
2018,3,26,9,15,921.0,77.5,4.4,11.75,620.0,709.73,580.82
2018,3,26,9,30,934.0,80.0,4.4,12.3,663.0,759.51,615.61
2018,3,26,9,45,945.0,81.5,4.45,12.8,701.0,804.9,646.96
2018,3,26,10,0,956.0,83.0,4.5,13.3,739.0,848.09,676.32
2018,3,26,10,15,963.0,84.5,4.5,13.7,770.0,885.54,701.1
2018,3,26,10,30,970.0,86.0,4.5,14.1,801.0,920.07,723.58
2018,3,26,10,45,973.0,87.5,4.5,14.45,823.5,948.01,741.36
2018,3,26,11,0,976.0,89.0,4.5,14.8,846.0,972.5,756.69
2018,3,26,11,15,981.0,88.5,4.5,15.05,862.0,993.08,769.58
2018,3,26,11,30,986.0,88.0,4.5,15.3,878.0,1010.04,780.02
2018,3,26,11,45,990.5,86.0,4.45,15.55,886.0,1021.17,786.03
2018,3,26,12,0,995.0,84.0,4.4,15.8,894.0,1028.48,789.53
2018,3,26,12,15,990.5,85.5,4.35,15.95,891.5,1027.24,787.61
2018,3,26,12,30,986.0,87.0,4.3,16.1,889.0,1022.08,783.32
2018,3,26,12,45,979.5,89.5,4.3,16.25,879.0,1012.3,776.42
2018,3,26,13,0,973.0,92.0,4.3,16.4,869.0,998.78,767.1
2018,3,26,13,15,966.5,92.0,4.25,16.45,850.5,978.93,753.52
2018,3,26,13,30,960.0,92.0,4.2,16.5,832.0,955.61,737.65
2018,3,26,13,45,950.5,92.5,4.15,16.55,806.0,926.89,718.07
2018,3,26,14,0,941.0,93.0,4.1,16.6,780.0,895.16,696.39
2018,3,26,14,15,930.5,92.0,4.05,16.55,747.5,858.17,671.19
2018,3,26,14,30,920.0,91.0,4.0,16.5,715.0,818.64,644.04
2018,3,26,14,45,905.0,89.5,3.95,16.45,675.0,772.92,612.19
2018,3,26,15,0,890.0,88.0,3.9,16.4,635.0,725.48,578.76
2018,3,26,15,15,873.0,86.0,3.9,16.4,591.0,674.74,542.08
2018,3,26,15,30,856.0,84.0,3.9,16.4,547.0,625.1,503.62
2018,3,26,15,45,831.0,81.5,3.6,16.0,497.5,567.27,457.84
2018,3,26,16,0,806.0,79.0,3.3,15.6,448.0,509.83,411.18
2018,3,26,16,15,771.5,75.5,2.95,15.0,396.0,447.61,359.64
2018,3,26,16,30,737.0,72.0,2.6,14.4,344.0,387.48,308.29
2018,3,26,16,45,689.5,67.0,2.25,13.8,290.5,323.68,252.81
2018,3,26,17,0,642.0,62.0,1.9,13.2,237.0,263.97,199.6
2018,3,26,17,15,570.5,55.0,1.9,12.3,186.0,200.9,144.41
2018,3,26,17,30,499.0,48.0,1.9,11.4,135.0,145.63,96.41
2018,3,26,17,45,363.5,38.0,1.9,10.55,90.0,87.2,50.81
2018,3,26,18,0,228.0,28.0,1.9,9.7,45.0,43.91,15.85
2018,3,26,18,15,121.0,15.0,1.95,9.5,23.5,16.32,0.0
2018,3,26,18,30,14.0,2.0,2.0,9.3,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.0,2.0,9.05,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.0,1.85,5.35,3.0,0.0,0.0
2018,3,27,6,0,48.0,6.0,1.8,5.7,6.0,5.9,0.0
2018,3,27,6,15,198.0,19.0,1.95,6.7,35.0,25.35,0.0
2018,3,27,6,30,348.0,32.0,2.1,7.7,64.0,65.26,32.25
2018,3,27,6,45,456.0,40.0,2.3,8.7,110.5,111.57,68.58
2018,3,27,7,0,564.0,48.0,2.5,9.7,157.0,170.55,117.53
2018,3,27,7,15,628.0,53.5,2.55,10.4,209.5,227.43,168.64
2018,3,27,7,30,692.0,59.0,2.6,11.1,262.0,291.04,225.69
2018,3,27,7,45,733.0,63.5,2.7,11.8,315.0,351.15,279.51
2018,3,27,8,0,774.0,68.0,2.8,12.5,368.0,414.65,334.57
2018,3,27,8,15,777.0,78.0,2.95,13.15,413.5,468.33,380.3
2018,3,27,8,30,780.0,88.0,3.1,13.8,459.0,520.76,423.32
2018,3,27,8,45,747.0,106.5,3.25,14.4,491.0,560.32,454.55
2018,3,27,9,0,714.0,125.0,3.4,15.0,523.0,594.41,480.39
2018,3,27,9,15,794.0,110.0,3.4,15.5,584.0,663.64,533.51
2018,3,27,9,30,874.0,95.0,3.4,16.0,645.0,735.3,585.04
2018,3,27,9,45,895.0,94.0,3.4,16.45,685.5,783.33,617.33
2018,3,27,10,0,916.0,93.0,3.4,16.9,726.0,830.01,648.29
2018,3,27,10,15,924.0,94.0,3.4,17.25,756.0,866.45,671.82
2018,3,27,10,30,932.0,95.0,3.4,17.6,786.0,900.15,693.3
2018,3,27,10,45,937.5,96.0,3.4,18.0,809.5,928.75,710.95
2018,3,27,11,0,943.0,97.0,3.4,18.4,833.0,954.14,726.36
2018,3,27,11,15,918.5,111.0,3.4,18.65,839.0,962.73,730.71
2018,3,27,11,30,894.0,125.0,3.4,18.9,845.0,966.94,732.34
2018,3,27,11,45,786.5,182.0,3.4,19.2,819.5,944.71,715.97
2018,3,27,12,0,679.0,239.0,3.4,19.5,794.0,908.08,689.99
2018,3,27,12,15,676.5,239.5,3.4,19.65,792.5,907.16,689.18
2018,3,27,12,30,674.0,240.0,3.4,19.8,791.0,903.4,686.2
2018,3,27,12,45,693.5,227.0,3.35,19.95,788.5,903.34,685.86
2018,3,27,13,0,713.0,214.0,3.3,20.1,786.0,900.01,683.21
2018,3,27,13,15,715.0,207.0,3.2,20.2,770.5,883.67,671.56
2018,3,27,13,30,717.0,200.0,3.1,20.3,755.0,864.43,658.11
2018,3,27,13,45,732.0,184.5,3.05,20.4,736.0,844.64,644.71
2018,3,27,14,0,747.0,169.0,3.0,20.5,717.0,821.35,628.92
2018,3,27,14,15,773.0,149.5,2.9,20.55,695.5,799.16,613.81
2018,3,27,14,30,799.0,130.0,2.8,20.6,674.0,770.8,594.36
2018,3,27,14,45,840.5,107.0,2.7,20.65,651.5,748.17,579.04
2018,3,27,15,0,882.0,84.0,2.6,20.7,629.0,716.86,557.46
2018,3,27,15,15,876.0,79.0,2.6,20.7,588.0,670.48,525.44
2018,3,27,15,30,870.0,74.0,2.6,20.7,547.0,622.19,489.43
2018,3,27,15,45,822.5,75.5,2.2,20.45,491.0,557.07,438.38
2018,3,27,16,0,775.0,77.0,1.8,20.2,435.0,492.53,386.85
2018,3,27,16,15,735.0,74.5,1.65,19.6,382.5,430.32,337.33
2018,3,27,16,30,695.0,72.0,1.5,19.0,330.0,370.82,288.39
2018,3,27,16,45,684.0,63.5,1.3,18.4,285.5,318.77,243.38
2018,3,27,17,0,673.0,55.0,1.1,17.8,241.0,266.98,197.05
2018,3,27,17,15,566.5,52.0,1.15,16.9,185.5,197.48,138.97
2018,3,27,17,30,460.0,49.0,1.2,16.0,130.0,139.78,91.48
2018,3,27,17,45,336.5,38.0,1.25,15.1,86.5,84.04,48.59
2018,3,27,18,0,213.0,27.0,1.3,14.2,43.0,41.75,15.7
2018,3,27,18,15,117.0,15.0,1.3,13.9,22.5,16.39,0.0
2018,3,27,18,30,21.0,3.0,1.3,13.6,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.3,13.3,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.5,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.5,8.5,6.0,5.9,0.0
2018,3,28,6,15,196.5,18.5,1.75,9.3,35.5,24.1,0.0
2018,3,28,6,30,343.0,31.0,2.0,10.1,65.0,65.04,32.56
2018,3,28,6,45,446.0,40.0,2.25,10.85,111.5,111.67,68.79
2018,3,28,7,0,549.0,49.0,2.5,11.6,158.0,170.39,117.54
2018,3,28,7,15,612.5,55.0,2.5,12.25,210.0,226.99,168.01
2018,3,28,7,30,676.0,61.0,2.5,12.9,262.0,290.29,224.25
2018,3,28,7,45,718.0,65.5,2.5,13.55,315.0,350.02,277.1
2018,3,28,8,0,760.0,70.0,2.5,14.2,368.0,413.26,331.21
2018,3,28,8,15,789.5,73.0,2.5,14.8,419.0,471.86,380.04
2018,3,28,8,30,819.0,76.0,2.5,15.4,470.0,531.89,428.23
2018,3,28,8,45,840.5,78.5,2.5,16.05,518.0,587.71,471.42
2018,3,28,9,0,862.0,81.0,2.5,16.7,566.0,641.34,511.57
2018,3,28,9,15,881.0,82.0,2.45,17.15,610.0,693.1,548.42
2018,3,28,9,30,900.0,83.0,2.4,17.6,654.0,743.93,582.27
2018,3,28,9,45,915.5,82.5,2.4,18.1,692.0,789.24,611.72
2018,3,28,10,0,931.0,82.0,2.4,18.6,730.0,832.75,639.46
2018,3,28,10,15,939.5,83.5,2.4,19.0,761.0,870.54,663.12
2018,3,28,10,30,948.0,85.0,2.4,19.4,792.0,905.59,684.69
2018,3,28,10,45,954.0,86.0,2.4,19.8,816.0,934.94,702.25
2018,3,28,11,0,960.0,87.0,2.4,20.2,840.0,961.05,717.59
2018,3,28,11,15,964.0,87.5,2.5,20.5,856.0,981.39,730.39
2018,3,28,11,30,968.0,88.0,2.6,20.8,872.0,998.15,740.93
2018,3,28,11,45,970.5,88.0,2.65,21.1,880.0,1009.29,747.4
2018,3,28,12,0,973.0,88.0,2.7,21.4,888.0,1016.64,751.55
2018,3,28,12,15,972.0,88.0,2.75,21.6,886.5,1016.86,751.48
2018,3,28,12,30,971.0,88.0,2.8,21.8,885.0,1013.24,749.09
2018,3,28,12,45,968.0,88.0,2.85,21.95,875.5,1003.93,743.26
2018,3,28,13,0,965.0,88.0,2.9,22.1,866.0,990.88,735.12
2018,3,28,13,15,961.0,87.0,2.9,22.25,848.5,972.17,722.92
2018,3,28,13,30,957.0,86.0,2.9,22.4,831.0,949.94,708.49
2018,3,28,13,45,950.5,85.5,2.85,22.5,806.0,922.66,690.5
2018,3,28,14,0,944.0,85.0,2.8,22.6,781.0,892.22,670.42
2018,3,28,14,15,935.5,83.5,2.75,22.65,749.0,856.1,646.59
2018,3,28,14,30,927.0,82.0,2.7,22.7,717.0,817.3,620.84
2018,3,28,14,45,915.5,80.5,2.6,22.7,678.5,773.82,591.46
2018,3,28,15,0,904.0,79.0,2.5,22.7,640.0,728.33,560.47
2018,3,28,15,15,888.0,77.0,2.5,22.7,596.0,677.56,525.9
2018,3,28,15,30,872.0,75.0,2.5,22.7,552.0,625.7,487.73
2018,3,28,15,45,851.0,72.0,2.2,22.45,503.5,569.11,444.09
2018,3,28,16,0,830.0,69.0,1.9,22.2,455.0,513.85,400.28
2018,3,28,16,15,802.0,65.5,1.75,21.55,403.5,453.41,352.46
2018,3,28,16,30,774.0,62.0,1.6,20.9,352.0,394.36,304.03
2018,3,28,16,45,732.5,57.5,1.4,20.3,299.0,331.03,250.69
2018,3,28,17,0,691.0,53.0,1.2,19.7,246.0,271.27,198.87
2018,3,28,17,15,599.0,50.0,1.25,18.75,192.0,204.19,142.57
2018,3,28,17,30,507.0,47.0,1.3,17.8,138.0,147.27,95.22
2018,3,28,17,45,326.0,37.5,1.35,16.9,88.5,82.5,47.57
2018,3,28,18,0,145.0,28.0,1.4,16.0,39.0,38.12,16.03
2018,3,28,18,15,84.0,15.5,1.45,15.65,20.5,16.51,0.0
2018,3,28,18,30,23.0,3.0,1.5,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.5,15.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.5,10.3,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.5,10.5,8.0,7.86,0.0
2018,3,29,6,15,138.5,21.5,1.75,11.3,33.5,24.97,0.0
2018,3,29,6,30,229.0,35.0,2.0,12.1,59.0,58.31,31.87
2018,3,29,6,45,296.5,48.5,2.2,12.9,97.5,97.23,62.92
2018,3,29,7,0,364.0,62.0,2.4,13.7,136.0,144.1,102.08
2018,3,29,7,15,403.5,75.5,2.45,14.3,179.5,190.98,143.47
2018,3,29,7,30,443.0,89.0,2.5,14.9,223.0,242.1,188.31
2018,3,29,7,45,436.0,109.5,2.55,15.55,261.5,286.25,227.27
2018,3,29,8,0,429.0,130.0,2.6,16.2,300.0,329.06,263.66
2018,3,29,8,15,457.0,143.5,2.55,16.85,346.5,380.66,305.56
2018,3,29,8,30,485.0,157.0,2.5,17.5,393.0,434.3,347.75
2018,3,29,8,45,552.5,155.5,2.45,18.1,449.0,497.66,396.79
2018,3,29,9,0,620.0,154.0,2.4,18.7,505.0,568.64,450.13
2018,3,29,9,15,752.0,123.0,2.35,19.25,581.0,654.74,514.55
2018,3,29,9,30,884.0,92.0,2.3,19.8,657.0,744.68,577.49
2018,3,29,9,45,910.5,88.5,2.2,20.4,699.0,794.59,608.51
2018,3,29,10,0,937.0,85.0,2.1,21.0,741.0,843.47,638.34
2018,3,29,10,15,945.5,86.0,2.15,21.4,772.0,880.86,661.61
2018,3,29,10,30,954.0,87.0,2.2,21.8,803.0,915.47,682.93
2018,3,29,10,45,950.5,92.0,2.2,22.2,823.5,940.86,697.52
2018,3,29,11,0,947.0,97.0,2.2,22.6,844.0,962.57,709.75
2018,3,29,11,15,958.5,94.5,2.25,22.9,862.5,986.29,724.12
2018,3,29,11,30,970.0,92.0,2.3,23.2,881.0,1006.66,736.33
2018,3,29,11,45,964.5,95.5,2.35,23.5,886.0,1013.99,740.22
2018,3,29,12,0,959.0,99.0,2.4,23.8,891.0,1017.45,741.87
2018,3,29,12,15,942.5,107.0,2.4,23.95,885.0,1011.5,737.52
2018,3,29,12,30,926.0,115.0,2.4,24.1,879.0,1001.8,730.98
2018,3,29,12,45,909.0,122.5,2.45,24.3,865.5,987.55,722.02
2018,3,29,13,0,892.0,130.0,2.5,24.5,852.0,969.98,711.01
2018,3,29,13,15,847.0,147.0,2.45,24.6,821.5,939.4,690.89
2018,3,29,13,30,802.0,164.0,2.4,24.7,791.0,901.11,665.77
2018,3,29,13,45,753.5,177.0,2.4,24.75,751.5,857.69,637.7
2018,3,29,14,0,705.0,190.0,2.4,24.8,712.0,810.25,606.68
2018,3,29,14,15,715.5,175.0,2.4,24.8,685.5,781.57,588.38
2018,3,29,14,30,726.0,160.0,2.4,24.8,659.0,749.74,567.65
2018,3,29,14,45,651.0,173.0,2.35,24.75,602.0,680.19,518.24
2018,3,29,15,0,576.0,186.0,2.3,24.7,545.0,611.23,468.38
2018,3,29,15,15,493.5,191.0,2.3,24.7,483.5,536.18,413.27
2018,3,29,15,30,411.0,196.0,2.3,24.7,422.0,466.68,361.18
2018,3,29,15,45,587.0,139.5,2.15,24.3,431.0,491.39,381.77
2018,3,29,16,0,763.0,83.0,2.0,23.9,440.0,494.5,383.89
2018,3,29,16,15,758.5,75.5,1.8,23.15,396.5,444.33,343.77
2018,3,29,16,30,754.0,68.0,1.6,22.4,353.0,393.19,301.62
2018,3,29,16,45,723.0,62.5,1.45,21.65,302.5,333.66,251.75
2018,3,29,17,0,692.0,57.0,1.3,20.9,252.0,276.53,202.33
2018,3,29,17,15,609.5,53.0,1.35,19.9,198.5,210.61,146.94
2018,3,29,17,30,527.0,49.0,1.4,18.9,145.0,153.71,99.39
2018,3,29,17,45,426.5,39.0,1.4,17.9,100.5,97.76,55.51
2018,3,29,18,0,326.0,29.0,1.4,16.9,56.0,53.37,21.73
2018,3,29,18,15,174.5,16.5,1.45,16.5,29.5,19.08,0.0
2018,3,29,18,30,23.0,4.0,1.5,16.1,3.0,0.0,0.0
2018,3,29,18,45,11.5,2.0,1.5,15.75,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.3,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,11.5,8.0,7.86,0.0
2018,3,30,6,15,68.5,23.0,1.05,12.3,29.5,24.23,0.0
2018,3,30,6,30,117.0,38.0,1.1,13.1,51.0,49.91,29.85
2018,3,30,6,45,150.5,57.0,1.15,13.95,82.5,81.93,56.38
2018,3,30,7,0,184.0,76.0,1.2,14.8,114.0,118.0,86.73
2018,3,30,7,15,286.0,87.5,1.15,15.3,166.0,171.59,130.08
2018,3,30,7,30,388.0,99.0,1.1,15.8,218.0,235.22,182.33
2018,3,30,7,45,409.5,115.5,1.1,16.35,261.5,283.38,223.03
2018,3,30,8,0,431.0,132.0,1.1,16.9,305.0,333.38,264.01
2018,3,30,8,15,419.0,154.0,1.05,17.55,340.5,373.84,295.93
2018,3,30,8,30,407.0,176.0,1.0,18.2,376.0,412.29,324.94
2018,3,30,8,45,444.0,186.0,1.0,18.85,423.5,465.82,364.89
2018,3,30,9,0,481.0,196.0,1.0,19.5,471.0,521.75,405.37
2018,3,30,9,15,397.0,234.5,1.0,20.1,472.5,520.27,401.26
2018,3,30,9,30,313.0,273.0,1.0,20.7,474.0,516.22,395.15
2018,3,30,9,45,254.5,299.5,1.0,21.3,469.0,511.75,389.13
2018,3,30,10,0,196.0,326.0,1.0,21.9,464.0,495.65,374.69
2018,3,30,10,15,260.0,333.5,1.0,22.3,525.0,570.48,428.15
2018,3,30,10,30,324.0,341.0,1.0,22.7,586.0,641.43,476.87
2018,3,30,10,45,394.5,325.5,1.05,23.1,632.5,695.8,514.44
2018,3,30,11,0,465.0,310.0,1.1,23.5,679.0,759.36,557.5
2018,3,30,11,15,385.0,346.0,1.15,23.75,655.0,724.51,530.94
2018,3,30,11,30,305.0,382.0,1.2,24.0,631.0,693.45,507.56
2018,3,30,11,45,297.5,388.5,1.2,24.3,633.5,696.33,508.74
2018,3,30,12,0,290.0,395.0,1.2,24.6,636.0,697.81,508.7
2018,3,30,12,15,299.0,392.0,1.25,24.75,640.0,703.49,512.93
2018,3,30,12,30,308.0,389.0,1.3,24.9,644.0,707.83,516.28
2018,3,30,12,45,397.5,351.0,1.3,25.05,676.5,749.03,546.52
2018,3,30,13,0,487.0,313.0,1.3,25.2,709.0,795.08,578.99
2018,3,30,13,15,487.0,306.5,1.35,25.25,695.5,780.5,569.72
2018,3,30,13,30,487.0,300.0,1.4,25.3,682.0,763.92,559.75
2018,3,30,13,45,474.0,293.5,1.4,25.3,656.0,734.05,540.21
2018,3,30,14,0,461.0,287.0,1.4,25.3,630.0,702.98,519.81
2018,3,30,14,15,496.0,259.0,1.4,25.25,614.0,687.9,511.62
2018,3,30,14,30,531.0,231.0,1.4,25.2,598.0,668.89,500.41
2018,3,30,14,45,520.0,222.0,1.4,25.15,565.0,631.06,474.75
2018,3,30,15,0,509.0,213.0,1.4,25.1,532.0,592.42,448.22
2018,3,30,15,15,389.0,224.5,1.4,25.1,458.5,496.04,377.98
2018,3,30,15,30,269.0,236.0,1.4,25.1,385.0,414.97,317.57
2018,3,30,15,45,399.0,186.0,1.3,24.75,385.0,429.1,330.37
2018,3,30,16,0,529.0,136.0,1.2,24.4,385.0,425.25,327.89
2018,3,30,16,15,492.5,127.5,1.15,23.75,339.0,370.7,285.83
2018,3,30,16,30,456.0,119.0,1.1,23.1,293.0,319.06,245.14
2018,3,30,16,45,357.0,111.0,1.0,22.5,235.0,248.17,189.11
2018,3,30,17,0,258.0,103.0,0.9,21.9,177.0,185.63,139.49
2018,3,30,17,15,224.0,85.0,0.95,21.15,139.5,143.22,104.54
2018,3,30,17,30,190.0,67.0,1.0,20.4,102.0,104.67,72.6
2018,3,30,17,45,143.0,49.0,1.05,19.6,70.5,68.37,43.62
2018,3,30,18,0,96.0,31.0,1.1,18.8,39.0,37.64,18.33
2018,3,30,18,15,56.0,17.5,1.15,18.3,21.5,18.18,0.0
2018,3,30,18,30,16.0,4.0,1.2,17.8,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.25,17.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,45,5.5,3.5,1.55,11.05,3.5,0.0,0.0
2018,3,31,6,0,11.0,7.0,1.6,11.4,7.0,6.88,0.0
2018,3,31,6,15,60.0,24.0,1.8,12.1,30.0,25.15,3.76
2018,3,31,6,30,109.0,41.0,2.0,12.8,53.0,52.38,32.46
2018,3,31,6,45,159.5,58.5,2.25,13.45,87.0,85.4,59.17
2018,3,31,7,0,210.0,76.0,2.5,14.1,121.0,124.44,91.71
2018,3,31,7,15,180.0,94.0,2.45,14.65,140.0,147.01,113.51
2018,3,31,7,30,150.0,112.0,2.4,15.2,159.0,163.91,129.59
2018,3,31,7,45,160.5,139.5,2.3,15.7,198.0,204.77,163.84
2018,3,31,8,0,171.0,167.0,2.2,16.2,237.0,246.73,198.09
2018,3,31,8,15,192.5,187.0,2.25,16.8,275.0,287.48,230.67
2018,3,31,8,30,214.0,207.0,2.3,17.4,313.0,330.16,264.14
2018,3,31,8,45,189.5,234.0,2.35,18.05,334.5,354.12,281.6
2018,3,31,9,0,165.0,261.0,2.4,18.7,356.0,375.44,296.48
2018,3,31,9,15,172.5,281.5,2.4,19.2,387.5,409.63,321.56
2018,3,31,9,30,180.0,302.0,2.4,19.7,419.0,444.04,346.31
2018,3,31,9,45,189.0,320.5,2.45,20.25,449.0,477.62,370.15
2018,3,31,10,0,198.0,339.0,2.5,20.8,479.0,511.31,393.73
2018,3,31,10,15,236.5,347.5,2.55,21.2,522.0,559.03,428.39
2018,3,31,10,30,275.0,356.0,2.6,21.6,565.0,615.62,468.69
2018,3,31,10,45,296.0,361.5,2.6,22.05,592.5,647.39,490.19
2018,3,31,11,0,317.0,367.0,2.6,22.5,620.0,678.92,511.44
2018,3,31,11,15,419.0,338.0,2.65,22.7,678.5,755.36,566.96
2018,3,31,11,30,521.0,309.0,2.7,22.9,737.0,826.68,617.79
2018,3,31,11,45,548.5,301.5,2.75,23.15,755.5,849.82,633.21
2018,3,31,12,0,576.0,294.0,2.8,23.4,774.0,870.97,647.66
2018,3,31,12,15,619.5,273.0,2.85,23.5,789.0,892.48,663.39
2018,3,31,12,30,663.0,252.0,2.9,23.6,804.0,910.3,676.67
2018,3,31,12,45,680.0,240.5,2.95,23.65,801.0,909.55,677.0
2018,3,31,13,0,697.0,229.0,3.0,23.7,798.0,905.62,674.98
2018,3,31,13,15,730.5,206.0,3.05,23.65,791.5,901.46,673.16
2018,3,31,13,30,764.0,183.0,3.1,23.6,785.0,893.08,668.61
2018,3,31,13,45,761.5,176.0,3.1,23.55,760.5,865.84,651.0
2018,3,31,14,0,759.0,169.0,3.1,23.5,736.0,835.89,631.64
2018,3,31,14,15,729.5,171.0,3.15,23.25,697.5,790.75,602.35
2018,3,31,14,30,700.0,173.0,3.2,23.0,659.0,744.83,571.87
2018,3,31,14,45,621.0,187.5,3.2,22.75,601.5,674.18,520.98
2018,3,31,15,0,542.0,202.0,3.2,22.5,544.0,605.02,470.33
2018,3,31,15,15,617.0,162.0,3.2,22.5,525.5,592.46,463.11
2018,3,31,15,30,692.0,122.0,3.2,22.5,507.0,569.12,446.91
2018,3,31,15,45,624.5,127.5,3.15,21.6,452.0,502.04,396.29
2018,3,31,16,0,557.0,133.0,3.1,20.7,397.0,439.68,348.2
2018,3,31,16,15,553.5,117.0,3.05,19.9,354.5,391.56,310.19
2018,3,31,16,30,550.0,101.0,3.0,19.1,312.0,342.8,270.1
2018,3,31,16,45,442.0,99.5,2.9,18.3,253.0,268.11,208.98
2018,3,31,17,0,334.0,98.0,2.8,17.5,194.0,206.7,158.45
2018,3,31,17,15,248.0,83.0,2.8,16.5,146.5,147.46,109.77
2018,3,31,17,30,162.0,68.0,2.8,15.5,99.0,100.33,71.83
2018,3,31,17,45,115.5,49.5,2.8,14.5,68.0,65.21,43.27
2018,3,31,18,0,69.0,31.0,2.8,13.5,37.0,35.73,18.78
2018,3,31,18,15,41.5,17.5,2.9,13.1,20.5,17.98,0.0
2018,3,31,18,30,14.0,4.0,3.0,12.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.1,12.25,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,5,45,37.5,6.5,1.3,8.3,7.0,0.0,0.0
2018,4,1,6,0,75.0,13.0,1.4,8.7,14.0,12.78,0.0
2018,4,1,6,15,204.5,27.0,1.6,9.45,47.0,35.57,9.5
2018,4,1,6,30,334.0,41.0,1.8,10.2,80.0,78.84,45.34
2018,4,1,6,45,429.0,50.5,2.0,10.95,127.5,125.66,82.15
2018,4,1,7,0,524.0,60.0,2.2,11.7,175.0,183.59,130.84
2018,4,1,7,15,585.0,67.5,2.15,12.4,227.5,240.5,181.22
2018,4,1,7,30,646.0,75.0,2.1,13.1,280.0,303.84,236.68
2018,4,1,7,45,686.0,80.5,2.05,13.8,332.5,362.76,287.77
2018,4,1,8,0,726.0,86.0,2.0,14.5,385.0,425.0,339.85
2018,4,1,8,15,755.0,90.5,1.95,15.15,436.0,483.15,387.0
2018,4,1,8,30,784.0,95.0,1.9,15.8,487.0,543.04,433.67
2018,4,1,8,45,805.0,98.0,1.9,16.5,534.0,597.57,474.75
2018,4,1,9,0,826.0,101.0,1.9,17.2,581.0,652.06,514.39
2018,4,1,9,15,848.0,102.0,1.95,17.8,625.5,704.75,551.71
2018,4,1,9,30,870.0,103.0,2.0,18.4,670.0,756.82,586.12
2018,4,1,9,45,889.5,101.5,2.05,19.0,709.0,800.02,613.71
2018,4,1,10,0,909.0,100.0,2.1,19.6,748.0,844.75,642.04
2018,4,1,10,15,917.5,101.0,2.15,20.05,778.5,881.13,664.66
2018,4,1,10,30,926.0,102.0,2.2,20.5,809.0,914.81,685.37
2018,4,1,10,45,931.5,103.5,2.25,20.95,832.0,943.48,702.62
2018,4,1,11,0,937.0,105.0,2.3,21.4,855.0,968.95,717.75
2018,4,1,11,15,940.0,105.0,2.4,21.6,869.5,987.18,729.36
2018,4,1,11,30,943.0,105.0,2.5,21.8,884.0,1001.88,738.81
2018,4,1,11,45,944.5,106.0,2.6,22.05,891.5,1012.62,745.67
2018,4,1,12,0,946.0,107.0,2.7,22.3,899.0,1019.67,750.25
2018,4,1,12,15,945.5,107.0,2.8,22.35,897.5,1020.03,751.19
2018,4,1,12,30,945.0,107.0,2.9,22.4,896.0,1016.65,749.86
2018,4,1,12,45,943.0,106.0,3.0,22.45,886.5,1007.07,744.57
2018,4,1,13,0,941.0,105.0,3.1,22.5,877.0,993.84,736.99
2018,4,1,13,15,935.5,105.0,3.2,22.45,859.0,974.88,725.95
2018,4,1,13,30,930.0,105.0,3.3,22.4,841.0,952.55,712.66
2018,4,1,13,45,923.5,104.0,3.35,22.3,816.0,925.03,695.63
2018,4,1,14,0,917.0,103.0,3.4,22.2,791.0,894.48,676.48
2018,4,1,14,15,907.5,101.5,3.5,22.0,758.5,858.04,653.67
2018,4,1,14,30,898.0,100.0,3.6,21.8,726.0,819.12,628.85
2018,4,1,14,45,885.0,98.0,3.65,21.6,687.0,774.74,599.58
2018,4,1,15,0,872.0,96.0,3.7,21.4,648.0,728.59,568.62
2018,4,1,15,15,855.0,93.0,3.7,21.4,603.5,679.52,534.07
2018,4,1,15,30,838.0,90.0,3.7,21.4,559.0,626.86,494.48
2018,4,1,15,45,814.5,87.5,3.85,20.5,510.5,570.36,452.82
2018,4,1,16,0,791.0,85.0,4.0,19.6,462.0,514.17,409.73
2018,4,1,16,15,734.0,84.0,4.0,18.9,403.5,444.14,353.65
2018,4,1,16,30,677.0,83.0,4.0,18.2,345.0,378.85,299.74
2018,4,1,16,45,649.0,75.5,4.05,17.45,297.0,322.28,251.19
2018,4,1,17,0,621.0,68.0,4.1,16.7,249.0,267.94,202.98
2018,4,1,17,15,554.5,61.0,4.05,15.8,198.5,206.76,149.54
2018,4,1,17,30,488.0,54.0,4.0,14.9,148.0,152.81,102.72
2018,4,1,17,45,376.5,44.5,4.0,14.0,103.5,97.74,59.01
2018,4,1,18,0,265.0,35.0,4.0,13.1,59.0,55.28,27.3
2018,4,1,18,15,146.5,20.0,3.95,12.7,32.0,22.6,0.0
2018,4,1,18,30,28.0,5.0,3.9,12.3,5.0,4.91,0.0
2018,4,1,18,45,14.0,2.5,3.85,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,2,5,45,29.5,6.5,2.7,9.1,7.0,0.0,0.0
2018,4,2,6,0,59.0,13.0,2.9,9.5,14.0,12.78,0.0
2018,4,2,6,15,166.5,28.0,3.0,9.95,45.5,35.37,12.45
2018,4,2,6,30,274.0,43.0,3.1,10.4,77.0,74.49,44.45
2018,4,2,6,45,305.0,57.5,3.2,10.9,112.0,111.75,76.08
2018,4,2,7,0,336.0,72.0,3.3,11.4,147.0,152.62,112.33
2018,4,2,7,15,409.5,83.5,3.35,11.9,199.0,206.29,158.72
2018,4,2,7,30,483.0,95.0,3.4,12.4,251.0,268.05,212.17
2018,4,2,7,45,585.5,94.5,3.4,12.9,316.0,338.82,272.35
2018,4,2,8,0,688.0,94.0,3.4,13.4,381.0,418.28,338.8
2018,4,2,8,15,545.0,137.5,3.3,14.0,382.5,425.11,345.4
2018,4,2,8,30,402.0,181.0,3.2,14.6,384.0,418.18,339.08
2018,4,2,8,45,374.5,210.5,3.15,15.2,413.5,447.8,361.43
2018,4,2,9,0,347.0,240.0,3.1,15.8,443.0,478.4,383.4
2018,4,2,9,15,465.5,220.0,3.05,16.3,513.0,561.79,448.08
2018,4,2,9,30,584.0,200.0,3.0,16.8,583.0,648.53,513.54
2018,4,2,9,45,743.5,147.5,2.95,17.3,663.0,743.06,583.55
2018,4,2,10,0,903.0,95.0,2.9,17.8,743.0,836.98,647.34
2018,4,2,10,15,911.0,96.5,2.85,18.2,773.0,873.22,669.48
2018,4,2,10,30,919.0,98.0,2.8,18.6,803.0,906.77,689.96
2018,4,2,10,45,924.5,99.0,2.8,19.0,825.5,934.66,706.8
2018,4,2,11,0,930.0,100.0,2.8,19.4,848.0,959.39,721.47
2018,4,2,11,15,933.0,101.0,2.8,19.75,863.0,978.49,732.51
2018,4,2,11,30,936.0,102.0,2.8,20.1,878.0,994.1,741.31
2018,4,2,11,45,937.5,102.0,2.75,20.4,885.0,1003.64,745.86
2018,4,2,12,0,939.0,102.0,2.7,20.7,892.0,1009.52,748.14
2018,4,2,12,15,938.5,102.5,2.75,20.9,891.0,1010.32,748.49
2018,4,2,12,30,938.0,103.0,2.8,21.1,890.0,1007.43,746.58
2018,4,2,12,45,935.5,102.5,2.8,21.3,880.0,997.89,739.98
2018,4,2,13,0,933.0,102.0,2.8,21.5,870.0,984.74,731.19
2018,4,2,13,15,927.5,102.0,2.8,21.55,852.5,965.83,719.13
2018,4,2,13,30,922.0,102.0,2.8,21.6,835.0,943.58,704.95
2018,4,2,13,45,913.5,102.0,2.8,21.7,809.5,915.49,686.75
2018,4,2,14,0,905.0,102.0,2.8,21.8,784.0,884.49,666.6
2018,4,2,14,15,895.0,101.0,2.75,21.7,752.0,848.48,643.1
2018,4,2,14,30,885.0,100.0,2.7,21.6,720.0,810.04,617.82
2018,4,2,14,45,870.5,98.5,2.65,21.55,681.0,765.48,587.93
2018,4,2,15,0,856.0,97.0,2.6,21.5,642.0,722.0,558.55
2018,4,2,15,15,839.5,94.5,2.6,21.5,598.5,671.72,523.61
2018,4,2,15,30,823.0,92.0,2.6,21.5,555.0,620.54,485.73
2018,4,2,15,45,803.5,88.0,2.45,21.1,507.5,565.43,444.03
2018,4,2,16,0,784.0,84.0,2.3,20.7,460.0,510.3,401.11
2018,4,2,16,15,754.0,80.0,2.2,20.1,409.0,450.41,353.62
2018,4,2,16,30,724.0,76.0,2.1,19.5,358.0,392.21,305.86
2018,4,2,16,45,678.0,71.5,1.95,18.9,305.5,329.6,253.2
2018,4,2,17,0,632.0,67.0,1.8,18.3,253.0,271.04,202.59
2018,4,2,17,15,563.0,60.5,1.8,17.25,201.5,209.03,149.62
2018,4,2,17,30,494.0,54.0,1.8,16.2,150.0,154.53,103.14
2018,4,2,17,45,384.5,44.0,1.85,15.2,105.0,98.75,59.22
2018,4,2,18,0,275.0,34.0,1.9,14.2,60.0,55.93,27.72
2018,4,2,18,15,153.0,19.5,2.0,13.7,32.5,19.84,0.0
2018,4,2,18,30,31.0,5.0,2.1,13.2,5.0,4.91,0.0
2018,4,2,18,45,15.5,2.5,2.2,12.7,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.5,1.4,7.2,9.0,0.0,0.0
2018,4,3,6,0,97.0,15.0,1.4,7.7,18.0,14.87,0.0
2018,4,3,6,15,238.5,29.0,1.65,8.45,55.0,42.03,16.78
2018,4,3,6,30,380.0,43.0,1.9,9.2,92.0,88.62,52.02
2018,4,3,6,45,476.0,51.5,2.15,10.0,141.5,138.03,91.37
2018,4,3,7,0,572.0,60.0,2.4,10.8,191.0,198.6,142.88
2018,4,3,7,15,632.5,66.0,2.45,11.45,245.0,256.98,195.12
2018,4,3,7,30,693.0,72.0,2.5,12.1,299.0,321.64,252.28
2018,4,3,7,45,734.5,76.5,2.5,12.75,353.5,382.82,305.71
2018,4,3,8,0,776.0,81.0,2.5,13.4,408.0,447.38,360.17
2018,4,3,8,15,803.5,85.0,2.55,14.05,460.0,507.21,409.26
2018,4,3,8,30,831.0,89.0,2.6,14.7,512.0,568.2,457.53
2018,4,3,8,45,849.5,92.0,2.6,15.35,559.5,623.42,499.62
2018,4,3,9,0,868.0,95.0,2.6,16.0,607.0,678.25,540.0
2018,4,3,9,15,880.5,98.5,2.6,16.55,649.5,728.71,575.13
2018,4,3,9,30,893.0,102.0,2.6,17.1,692.0,774.71,605.33
2018,4,3,9,45,902.5,105.0,2.6,17.65,729.0,818.7,633.6
2018,4,3,10,0,912.0,108.0,2.6,18.2,766.0,860.46,659.89
2018,4,3,10,15,918.5,109.0,2.55,18.7,795.0,895.15,680.67
2018,4,3,10,30,925.0,110.0,2.5,19.2,824.0,927.01,699.33
2018,4,3,10,45,930.0,111.5,2.45,19.7,846.5,955.07,715.23
2018,4,3,11,0,935.0,113.0,2.4,20.2,869.0,979.92,728.89
2018,4,3,11,15,938.5,113.5,2.35,20.55,884.0,998.97,739.1
2018,4,3,11,30,942.0,114.0,2.3,20.9,899.0,1014.51,747.07
2018,4,3,11,45,909.0,131.5,2.3,21.2,894.0,1009.66,742.58
2018,4,3,12,0,876.0,149.0,2.3,21.5,889.0,1006.82,739.76
2018,4,3,12,15,891.0,141.5,2.3,21.7,893.0,1007.79,739.83
2018,4,3,12,30,906.0,134.0,2.3,21.9,897.0,1011.38,741.69
2018,4,3,12,45,911.5,129.0,2.3,22.05,889.5,1004.85,737.23
2018,4,3,13,0,917.0,124.0,2.3,22.2,882.0,994.64,730.62
2018,4,3,13,15,878.0,138.5,2.4,22.2,852.5,965.69,713.32
2018,4,3,13,30,839.0,153.0,2.5,22.2,823.0,929.11,690.95
2018,4,3,13,45,853.0,141.5,2.55,22.2,804.5,910.13,679.79
2018,4,3,14,0,867.0,130.0,2.6,22.2,786.0,887.31,665.88
2018,4,3,14,15,867.0,123.5,2.7,22.05,756.5,854.38,645.78
2018,4,3,14,30,867.0,117.0,2.8,21.9,727.0,818.49,623.46
2018,4,3,14,45,852.5,115.0,2.85,21.7,688.0,773.6,594.3
2018,4,3,15,0,838.0,113.0,2.9,21.5,649.0,727.13,563.61
2018,4,3,15,15,820.0,110.5,2.9,21.5,605.0,676.46,527.67
2018,4,3,15,30,802.0,108.0,2.9,21.5,561.0,625.06,489.55
2018,4,3,15,45,776.0,104.0,3.0,20.8,511.5,567.02,446.97
2018,4,3,16,0,750.0,100.0,3.1,20.1,462.0,510.2,403.71
2018,4,3,16,15,711.5,95.5,3.05,19.35,408.5,447.19,353.86
2018,4,3,16,30,673.0,91.0,3.0,18.6,355.0,386.85,304.48
2018,4,3,16,45,617.5,84.0,2.95,17.85,299.5,320.65,249.19
2018,4,3,17,0,562.0,77.0,2.9,17.1,244.0,259.79,197.01
2018,4,3,17,15,494.5,68.0,2.85,16.05,193.5,199.5,145.29
2018,4,3,17,30,427.0,59.0,2.8,15.0,143.0,146.67,100.14
2018,4,3,17,45,327.0,48.5,2.75,14.0,101.5,94.8,58.89
2018,4,3,18,0,227.0,38.0,2.7,13.0,60.0,55.59,29.64
2018,4,3,18,15,124.5,22.0,2.75,12.55,33.0,21.63,0.0
2018,4,3,18,30,22.0,6.0,2.8,12.1,6.0,5.9,0.0
2018,4,3,18,45,11.0,3.0,2.8,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
