Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,5,45,22.5,7.0,2.15,9.05,8.0,0.0,0.0
2018,4,4,6,0,45.0,14.0,2.3,9.3,16.0,13.97,0.0
2018,4,4,6,15,125.5,30.0,2.45,9.85,44.5,36.47,17.09
2018,4,4,6,30,206.0,46.0,2.6,10.4,73.0,71.02,44.82
2018,4,4,6,45,277.0,60.0,2.8,10.9,114.0,111.22,77.23
2018,4,4,7,0,348.0,74.0,3.0,11.4,155.0,159.73,118.36
2018,4,4,7,15,403.5,87.5,3.0,11.9,204.5,211.23,163.4
2018,4,4,7,30,459.0,101.0,3.0,12.4,254.0,268.76,213.4
2018,4,4,7,45,523.0,109.0,3.0,12.9,310.5,329.9,265.64
2018,4,4,8,0,587.0,117.0,3.0,13.4,367.0,399.23,323.46
2018,4,4,8,15,602.5,128.0,2.95,13.95,412.0,450.56,365.47
2018,4,4,8,30,618.0,139.0,2.9,14.5,457.0,502.28,406.42
2018,4,4,8,45,716.5,125.0,2.9,15.05,526.0,579.44,466.79
2018,4,4,9,0,815.0,111.0,2.9,15.6,595.0,662.55,529.95
2018,4,4,9,15,772.0,133.0,2.9,16.1,617.5,692.41,549.97
2018,4,4,9,30,729.0,155.0,2.9,16.6,640.0,715.51,564.69
2018,4,4,9,45,532.0,236.5,2.9,17.05,600.5,671.71,526.58
2018,4,4,10,0,335.0,318.0,2.9,17.5,561.0,608.74,474.05
2018,4,4,10,15,372.0,319.5,2.9,17.85,599.5,652.71,506.33
2018,4,4,10,30,409.0,321.0,2.9,18.2,638.0,704.03,542.59
2018,4,4,10,45,546.0,273.5,2.95,18.55,709.5,788.37,605.28
2018,4,4,11,0,683.0,226.0,3.0,18.9,781.0,878.59,670.12
2018,4,4,11,15,597.5,272.5,3.0,19.1,764.5,856.54,650.76
2018,4,4,11,30,512.0,319.0,3.0,19.3,748.0,832.35,630.51
2018,4,4,11,45,586.0,288.0,3.0,19.5,782.5,875.22,661.93
2018,4,4,12,0,660.0,257.0,3.0,19.7,817.0,918.73,692.85
2018,4,4,12,15,795.5,186.5,3.0,19.75,860.5,971.0,728.32
2018,4,4,12,30,931.0,116.0,3.0,19.8,904.0,1017.86,759.12
2018,4,4,12,45,930.0,115.0,3.0,19.8,894.5,1009.12,753.12
2018,4,4,13,0,929.0,114.0,3.0,19.8,885.0,996.77,745.36
2018,4,4,13,15,764.0,187.0,3.05,19.65,812.5,916.45,692.56
2018,4,4,13,30,599.0,260.0,3.1,19.5,740.0,827.92,631.1
2018,4,4,13,45,504.5,287.0,3.15,19.4,683.0,756.74,580.2
2018,4,4,14,0,410.0,314.0,3.2,19.3,626.0,689.47,530.91
2018,4,4,14,15,338.5,317.0,3.25,19.1,567.5,614.29,476.3
2018,4,4,14,30,267.0,320.0,3.3,18.9,509.0,548.72,427.55
2018,4,4,14,45,242.5,296.5,3.35,18.75,461.0,495.02,388.32
2018,4,4,15,0,218.0,273.0,3.4,18.6,413.0,437.01,345.12
2018,4,4,15,15,250.5,256.0,3.4,18.6,406.5,436.72,346.15
2018,4,4,15,30,283.0,239.0,3.4,18.6,400.0,427.49,339.87
2018,4,4,15,45,267.0,217.0,3.3,17.95,358.5,381.13,304.53
2018,4,4,16,0,251.0,195.0,3.2,17.3,317.0,335.81,269.39
2018,4,4,16,15,166.5,175.0,3.05,16.75,252.0,257.51,206.69
2018,4,4,16,30,82.0,155.0,2.9,16.2,187.0,188.95,151.29
2018,4,4,16,45,84.5,134.5,2.8,15.65,163.5,164.6,131.34
2018,4,4,17,0,87.0,114.0,2.7,15.1,140.0,141.64,111.9
2018,4,4,17,15,72.0,94.0,2.5,14.4,112.5,110.95,86.02
2018,4,4,17,30,57.0,74.0,2.3,13.7,85.0,83.75,62.91
2018,4,4,17,45,38.5,54.0,2.15,12.95,60.5,57.9,41.13
2018,4,4,18,0,20.0,34.0,2.0,12.2,36.0,34.43,20.94
2018,4,4,18,15,15.5,20.0,2.05,12.0,21.0,19.06,0.0
2018,4,4,18,30,11.0,6.0,2.1,11.8,6.0,5.9,0.0
2018,4,4,18,45,5.5,3.0,2.2,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,1.5,1.8,9.2,1.5,0.0,0.0
2018,4,5,6,0,9.0,3.0,1.9,9.7,3.0,3.02,0.0
2018,4,5,6,15,4.5,4.5,2.05,10.15,4.5,4.67,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.6,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,2.4,11.05,8.0,7.71,0.96
2018,4,5,7,0,0.0,10.0,2.6,11.5,10.0,9.64,2.68
2018,4,5,7,15,0.0,20.0,2.55,11.75,20.0,19.29,11.06
2018,4,5,7,30,0.0,30.0,2.5,12.0,30.0,28.95,19.38
2018,4,5,7,45,19.0,80.5,2.5,12.25,88.5,86.79,68.59
2018,4,5,8,0,38.0,131.0,2.5,12.5,147.0,147.23,119.13
2018,4,5,8,15,52.0,170.0,2.55,13.1,195.0,196.0,158.89
2018,4,5,8,30,66.0,209.0,2.6,13.7,243.0,246.47,199.25
2018,4,5,8,45,156.0,236.5,2.6,14.3,327.0,337.96,272.74
2018,4,5,9,0,246.0,264.0,2.6,14.9,411.0,438.72,351.41
2018,4,5,9,15,302.5,271.0,2.6,15.5,464.5,497.44,395.79
2018,4,5,9,30,359.0,278.0,2.6,16.1,518.0,559.97,442.34
2018,4,5,9,45,232.0,279.0,2.55,16.65,437.5,475.49,374.61
2018,4,5,10,0,105.0,280.0,2.5,17.2,357.0,374.74,293.98
2018,4,5,10,15,65.0,278.0,2.45,17.45,326.0,335.62,262.54
2018,4,5,10,30,25.0,276.0,2.4,17.7,295.0,300.38,233.51
2018,4,5,10,45,21.5,273.5,2.35,17.95,290.5,288.92,224.2
2018,4,5,11,0,18.0,271.0,2.3,18.2,286.0,283.6,219.56
2018,4,5,11,15,32.5,310.5,2.4,18.25,338.0,345.14,266.82
2018,4,5,11,30,47.0,350.0,2.5,18.3,390.0,400.79,308.75
2018,4,5,11,45,77.5,378.5,2.6,18.4,444.5,460.48,353.85
2018,4,5,12,0,108.0,407.0,2.7,18.5,499.0,520.4,398.48
2018,4,5,12,15,65.0,352.5,2.85,18.3,408.0,421.46,324.56
2018,4,5,12,30,22.0,298.0,3.0,18.1,317.0,315.45,243.88
2018,4,5,12,45,16.5,263.0,3.15,17.95,277.0,274.67,213.1
2018,4,5,13,0,11.0,228.0,3.3,17.8,237.0,234.14,181.87
2018,4,5,13,15,13.5,248.5,3.3,17.55,259.5,256.85,200.04
2018,4,5,13,30,16.0,269.0,3.3,17.3,282.0,279.51,218.02
2018,4,5,13,45,13.5,250.0,3.35,17.05,260.5,257.79,201.45
2018,4,5,14,0,11.0,231.0,3.4,16.8,239.0,236.21,184.98
2018,4,5,14,15,12.0,230.0,3.3,16.45,238.5,235.72,185.18
2018,4,5,14,30,13.0,229.0,3.2,16.1,238.0,235.15,185.29
2018,4,5,14,45,8.5,205.0,3.1,15.75,211.0,207.25,163.54
2018,4,5,15,0,4.0,181.0,3.0,15.4,184.0,179.76,141.96
2018,4,5,15,15,2.5,164.0,3.0,15.4,166.0,161.7,127.75
2018,4,5,15,30,1.0,147.0,3.0,15.4,148.0,143.82,113.55
2018,4,5,15,45,3.0,147.5,2.7,14.65,149.0,145.49,115.63
2018,4,5,16,0,5.0,148.0,2.4,13.9,150.0,146.99,117.54
2018,4,5,16,15,11.0,138.5,2.25,13.6,143.0,140.3,112.51
2018,4,5,16,30,17.0,129.0,2.1,13.3,136.0,132.97,106.78
2018,4,5,16,45,22.0,117.5,1.95,13.0,125.0,124.05,99.5
2018,4,5,17,0,27.0,106.0,1.8,12.7,114.0,112.84,89.98
2018,4,5,17,15,15.0,84.5,1.65,12.5,89.0,85.87,67.27
2018,4,5,17,30,3.0,63.0,1.5,12.3,64.0,61.56,46.71
2018,4,5,17,45,1.5,45.5,1.4,12.05,46.0,44.14,31.47
2018,4,5,18,0,0.0,28.0,1.3,11.8,28.0,27.01,16.03
2018,4,5,18,15,5.5,16.5,1.25,11.7,16.5,15.92,0.0
2018,4,5,18,30,11.0,5.0,1.2,11.6,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,1.1,11.5,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.75,11.5,2.0,1.97,0.0
2018,4,6,6,0,0.0,4.0,1.9,11.6,4.0,3.93,0.0
2018,4,6,6,15,0.0,8.0,2.1,11.75,8.0,7.71,0.3
2018,4,6,6,30,0.0,12.0,2.3,11.9,12.0,11.57,4.08
2018,4,6,6,45,0.0,14.0,2.5,12.0,14.0,13.5,5.91
2018,4,6,7,0,0.0,16.0,2.7,12.1,16.0,15.43,7.66
2018,4,6,7,15,0.0,14.5,2.85,12.35,14.5,13.98,6.43
2018,4,6,7,30,0.0,13.0,3.0,12.6,13.0,12.54,5.17
2018,4,6,7,45,0.0,20.5,3.2,12.85,20.5,19.78,11.36
2018,4,6,8,0,0.0,28.0,3.4,13.1,28.0,27.03,17.5
2018,4,6,8,15,0.0,45.5,3.4,13.45,45.5,43.96,31.76
2018,4,6,8,30,0.0,63.0,3.4,13.8,63.0,60.91,45.86
2018,4,6,8,45,0.0,73.5,3.45,14.15,73.5,71.09,54.13
2018,4,6,9,0,0.0,84.0,3.5,14.5,84.0,81.28,62.34
2018,4,6,9,15,1.0,117.0,3.55,14.85,117.5,114.25,89.24
2018,4,6,9,30,2.0,150.0,3.6,15.2,151.0,147.57,116.02
2018,4,6,9,45,1.5,132.0,3.65,15.6,133.0,129.49,100.9
2018,4,6,10,0,1.0,114.0,3.7,16.0,115.0,111.45,85.94
2018,4,6,10,15,0.5,116.5,3.65,16.15,117.0,113.53,87.42
2018,4,6,10,30,0.0,119.0,3.6,16.3,119.0,115.58,88.87
2018,4,6,10,45,0.0,117.5,3.6,16.5,117.5,114.13,87.52
2018,4,6,11,0,0.0,116.0,3.6,16.7,116.0,112.68,86.2
2018,4,6,11,15,4.5,164.0,3.6,16.75,168.0,164.25,127.59
2018,4,6,11,30,9.0,212.0,3.6,16.8,220.0,216.33,168.77
2018,4,6,11,45,10.5,229.0,3.6,16.9,238.0,234.85,183.1
2018,4,6,12,0,12.0,246.0,3.6,17.0,256.0,253.4,197.47
2018,4,6,12,15,14.5,261.0,3.6,17.05,273.0,270.89,211.08
2018,4,6,12,30,17.0,276.0,3.6,17.1,290.0,288.36,224.64
2018,4,6,12,45,22.5,300.0,3.6,17.15,318.5,317.74,247.47
2018,4,6,13,0,28.0,324.0,3.6,17.2,347.0,355.05,276.18
2018,4,6,13,15,20.0,271.5,3.6,17.2,288.0,286.0,222.99
2018,4,6,13,30,12.0,219.0,3.6,17.2,229.0,225.61,176.01
2018,4,6,13,45,12.5,214.5,3.6,17.2,224.5,221.27,172.95
2018,4,6,14,0,13.0,210.0,3.6,17.2,220.0,216.87,169.73
2018,4,6,14,15,32.0,240.5,3.5,17.1,263.5,267.96,210.89
2018,4,6,14,30,51.0,271.0,3.4,17.0,307.0,313.4,247.13
2018,4,6,14,45,30.0,222.0,3.3,16.95,243.0,244.98,193.24
2018,4,6,15,0,9.0,173.0,3.2,16.9,179.0,175.37,137.77
2018,4,6,15,15,12.0,166.0,3.2,16.9,173.5,170.1,134.09
2018,4,6,15,30,15.0,159.0,3.2,16.9,168.0,164.56,130.04
2018,4,6,15,45,29.5,153.0,2.9,16.7,168.5,168.91,134.25
2018,4,6,16,0,44.0,147.0,2.6,16.5,169.0,169.12,134.91
2018,4,6,16,15,63.0,144.0,2.5,16.4,171.5,173.0,138.36
2018,4,6,16,30,82.0,141.0,2.4,16.3,174.0,174.76,139.71
2018,4,6,16,45,42.0,96.5,2.35,16.15,113.5,110.56,86.91
2018,4,6,17,0,2.0,52.0,2.3,16.0,53.0,50.87,37.51
2018,4,6,17,15,2.0,47.5,2.15,15.85,48.0,46.41,33.71
2018,4,6,17,30,2.0,43.0,2.0,15.7,43.0,41.94,29.72
2018,4,6,17,45,1.0,30.0,1.85,15.55,30.0,29.11,18.6
2018,4,6,18,0,0.0,17.0,1.7,15.4,17.0,16.4,7.44
2018,4,6,18,15,5.5,10.5,1.7,15.35,10.5,10.35,0.0
2018,4,6,18,30,11.0,4.0,1.7,15.3,4.0,3.93,0.0
2018,4,6,18,45,5.5,2.0,1.75,15.25,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,7,5,45,8.5,7.0,3.25,13.55,7.5,6.88,0.0
2018,4,7,6,0,17.0,14.0,3.2,13.5,15.0,13.24,0.0
2018,4,7,6,15,42.0,30.5,3.3,13.55,36.0,32.44,18.27
2018,4,7,6,30,67.0,47.0,3.4,13.6,57.0,54.78,37.16
2018,4,7,6,45,90.5,67.0,3.5,13.7,86.0,83.34,61.19
2018,4,7,7,0,114.0,87.0,3.6,13.8,115.0,114.8,88.11
2018,4,7,7,15,126.5,110.5,3.7,13.95,148.5,149.14,117.84
2018,4,7,7,30,139.0,134.0,3.8,14.1,182.0,184.96,148.46
2018,4,7,7,45,157.5,159.5,3.95,14.3,222.0,226.7,183.44
2018,4,7,8,0,176.0,185.0,4.1,14.5,262.0,270.37,219.49
2018,4,7,8,15,181.5,202.0,4.1,14.75,290.0,300.29,243.74
2018,4,7,8,30,187.0,219.0,4.1,15.0,318.0,330.46,267.76
2018,4,7,8,45,180.0,241.5,4.1,15.3,343.5,358.68,289.44
2018,4,7,9,0,173.0,264.0,4.1,15.6,369.0,385.9,309.9
2018,4,7,9,15,209.0,284.5,4.05,15.9,420.0,440.74,352.37
2018,4,7,9,30,245.0,305.0,4.0,16.2,471.0,503.77,400.2
2018,4,7,9,45,300.0,308.5,4.0,16.5,522.5,560.83,443.58
2018,4,7,10,0,355.0,312.0,4.0,16.8,574.0,620.77,488.45
2018,4,7,10,15,379.5,317.0,4.05,17.05,607.0,658.53,515.82
2018,4,7,10,30,404.0,322.0,4.1,17.3,640.0,702.91,547.7
2018,4,7,10,45,499.5,296.0,4.15,17.5,700.0,772.92,600.25
2018,4,7,11,0,595.0,270.0,4.2,17.7,760.0,844.63,653.02
2018,4,7,11,15,423.5,334.5,4.3,17.8,686.5,760.88,587.37
2018,4,7,11,30,252.0,399.0,4.4,17.9,613.0,663.98,512.05
2018,4,7,11,45,362.5,360.0,4.5,18.0,670.0,731.17,565.36
2018,4,7,12,0,473.0,321.0,4.6,18.1,727.0,806.32,622.66
2018,4,7,12,15,584.5,278.5,4.65,18.1,779.5,871.2,672.12
2018,4,7,12,30,696.0,236.0,4.7,18.1,832.0,932.6,717.96
2018,4,7,12,45,623.0,265.0,4.8,18.1,794.0,887.28,685.01
2018,4,7,13,0,550.0,294.0,4.9,18.1,756.0,839.34,649.82
2018,4,7,13,15,400.5,328.0,4.9,18.05,661.0,726.99,565.23
2018,4,7,13,30,251.0,362.0,4.9,18.0,566.0,611.5,476.67
2018,4,7,13,45,191.5,358.5,4.95,17.9,511.5,541.36,423.79
2018,4,7,14,0,132.0,355.0,5.0,17.8,457.0,481.01,377.17
2018,4,7,14,15,328.5,298.0,5.0,17.6,537.0,586.61,464.43
2018,4,7,14,30,525.0,241.0,5.0,17.4,617.0,678.64,538.94
2018,4,7,14,45,607.0,206.5,5.0,17.15,619.0,687.36,547.9
2018,4,7,15,0,689.0,172.0,5.0,16.9,621.0,686.25,549.57
2018,4,7,15,15,662.0,167.0,5.0,16.9,574.5,632.47,508.42
2018,4,7,15,30,635.0,162.0,5.0,16.9,528.0,579.18,467.12
2018,4,7,15,45,644.0,147.0,4.9,16.25,491.5,537.78,435.49
2018,4,7,16,0,653.0,132.0,4.8,15.6,455.0,494.05,400.86
2018,4,7,16,15,639.0,121.0,4.65,15.2,409.0,440.94,356.98
2018,4,7,16,30,625.0,110.0,4.5,14.8,363.0,388.13,312.07
2018,4,7,16,45,579.5,102.0,4.35,14.4,311.0,326.97,259.41
2018,4,7,17,0,534.0,94.0,4.2,14.0,259.0,270.08,209.39
2018,4,7,17,15,467.0,84.0,3.8,13.4,208.5,209.09,156.26
2018,4,7,17,30,400.0,74.0,3.4,12.8,158.0,156.78,111.0
2018,4,7,17,45,301.0,60.0,3.0,12.2,113.0,103.52,68.05
2018,4,7,18,0,202.0,46.0,2.6,11.6,68.0,61.91,36.74
2018,4,7,18,15,111.5,27.5,2.45,11.25,38.5,27.36,1.52
2018,4,7,18,30,21.0,9.0,2.3,10.9,9.0,8.85,0.0
2018,4,7,18,45,10.5,4.5,2.15,10.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,8,5,45,54.0,11.5,1.55,8.0,14.5,11.3,0.0
2018,4,8,6,0,108.0,23.0,1.6,8.5,29.0,21.36,0.0
2018,4,8,6,15,228.0,38.0,1.95,9.1,67.5,53.96,29.57
2018,4,8,6,30,348.0,53.0,2.3,9.7,106.0,99.89,63.45
2018,4,8,6,45,436.5,62.5,2.65,10.3,155.5,149.37,103.85
2018,4,8,7,0,525.0,72.0,3.0,10.9,205.0,208.32,154.48
2018,4,8,7,15,584.0,79.0,3.1,11.25,258.5,265.48,205.58
2018,4,8,7,30,643.0,86.0,3.2,11.6,312.0,328.76,261.47
2018,4,8,7,45,685.0,91.0,3.25,12.0,365.5,388.53,313.69
2018,4,8,8,0,727.0,96.0,3.3,12.4,419.0,451.78,367.32
2018,4,8,8,15,755.5,100.0,3.3,12.8,470.0,509.92,415.34
2018,4,8,8,30,784.0,104.0,3.3,13.2,521.0,568.85,462.5
2018,4,8,8,45,805.0,107.5,3.25,13.65,568.5,623.94,504.99
2018,4,8,9,0,826.0,111.0,3.2,14.1,616.0,678.94,546.1
2018,4,8,9,15,845.0,112.0,3.2,14.45,659.0,729.49,582.39
2018,4,8,9,30,864.0,113.0,3.2,14.8,702.0,779.14,616.29
2018,4,8,9,45,879.0,113.5,3.15,15.2,739.5,820.44,643.26
2018,4,8,10,0,894.0,114.0,3.1,15.6,777.0,863.06,670.81
2018,4,8,10,15,901.5,115.5,3.1,15.9,806.5,898.26,693.35
2018,4,8,10,30,909.0,117.0,3.1,16.2,836.0,930.75,713.89
2018,4,8,10,45,913.5,119.5,3.1,16.5,859.0,958.68,731.19
2018,4,8,11,0,918.0,122.0,3.1,16.8,882.0,983.44,746.29
2018,4,8,11,15,920.5,122.5,3.15,17.05,895.5,1000.91,757.05
2018,4,8,11,30,923.0,123.0,3.2,17.3,909.0,1014.93,765.61
2018,4,8,11,45,923.5,124.5,3.2,17.5,915.5,1024.54,771.07
2018,4,8,12,0,924.0,126.0,3.2,17.7,922.0,1030.55,774.27
2018,4,8,12,15,924.0,125.5,3.15,17.9,920.5,1030.34,773.04
2018,4,8,12,30,924.0,125.0,3.1,18.1,919.0,1026.5,769.58
2018,4,8,12,45,922.5,123.5,3.1,18.25,909.0,1016.55,762.8
2018,4,8,13,0,921.0,122.0,3.1,18.4,899.0,1003.05,753.81
2018,4,8,13,15,916.0,121.0,3.05,18.45,880.0,983.33,740.65
2018,4,8,13,30,911.0,120.0,3.0,18.5,861.0,960.31,725.39
2018,4,8,13,45,903.5,119.0,3.0,18.55,835.5,931.92,706.93
2018,4,8,14,0,896.0,118.0,3.0,18.6,810.0,900.62,686.49
2018,4,8,14,15,886.5,116.0,2.95,18.55,777.0,863.91,662.13
2018,4,8,14,30,877.0,114.0,2.9,18.5,744.0,824.79,635.99
2018,4,8,14,45,863.5,112.0,2.85,18.45,705.0,783.57,608.18
2018,4,8,15,0,850.0,110.0,2.8,18.4,666.0,737.21,576.43
2018,4,8,15,15,833.0,107.0,2.8,18.4,621.5,686.02,540.37
2018,4,8,15,30,816.0,104.0,2.8,18.4,577.0,634.03,501.59
2018,4,8,15,45,792.0,100.5,2.75,18.05,528.0,576.87,458.3
2018,4,8,16,0,768.0,97.0,2.7,17.7,479.0,520.17,414.07
2018,4,8,16,15,733.0,93.5,2.55,17.3,426.5,459.14,364.93
2018,4,8,16,30,698.0,90.0,2.4,16.9,374.0,400.03,315.91
2018,4,8,16,45,650.5,84.5,2.25,16.5,320.5,336.75,262.42
2018,4,8,17,0,603.0,79.0,2.1,16.1,267.0,277.86,211.36
2018,4,8,17,15,533.0,72.0,2.0,15.2,215.0,216.21,158.48
2018,4,8,17,30,463.0,65.0,1.9,14.3,163.0,162.23,112.26
2018,4,8,17,45,358.0,53.5,1.75,13.45,116.5,105.86,67.21
2018,4,8,18,0,253.0,42.0,1.6,12.6,70.0,62.75,35.47
2018,4,8,18,15,144.5,25.5,1.65,12.15,40.0,26.31,3.29
2018,4,8,18,30,36.0,9.0,1.7,11.7,10.0,8.85,0.0
2018,4,8,18,45,18.0,4.5,1.7,11.3,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.15,8.55,11.0,9.83,0.0
2018,4,9,6,0,33.0,20.0,1.1,9.0,22.0,19.03,0.0
2018,4,9,6,15,64.0,38.5,1.45,9.7,47.0,42.01,26.17
2018,4,9,6,30,95.0,57.0,1.8,10.4,72.0,68.72,48.37
2018,4,9,6,45,126.0,77.5,2.1,11.1,105.0,101.17,75.65
2018,4,9,7,0,157.0,98.0,2.4,11.8,138.0,137.36,106.53
2018,4,9,7,15,184.5,119.0,2.4,12.3,176.5,178.2,141.49
2018,4,9,7,30,212.0,140.0,2.4,12.8,215.0,220.9,177.64
2018,4,9,7,45,233.0,161.0,2.45,13.3,255.5,263.74,213.41
2018,4,9,8,0,254.0,182.0,2.5,13.8,296.0,308.63,250.08
2018,4,9,8,15,257.5,202.5,2.45,14.4,329.5,345.54,279.29
2018,4,9,8,30,261.0,223.0,2.4,15.0,363.0,382.38,307.63
2018,4,9,8,45,254.0,248.5,2.35,15.55,394.5,417.59,333.77
2018,4,9,9,0,247.0,274.0,2.3,16.1,426.0,451.64,358.3
2018,4,9,9,15,322.5,274.0,2.25,16.7,486.5,517.37,408.02
2018,4,9,9,30,398.0,274.0,2.2,17.3,547.0,588.33,460.25
2018,4,9,9,45,557.0,231.5,2.2,17.9,635.0,692.37,537.48
2018,4,9,10,0,716.0,189.0,2.2,18.5,723.0,802.44,615.9
2018,4,9,10,15,773.0,173.0,2.15,18.95,769.5,857.12,650.17
2018,4,9,10,30,830.0,157.0,2.1,19.4,816.0,909.34,682.54
2018,4,9,10,45,827.0,163.0,2.05,19.85,835.0,932.57,695.03
2018,4,9,11,0,824.0,169.0,2.0,20.3,854.0,952.57,705.6
2018,4,9,11,15,858.0,155.0,1.95,20.65,878.5,983.36,723.45
2018,4,9,11,30,892.0,141.0,1.9,21.0,903.0,1005.69,735.55
2018,4,9,11,45,895.5,139.5,1.85,21.35,909.5,1014.75,739.18
2018,4,9,12,0,899.0,138.0,1.8,21.7,916.0,1020.34,740.83
2018,4,9,12,15,888.0,143.5,1.8,22.0,910.5,1015.64,736.9
2018,4,9,12,30,877.0,149.0,1.8,22.3,905.0,1013.63,734.95
2018,4,9,12,45,900.0,134.0,1.8,22.55,902.5,1007.28,730.47
2018,4,9,13,0,923.0,119.0,1.8,22.8,900.0,1003.02,727.51
2018,4,9,13,15,891.0,130.0,1.7,23.0,871.5,970.65,705.46
2018,4,9,13,30,859.0,141.0,1.6,23.2,843.0,941.14,685.61
2018,4,9,13,45,704.0,199.0,1.55,23.4,763.0,847.33,624.25
2018,4,9,14,0,549.0,257.0,1.5,23.6,683.0,751.93,557.89
2018,4,9,14,15,546.0,245.0,1.35,23.7,654.0,719.58,535.93
2018,4,9,14,30,543.0,233.0,1.2,23.8,625.0,685.56,512.02
2018,4,9,14,45,460.5,245.5,1.05,23.9,565.5,614.58,460.57
2018,4,9,15,0,378.0,258.0,0.9,24.0,506.0,542.89,408.44
2018,4,9,15,15,368.5,240.5,0.9,24.0,469.0,501.47,379.99
2018,4,9,15,30,359.0,223.0,0.9,24.0,432.0,459.95,350.58
2018,4,9,15,45,381.5,201.0,0.6,23.95,406.5,432.74,329.68
2018,4,9,16,0,404.0,179.0,0.3,23.9,381.0,406.39,308.48
2018,4,9,16,15,432.5,153.5,0.4,23.4,349.0,372.24,283.96
2018,4,9,16,30,461.0,128.0,0.5,22.9,317.0,334.39,255.14
2018,4,9,16,45,312.0,120.5,0.6,22.45,240.5,241.0,183.66
2018,4,9,17,0,163.0,113.0,0.7,22.0,164.0,165.19,125.44
2018,4,9,17,15,199.0,93.5,0.8,21.1,144.5,146.68,108.75
2018,4,9,17,30,235.0,74.0,0.9,20.2,125.0,122.31,86.01
2018,4,9,17,45,245.5,56.0,1.0,19.25,96.0,91.97,59.23
2018,4,9,18,0,256.0,38.0,1.1,18.3,67.0,59.44,32.01
2018,4,9,18,15,154.0,23.5,1.15,17.8,38.5,25.02,4.16
2018,4,9,18,30,52.0,9.0,1.2,17.3,10.0,8.85,0.0
2018,4,9,18,45,26.0,4.5,1.25,16.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.1,12.0,3.0,2.95,0.0
2018,4,10,6,0,0.0,6.0,2.1,12.2,6.0,5.78,0.0
2018,4,10,6,15,0.0,15.0,2.25,12.6,15.0,14.47,6.13
2018,4,10,6,30,0.0,24.0,2.4,13.0,24.0,23.16,13.91
2018,4,10,6,45,0.0,32.0,2.55,13.4,32.0,30.89,20.73
2018,4,10,7,0,0.0,40.0,2.7,13.8,40.0,38.62,27.45
2018,4,10,7,15,0.0,51.5,2.75,14.15,51.5,49.75,36.93
2018,4,10,7,30,0.0,63.0,2.8,14.5,63.0,60.89,46.25
2018,4,10,7,45,0.0,48.0,2.85,14.85,48.0,46.37,33.78
2018,4,10,8,0,0.0,33.0,2.9,15.2,33.0,31.87,21.38
2018,4,10,8,15,0.5,76.0,3.0,15.45,76.5,73.76,56.4
2018,4,10,8,30,1.0,119.0,3.1,15.7,120.0,116.09,91.11
2018,4,10,8,45,4.0,151.0,3.2,15.95,153.5,149.56,118.08
2018,4,10,9,0,7.0,183.0,3.3,16.2,187.0,183.47,145.05
2018,4,10,9,15,69.0,249.5,3.35,16.4,296.5,299.59,238.44
2018,4,10,9,30,131.0,316.0,3.4,16.6,406.0,423.97,335.17
2018,4,10,9,45,135.5,335.5,3.45,16.75,433.0,453.24,356.33
2018,4,10,10,0,140.0,355.0,3.5,16.9,460.0,482.45,377.65
2018,4,10,10,15,171.5,370.5,3.45,17.05,504.0,530.58,413.63
2018,4,10,10,30,203.0,386.0,3.4,17.2,548.0,579.93,449.92
2018,4,10,10,45,132.0,378.0,3.35,17.35,484.5,512.03,396.62
2018,4,10,11,0,61.0,370.0,3.3,17.5,421.0,432.78,334.72
2018,4,10,11,15,61.5,378.0,3.25,17.5,430.0,442.75,342.19
2018,4,10,11,30,62.0,386.0,3.2,17.5,439.0,452.49,349.13
2018,4,10,11,45,59.0,383.0,3.15,17.5,434.0,447.01,344.71
2018,4,10,12,0,56.0,380.0,3.1,17.5,429.0,441.22,340.18
2018,4,10,12,15,61.0,390.5,3.15,17.45,443.5,457.14,352.34
2018,4,10,12,30,66.0,401.0,3.2,17.4,458.0,472.78,364.22
2018,4,10,12,45,90.5,407.5,3.25,17.35,485.0,502.55,387.42
2018,4,10,13,0,115.0,414.0,3.3,17.3,512.0,539.53,415.68
2018,4,10,13,15,110.0,397.5,3.35,17.15,489.5,507.49,392.49
2018,4,10,13,30,105.0,381.0,3.4,17.0,467.0,483.3,375.21
2018,4,10,13,45,60.5,309.5,3.45,16.9,358.5,366.39,286.4
2018,4,10,14,0,16.0,238.0,3.5,16.8,250.0,247.36,193.55
2018,4,10,14,15,24.5,257.0,3.5,16.6,275.0,278.38,218.85
2018,4,10,14,30,33.0,276.0,3.5,16.4,300.0,303.8,239.39
2018,4,10,14,45,51.0,279.5,3.55,16.25,314.5,319.85,253.01
2018,4,10,15,0,69.0,283.0,3.6,16.1,329.0,334.4,265.46
2018,4,10,15,15,78.0,269.0,3.6,16.1,317.5,323.07,257.3
2018,4,10,15,30,87.0,255.0,3.6,16.1,306.0,310.8,248.35
2018,4,10,15,45,70.0,223.0,3.7,15.65,262.0,263.72,211.59
2018,4,10,16,0,53.0,191.0,3.8,15.2,218.0,218.35,175.66
2018,4,10,16,15,48.5,166.0,3.75,15.0,188.5,188.02,151.36
2018,4,10,16,30,44.0,141.0,3.7,14.8,159.0,158.22,127.11
2018,4,10,16,45,23.0,95.0,3.65,14.6,104.5,101.87,80.44
2018,4,10,17,0,2.0,49.0,3.6,14.4,50.0,47.98,35.3
2018,4,10,17,15,1.0,35.5,3.3,13.9,36.0,34.54,23.92
2018,4,10,17,30,0.0,22.0,3.0,13.4,22.0,21.22,12.5
2018,4,10,17,45,0.0,16.0,2.7,12.9,16.0,15.43,7.42
2018,4,10,18,0,0.0,10.0,2.4,12.4,10.0,9.64,2.27
2018,4,10,18,15,9.0,8.0,2.35,11.95,8.0,8.04,0.0
2018,4,10,18,30,18.0,6.0,2.3,11.5,6.0,5.9,0.0
2018,4,10,18,45,9.0,3.0,2.25,11.05,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.5,8.75,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.4,8.9,2.0,0.0,0.0
2018,4,11,5,45,31.5,13.0,2.35,9.05,15.0,12.78,0.0
2018,4,11,6,0,59.0,24.0,2.3,9.2,28.0,23.07,5.27
2018,4,11,6,15,98.0,41.5,2.45,9.55,55.0,48.24,30.37
2018,4,11,6,30,137.0,59.0,2.6,9.9,82.0,77.76,54.46
2018,4,11,6,45,125.5,69.5,2.7,10.25,96.0,94.74,70.71
2018,4,11,7,0,114.0,80.0,2.8,10.6,110.0,109.18,84.76
2018,4,11,7,15,164.0,109.0,2.8,10.9,163.0,161.04,128.65
2018,4,11,7,30,214.0,138.0,2.8,11.2,216.0,220.73,178.93
2018,4,11,7,45,197.5,152.5,2.8,11.5,233.0,240.92,196.61
2018,4,11,8,0,181.0,167.0,2.8,11.8,250.0,256.15,209.57
2018,4,11,8,15,214.5,192.5,2.75,12.05,301.5,313.33,256.18
2018,4,11,8,30,248.0,218.0,2.7,12.3,353.0,370.72,301.97
2018,4,11,8,45,276.0,237.5,2.65,12.55,400.0,421.28,341.48
2018,4,11,9,0,304.0,257.0,2.6,12.8,447.0,473.82,381.78
2018,4,11,9,15,280.0,286.5,2.65,13.05,470.5,500.79,400.8
2018,4,11,9,30,256.0,316.0,2.7,13.3,494.0,525.11,417.54
2018,4,11,9,45,221.5,338.5,2.8,13.55,498.0,525.24,415.88
2018,4,11,10,0,187.0,361.0,2.9,13.8,502.0,527.95,416.09
2018,4,11,10,15,279.5,355.0,3.05,13.95,574.5,614.5,483.02
2018,4,11,10,30,372.0,349.0,3.2,14.1,647.0,698.78,546.74
2018,4,11,10,45,360.0,363.5,3.4,14.2,658.5,712.36,555.67
2018,4,11,11,0,348.0,378.0,3.6,14.3,670.0,724.07,563.71
2018,4,11,11,15,360.5,380.5,3.8,14.3,687.0,744.55,579.26
2018,4,11,11,30,373.0,383.0,4.0,14.3,704.0,763.88,593.93
2018,4,11,11,45,333.5,401.0,4.2,14.3,689.5,747.94,581.37
2018,4,11,12,0,294.0,419.0,4.4,14.3,675.0,730.07,567.96
2018,4,11,12,15,261.5,423.5,4.5,14.3,651.0,703.28,547.91
2018,4,11,12,30,229.0,428.0,4.6,14.3,627.0,667.26,521.1
2018,4,11,12,45,294.5,405.5,4.7,14.25,658.5,712.49,557.56
2018,4,11,13,0,360.0,383.0,4.8,14.2,690.0,747.05,585.79
2018,4,11,13,15,296.0,386.5,4.85,14.1,635.5,684.9,538.61
2018,4,11,13,30,232.0,390.0,4.9,14.0,581.0,616.27,486.51
2018,4,11,13,45,139.0,357.0,4.95,13.9,470.5,492.95,391.27
2018,4,11,14,0,46.0,324.0,5.0,13.8,360.0,367.06,291.58
2018,4,11,14,15,162.0,316.5,4.9,13.65,435.5,461.02,369.74
2018,4,11,14,30,278.0,309.0,4.8,13.5,511.0,546.43,439.03
2018,4,11,14,45,417.5,259.0,4.75,13.35,544.5,596.06,481.19
2018,4,11,15,0,557.0,209.0,4.7,13.2,578.0,628.33,509.48
2018,4,11,15,15,477.0,218.0,4.7,13.2,519.0,558.05,453.63
2018,4,11,15,30,397.0,227.0,4.7,13.2,460.0,488.76,398.31
2018,4,11,15,45,389.5,207.0,4.7,13.05,420.0,444.1,363.27
2018,4,11,16,0,382.0,187.0,4.7,12.9,380.0,399.38,327.29
2018,4,11,16,15,346.0,172.0,4.6,12.7,333.0,345.82,283.1
2018,4,11,16,30,310.0,157.0,4.5,12.5,286.0,295.46,240.88
2018,4,11,16,45,218.5,139.0,4.35,12.3,224.0,224.34,181.51
2018,4,11,17,0,127.0,121.0,4.2,12.1,162.0,161.6,129.39
2018,4,11,17,15,86.0,99.0,4.15,11.75,124.5,120.89,95.21
2018,4,11,17,30,45.0,77.0,4.1,11.4,87.0,84.28,64.75
2018,4,11,17,45,57.0,58.0,4.0,11.1,67.0,65.04,47.06
2018,4,11,18,0,69.0,39.0,3.9,10.8,47.0,43.81,27.82
2018,4,11,18,15,43.0,25.0,4.1,10.6,29.0,24.49,8.23
2018,4,11,18,30,17.0,11.0,4.3,10.4,11.0,10.81,0.0
2018,4,11,18,45,8.5,5.5,4.45,10.15,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.7,4.55,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,12,5,45,98.5,16.0,1.85,5.8,22.5,15.73,0.0
2018,4,12,6,0,190.0,30.0,1.9,6.4,43.0,32.29,10.84
2018,4,12,6,15,310.0,41.5,2.2,7.0,85.0,67.8,38.64
2018,4,12,6,30,430.0,53.0,2.5,7.6,127.0,117.53,75.9
2018,4,12,6,45,507.5,61.5,2.8,8.2,178.0,168.85,119.47
2018,4,12,7,0,585.0,70.0,3.1,8.8,229.0,229.02,172.54
2018,4,12,7,15,636.5,76.5,3.2,9.2,283.0,287.26,225.37
2018,4,12,7,30,688.0,83.0,3.3,9.6,337.0,350.65,281.88
2018,4,12,7,45,723.5,87.5,3.4,10.0,390.0,409.81,333.97
2018,4,12,8,0,759.0,92.0,3.5,10.4,443.0,471.52,386.67
2018,4,12,8,15,783.0,97.0,3.5,10.75,494.0,529.83,435.01
2018,4,12,8,30,807.0,102.0,3.5,11.1,545.0,588.93,482.44
2018,4,12,8,45,824.0,106.5,3.55,11.5,592.0,643.51,525.02
2018,4,12,9,0,841.0,111.0,3.6,11.9,639.0,697.59,566.04
2018,4,12,9,15,850.0,116.5,3.55,12.2,680.0,746.12,600.41
2018,4,12,9,30,859.0,122.0,3.5,12.5,721.0,792.92,632.42
2018,4,12,9,45,862.5,127.5,3.45,12.75,755.0,833.38,659.44
2018,4,12,10,0,866.0,133.0,3.4,13.0,789.0,871.31,684.35
2018,4,12,10,15,873.0,135.5,3.4,13.25,818.0,906.41,707.31
2018,4,12,10,30,880.0,138.0,3.4,13.5,847.0,938.85,728.25
2018,4,12,10,45,884.5,140.5,3.4,13.7,869.0,966.17,745.66
2018,4,12,11,0,889.0,143.0,3.4,13.9,891.0,984.89,757.14
2018,4,12,11,15,881.5,149.0,3.45,14.0,901.0,1003.68,769.45
2018,4,12,11,30,874.0,155.0,3.5,14.1,911.0,1013.34,775.59
2018,4,12,11,45,873.0,156.5,3.55,14.25,916.0,1020.97,780.4
2018,4,12,12,0,872.0,158.0,3.6,14.4,921.0,1025.12,782.97
2018,4,12,12,15,809.5,187.0,3.75,14.4,894.0,994.52,762.99
2018,4,12,12,30,747.0,216.0,3.9,14.4,867.0,965.44,744.2
2018,4,12,12,45,580.5,275.5,4.0,14.45,778.0,860.58,668.72
2018,4,12,13,0,414.0,335.0,4.1,14.5,689.0,755.39,589.2
2018,4,12,13,15,500.0,301.0,4.2,14.45,720.0,793.42,620.95
2018,4,12,13,30,586.0,267.0,4.3,14.4,751.0,826.32,648.22
2018,4,12,13,45,637.5,240.5,4.35,14.35,752.5,832.74,655.1
2018,4,12,14,0,689.0,214.0,4.4,14.3,754.0,832.4,657.3
2018,4,12,14,15,515.0,262.5,4.4,14.2,657.0,713.0,566.01
2018,4,12,14,30,341.0,311.0,4.4,14.1,560.0,599.16,477.29
2018,4,12,14,45,350.0,291.5,4.4,14.0,535.5,572.49,458.66
2018,4,12,15,0,359.0,272.0,4.4,13.9,511.0,544.13,438.02
2018,4,12,15,15,485.5,220.5,4.4,13.9,521.0,566.73,458.63
2018,4,12,15,30,612.0,169.0,4.4,13.9,531.0,574.19,466.51
2018,4,12,15,45,651.0,148.5,4.25,13.55,505.0,546.22,444.68
2018,4,12,16,0,690.0,128.0,4.1,13.2,479.0,512.97,417.85
2018,4,12,16,15,658.0,121.0,3.9,12.9,427.5,453.16,368.45
2018,4,12,16,30,626.0,114.0,3.7,12.6,376.0,395.49,319.64
2018,4,12,16,45,581.0,106.0,3.55,12.3,323.5,334.28,267.0
2018,4,12,17,0,536.0,98.0,3.4,12.0,271.0,277.3,216.88
2018,4,12,17,15,472.5,87.5,3.1,11.35,220.0,216.3,163.64
2018,4,12,17,30,409.0,77.0,2.8,10.7,169.0,163.57,117.72
2018,4,12,17,45,318.5,63.5,2.5,10.05,123.5,111.02,74.57
2018,4,12,18,0,228.0,50.0,2.2,9.4,78.0,69.05,42.55
2018,4,12,18,15,132.0,31.5,2.2,9.05,46.0,32.73,13.02
2018,4,12,18,30,36.0,13.0,2.2,8.7,14.0,12.78,0.0
2018,4,12,18,45,18.0,6.5,2.2,8.35,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,4.05,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.7,2.0,0.0,0.0
2018,4,13,5,45,84.0,17.0,2.05,5.3,23.0,16.71,0.0
2018,4,13,6,0,162.0,32.0,2.2,5.9,44.0,33.94,14.01
2018,4,13,6,15,276.5,45.0,2.35,6.65,85.5,69.0,41.12
2018,4,13,6,30,391.0,58.0,2.5,7.4,127.0,116.99,77.39
2018,4,13,6,45,472.0,67.0,2.65,8.1,178.0,168.36,120.73
2018,4,13,7,0,553.0,76.0,2.8,8.8,229.0,228.15,172.98
2018,4,13,7,15,607.5,82.5,3.1,9.6,282.5,285.69,224.57
2018,4,13,7,30,662.0,89.0,3.4,10.4,336.0,348.75,280.15
2018,4,13,7,45,701.0,93.5,3.7,11.15,389.5,408.12,331.84
2018,4,13,8,0,740.0,98.0,4.0,11.9,443.0,470.56,384.63
2018,4,13,8,15,767.0,101.5,4.1,12.5,493.5,527.82,431.81
2018,4,13,8,30,794.0,105.0,4.2,13.1,544.0,586.39,478.66
2018,4,13,8,45,814.0,108.5,4.3,13.65,591.5,641.22,521.39
2018,4,13,9,0,834.0,112.0,4.4,14.2,639.0,695.84,562.85
2018,4,13,9,15,852.0,113.0,4.35,14.6,681.5,745.86,598.09
2018,4,13,9,30,870.0,114.0,4.3,15.0,724.0,794.86,631.45
2018,4,13,9,45,885.0,113.5,4.2,15.45,761.0,835.15,657.59
2018,4,13,10,0,900.0,113.0,4.1,15.9,798.0,876.69,684.42
2018,4,13,10,15,907.0,115.0,4.1,16.25,827.0,911.84,707.1
2018,4,13,10,30,914.0,117.0,4.1,16.6,856.0,944.22,727.71
2018,4,13,10,45,918.5,118.5,4.05,16.95,878.0,970.86,743.93
2018,4,13,11,0,923.0,120.0,4.0,17.3,900.0,994.31,757.91
2018,4,13,11,15,924.0,121.5,3.95,17.55,913.0,1011.12,767.64
2018,4,13,11,30,925.0,123.0,3.9,17.8,926.0,1024.43,775.08
2018,4,13,11,45,923.5,125.0,3.85,18.1,931.0,1032.28,778.78
2018,4,13,12,0,922.0,127.0,3.8,18.4,936.0,1036.52,780.19
2018,4,13,12,15,921.5,126.5,3.75,18.6,933.5,1035.5,778.51
2018,4,13,12,30,921.0,126.0,3.7,18.8,931.0,1030.89,774.6
2018,4,13,12,45,918.5,125.5,3.65,19.0,921.0,1020.77,767.14
2018,4,13,13,0,916.0,125.0,3.6,19.2,911.0,1007.15,757.51
2018,4,13,13,15,906.5,126.5,3.55,19.3,891.0,985.63,742.98
2018,4,13,13,30,897.0,128.0,3.5,19.4,871.0,961.03,726.48
2018,4,13,13,45,879.5,131.0,3.4,19.5,841.5,927.93,703.9
2018,4,13,14,0,862.0,134.0,3.3,19.6,812.0,896.94,682.83
2018,4,13,14,15,855.0,130.5,3.2,19.6,780.0,861.18,658.67
2018,4,13,14,30,848.0,127.0,3.1,19.6,748.0,822.99,632.76
2018,4,13,14,45,831.5,124.0,3.0,19.6,706.5,775.78,600.31
2018,4,13,15,0,815.0,121.0,2.9,19.6,665.0,727.26,566.69
2018,4,13,15,15,800.5,115.0,2.9,19.6,620.0,675.98,530.41
2018,4,13,15,30,786.0,109.0,2.9,19.6,575.0,623.81,491.74
2018,4,13,15,45,770.5,104.5,2.6,19.3,530.5,571.96,451.73
2018,4,13,16,0,755.0,100.0,2.3,19.0,486.0,519.83,410.5
2018,4,13,16,15,717.0,94.0,2.05,18.55,430.0,455.17,359.03
2018,4,13,16,30,679.0,88.0,1.8,18.1,374.0,392.92,308.13
2018,4,13,16,45,651.5,84.0,1.55,17.6,328.5,339.77,262.95
2018,4,13,17,0,624.0,80.0,1.3,17.1,283.0,288.75,218.28
2018,4,13,17,15,552.0,70.0,1.25,16.2,226.0,222.06,162.08
2018,4,13,17,30,480.0,60.0,1.2,15.3,169.0,163.29,112.42
2018,4,13,17,45,389.5,50.5,1.2,14.45,124.0,110.39,69.7
2018,4,13,18,0,299.0,41.0,1.2,13.6,79.0,67.45,37.76
2018,4,13,18,15,185.0,27.5,1.2,13.1,47.5,30.81,11.42
2018,4,13,18,30,71.0,14.0,1.2,12.6,16.0,13.76,0.0
2018,4,13,18,45,35.5,7.0,1.25,12.15,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
