Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,5,15,36.5,6.5,1.75,9.75,7.5,0.0,0.0
2018,4,24,5,30,73.0,13.0,2.0,10.3,15.0,12.78,0.0
2018,4,24,5,45,190.5,28.0,2.25,10.85,48.0,25.02,8.89
2018,4,24,6,0,308.0,43.0,2.5,11.4,81.0,60.48,33.44
2018,4,24,6,15,401.0,53.5,2.5,12.0,127.5,102.85,63.59
2018,4,24,6,30,494.0,64.0,2.5,12.6,174.0,155.28,105.43
2018,4,24,6,45,557.5,71.0,2.5,13.15,226.0,207.79,150.88
2018,4,24,7,0,621.0,78.0,2.5,13.7,278.0,267.31,202.96
2018,4,24,7,15,665.0,83.5,2.5,14.35,331.5,325.03,253.6
2018,4,24,7,30,709.0,89.0,2.5,15.0,385.0,386.9,306.41
2018,4,24,7,45,741.0,93.0,2.45,15.6,437.5,445.44,355.14
2018,4,24,8,0,773.0,97.0,2.4,16.2,490.0,506.21,403.88
2018,4,24,8,15,797.0,100.0,2.35,16.75,540.0,563.03,448.01
2018,4,24,8,30,821.0,103.0,2.3,17.3,590.0,620.54,491.09
2018,4,24,8,45,840.0,105.0,2.25,17.9,636.5,674.04,529.65
2018,4,24,9,0,859.0,107.0,2.2,18.5,683.0,727.12,565.71
2018,4,24,9,15,871.5,109.0,2.2,19.0,723.5,772.09,594.71
2018,4,24,9,30,884.0,111.0,2.2,19.5,764.0,817.7,623.71
2018,4,24,9,45,894.0,112.5,2.2,19.95,799.0,858.94,649.36
2018,4,24,10,0,904.0,114.0,2.2,20.4,834.0,898.01,673.22
2018,4,24,10,15,910.5,115.5,2.25,20.8,862.0,931.57,693.75
2018,4,24,10,30,917.0,117.0,2.3,21.2,890.0,962.35,712.37
2018,4,24,10,45,921.0,118.5,2.35,21.6,910.5,987.84,727.46
2018,4,24,11,0,925.0,120.0,2.4,22.0,931.0,1010.14,740.51
2018,4,24,11,15,927.0,120.5,2.5,22.2,943.5,1026.16,750.65
2018,4,24,11,30,929.0,121.0,2.6,22.4,956.0,1038.74,758.72
2018,4,24,11,45,914.0,130.5,2.65,22.65,956.0,1040.36,759.18
2018,4,24,12,0,899.0,140.0,2.7,22.9,956.0,1038.27,757.47
2018,4,24,12,15,873.5,152.5,2.75,23.05,943.5,1025.29,749.16
2018,4,24,12,30,848.0,165.0,2.8,23.2,931.0,1015.51,743.12
2018,4,24,12,45,890.0,140.0,2.9,23.3,936.0,1017.45,745.37
2018,4,24,13,0,932.0,115.0,3.0,23.4,941.0,1021.31,748.86
2018,4,24,13,15,928.5,113.5,3.1,23.4,922.5,1001.66,737.33
2018,4,24,13,30,925.0,112.0,3.2,23.4,904.0,978.7,723.79
2018,4,24,13,45,919.5,111.0,3.3,23.35,878.5,951.27,707.35
2018,4,24,14,0,914.0,110.0,3.4,23.3,853.0,920.87,688.81
2018,4,24,14,15,906.5,108.0,3.5,23.1,821.0,884.94,666.71
2018,4,24,14,30,899.0,106.0,3.6,22.9,789.0,846.5,642.63
2018,4,24,14,45,881.0,106.5,3.65,22.65,748.0,800.18,612.55
2018,4,24,15,0,863.0,107.0,3.7,22.4,707.0,752.56,581.12
2018,4,24,15,15,856.0,102.5,3.7,22.4,666.0,708.46,551.02
2018,4,24,15,30,849.0,98.0,3.7,22.4,625.0,660.34,516.07
2018,4,24,15,45,823.0,96.0,3.75,21.6,574.0,601.89,473.48
2018,4,24,16,0,797.0,94.0,3.8,20.8,523.0,544.08,429.91
2018,4,24,16,15,772.0,90.0,3.8,20.15,472.5,485.68,384.05
2018,4,24,16,30,747.0,86.0,3.8,19.5,422.0,428.5,337.51
2018,4,24,16,45,707.5,82.0,3.75,18.85,368.5,366.65,285.83
2018,4,24,17,0,668.0,78.0,3.7,18.2,315.0,308.48,235.72
2018,4,24,17,15,608.5,71.0,3.5,17.3,260.0,245.33,181.31
2018,4,24,17,30,549.0,64.0,3.3,16.4,205.0,188.52,132.04
2018,4,24,17,45,475.0,56.5,3.15,15.45,158.5,135.37,87.59
2018,4,24,18,0,401.0,49.0,3.0,14.5,112.0,90.79,52.96
2018,4,24,18,15,285.0,36.5,2.95,13.9,73.0,47.86,24.52
2018,4,24,18,30,169.0,24.0,2.9,13.3,34.0,18.98,0.17
2018,4,24,18,45,84.5,12.0,2.8,12.7,17.0,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,25,5,15,42.0,7.0,2.2,7.9,8.5,0.0,0.0
2018,4,25,5,30,84.0,14.0,2.5,8.4,17.0,13.76,0.0
2018,4,25,5,45,209.5,28.5,2.75,8.9,51.0,26.4,10.53
2018,4,25,6,0,335.0,43.0,3.0,9.4,85.0,64.14,35.71
2018,4,25,6,15,425.5,52.5,3.0,9.9,132.0,106.12,65.88
2018,4,25,6,30,516.0,62.0,3.0,10.4,179.0,158.74,108.58
2018,4,25,6,45,576.0,69.0,3.0,10.95,231.0,211.78,155.24
2018,4,25,7,0,636.0,76.0,3.0,11.5,283.0,271.38,208.16
2018,4,25,7,15,676.5,81.5,2.95,12.1,336.0,328.72,259.19
2018,4,25,7,30,717.0,87.0,2.9,12.7,389.0,389.79,312.04
2018,4,25,7,45,746.0,91.5,2.85,13.25,441.0,447.84,361.07
2018,4,25,8,0,775.0,96.0,2.8,13.8,493.0,507.83,409.93
2018,4,25,8,15,789.0,102.0,2.7,14.5,540.0,562.05,452.21
2018,4,25,8,30,803.0,108.0,2.6,15.2,587.0,616.02,492.64
2018,4,25,8,45,826.5,109.0,2.5,15.85,634.5,670.65,532.36
2018,4,25,9,0,850.0,110.0,2.4,16.5,682.0,725.29,569.81
2018,4,25,9,15,862.0,112.0,2.4,17.1,722.0,771.98,600.2
2018,4,25,9,30,874.0,114.0,2.4,17.7,762.0,814.22,626.96
2018,4,25,9,45,882.5,116.0,2.35,18.3,796.0,854.33,651.45
2018,4,25,10,0,891.0,118.0,2.3,18.9,830.0,892.2,673.98
2018,4,25,10,15,896.5,119.5,2.35,19.4,857.0,924.44,693.59
2018,4,25,10,30,902.0,121.0,2.4,19.9,884.0,953.89,711.26
2018,4,25,10,45,905.5,122.5,2.45,20.4,904.0,978.52,725.68
2018,4,25,11,0,909.0,124.0,2.5,20.9,924.0,1000.0,738.05
2018,4,25,11,15,910.5,125.0,2.6,21.25,936.0,1015.76,747.66
2018,4,25,11,30,912.0,126.0,2.7,21.6,948.0,1028.13,755.19
2018,4,25,11,45,911.5,127.0,2.8,21.9,952.5,1035.08,759.45
2018,4,25,12,0,911.0,128.0,2.9,22.2,957.0,1038.52,761.59
2018,4,25,12,15,911.5,126.5,3.0,22.35,954.0,1036.87,760.97
2018,4,25,12,30,912.0,125.0,3.1,22.5,951.0,1031.71,758.21
2018,4,25,12,45,910.5,124.0,3.2,22.65,940.5,1021.61,752.32
2018,4,25,13,0,909.0,123.0,3.3,22.8,930.0,1008.08,744.27
2018,4,25,13,15,904.0,122.0,3.35,22.8,911.0,987.88,731.9
2018,4,25,13,30,899.0,121.0,3.4,22.8,892.0,964.51,717.5
2018,4,25,13,45,892.0,119.5,3.5,22.85,866.0,935.78,699.66
2018,4,25,14,0,885.0,118.0,3.6,22.9,840.0,904.27,679.84
2018,4,25,14,15,876.0,117.0,3.7,22.65,808.0,868.96,658.01
2018,4,25,14,30,867.0,116.0,3.8,22.4,776.0,831.34,634.3
2018,4,25,14,45,854.5,114.0,3.85,22.2,737.5,787.86,605.79
2018,4,25,15,0,842.0,112.0,3.9,22.0,699.0,745.2,577.5
2018,4,25,15,15,826.5,109.0,3.9,22.0,655.0,695.24,542.9
2018,4,25,15,30,811.0,106.0,3.9,22.0,611.0,644.44,505.36
2018,4,25,15,45,789.0,103.5,4.0,21.1,563.5,589.65,465.56
2018,4,25,16,0,767.0,101.0,4.1,20.2,516.0,535.18,424.55
2018,4,25,16,15,737.5,97.5,4.15,19.5,465.0,476.44,378.35
2018,4,25,16,30,708.0,94.0,4.2,18.8,414.0,419.38,331.92
2018,4,25,16,45,668.5,89.0,4.25,18.05,361.5,358.87,281.44
2018,4,25,17,0,629.0,84.0,4.3,17.3,309.0,301.8,232.36
2018,4,25,17,15,575.5,77.0,4.25,16.45,257.5,242.52,180.9
2018,4,25,17,30,522.0,70.0,4.2,15.6,206.0,188.89,134.03
2018,4,25,17,45,443.5,60.5,4.15,14.7,158.0,134.51,88.64
2018,4,25,18,0,365.0,51.0,4.1,13.8,110.0,89.24,53.39
2018,4,25,18,15,253.5,37.5,4.0,13.2,71.5,46.79,24.67
2018,4,25,18,30,142.0,24.0,3.9,12.6,33.0,18.9,2.11
2018,4,25,18,45,71.0,12.0,3.8,12.0,16.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,5,15,35.0,7.5,2.9,7.8,8.5,0.0,0.0
2018,4,26,5,30,70.0,15.0,3.1,8.2,17.0,14.74,0.0
2018,4,26,5,45,155.5,30.0,3.3,8.6,46.5,27.49,12.39
2018,4,26,6,0,241.0,45.0,3.5,9.0,76.0,59.04,34.91
2018,4,26,6,15,286.0,60.0,3.55,9.5,113.5,95.03,62.84
2018,4,26,6,30,331.0,75.0,3.6,10.0,151.0,136.3,97.61
2018,4,26,6,45,460.5,78.5,3.65,10.45,213.5,193.72,144.64
2018,4,26,7,0,590.0,82.0,3.7,10.9,276.0,264.72,204.82
2018,4,26,7,15,630.5,88.0,3.7,11.4,327.5,320.04,254.25
2018,4,26,7,30,671.0,94.0,3.7,11.9,379.0,379.15,305.83
2018,4,26,7,45,700.5,99.5,3.65,12.45,430.0,436.03,354.22
2018,4,26,8,0,730.0,105.0,3.6,13.0,481.0,494.89,402.65
2018,4,26,8,15,752.5,109.0,3.6,13.5,529.5,549.84,446.7
2018,4,26,8,30,775.0,113.0,3.6,14.0,578.0,605.11,489.67
2018,4,26,8,45,792.0,116.5,3.55,14.5,622.5,656.67,528.4
2018,4,26,9,0,809.0,120.0,3.5,15.0,667.0,707.75,565.36
2018,4,26,9,15,826.5,120.5,3.55,15.5,708.0,755.34,597.93
2018,4,26,9,30,844.0,121.0,3.6,16.0,749.0,801.92,629.29
2018,4,26,9,45,860.0,119.5,3.65,16.45,784.5,840.51,654.64
2018,4,26,10,0,876.0,118.0,3.7,16.9,820.0,880.45,680.74
2018,4,26,10,15,883.0,119.0,3.75,17.3,847.5,913.01,701.55
2018,4,26,10,30,890.0,120.0,3.8,17.7,875.0,942.91,720.44
2018,4,26,10,45,894.5,121.0,3.9,18.05,895.0,967.64,736.17
2018,4,26,11,0,899.0,122.0,4.0,18.4,915.0,989.29,749.83
2018,4,26,11,15,902.0,123.0,4.1,18.6,928.5,1006.31,760.83
2018,4,26,11,30,905.0,124.0,4.2,18.8,942.0,1020.01,769.68
2018,4,26,11,45,906.5,123.5,4.3,19.05,947.0,1027.28,774.16
2018,4,26,12,0,908.0,123.0,4.4,19.3,952.0,1031.1,776.41
2018,4,26,12,15,908.0,122.5,4.5,19.3,949.5,1029.95,776.6
2018,4,26,12,30,908.0,122.0,4.6,19.3,947.0,1025.31,774.55
2018,4,26,12,45,906.5,121.0,4.65,19.35,936.5,1015.21,768.29
2018,4,26,13,0,905.0,120.0,4.7,19.4,926.0,1001.72,759.82
2018,4,26,13,15,901.5,119.0,4.75,19.25,908.5,982.97,748.42
2018,4,26,13,30,898.0,118.0,4.8,19.1,891.0,961.04,734.84
2018,4,26,13,45,892.5,117.0,4.85,19.0,866.0,934.2,717.69
2018,4,26,14,0,887.0,116.0,4.9,18.9,841.0,904.51,698.46
2018,4,26,14,15,879.5,114.0,4.9,18.65,809.5,869.38,675.33
2018,4,26,14,30,872.0,112.0,4.9,18.4,778.0,831.85,650.32
2018,4,26,14,45,862.0,109.5,4.95,18.15,740.5,789.63,621.92
2018,4,26,15,0,852.0,107.0,5.0,17.9,703.0,745.6,591.82
2018,4,26,15,15,837.0,104.5,5.0,17.9,659.5,698.46,558.2
2018,4,26,15,30,822.0,102.0,5.0,17.9,616.0,648.08,520.04
2018,4,26,15,45,804.0,98.5,5.0,17.2,569.0,594.2,479.2
2018,4,26,16,0,786.0,95.0,5.0,16.5,522.0,540.25,436.98
2018,4,26,16,15,762.0,91.5,4.95,16.0,472.5,483.47,390.71
2018,4,26,16,30,738.0,88.0,4.9,15.5,423.0,427.8,343.91
2018,4,26,16,45,704.0,83.0,4.9,14.95,371.0,367.6,292.29
2018,4,26,17,0,670.0,78.0,4.9,14.4,319.0,310.51,241.86
2018,4,26,17,15,619.0,71.5,4.7,13.8,266.5,250.14,188.18
2018,4,26,17,30,568.0,65.0,4.5,13.2,214.0,195.09,138.97
2018,4,26,17,45,492.5,57.0,4.3,12.55,165.5,139.98,91.99
2018,4,26,18,0,417.0,49.0,4.1,11.9,117.0,93.57,55.22
2018,4,26,18,15,302.5,37.5,3.95,11.4,77.5,50.49,26.39
2018,4,26,18,30,188.0,26.0,3.8,10.9,38.0,20.53,4.55
2018,4,26,18,45,98.0,13.5,3.65,10.4,19.5,13.27,0.0
2018,4,26,19,0,8.0,1.0,3.5,9.9,1.0,0.0,0.0
2018,4,26,19,15,4.0,0.5,3.5,9.7,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,5,15,32.5,8.0,1.35,8.55,9.0,0.0,0.0
2018,4,27,5,30,65.0,16.0,1.5,9.3,18.0,15.73,0.0
2018,4,27,5,45,189.0,31.0,1.7,10.0,53.0,29.6,13.87
2018,4,27,6,0,313.0,46.0,1.9,10.7,88.0,66.21,37.89
2018,4,27,6,15,351.0,57.5,2.1,11.25,124.0,102.23,65.64
2018,4,27,6,30,389.0,69.0,2.3,11.8,160.0,142.61,99.92
2018,4,27,6,45,381.5,87.5,2.5,12.35,195.0,182.59,136.82
2018,4,27,7,0,374.0,106.0,2.7,12.9,230.0,221.62,172.57
2018,4,27,7,15,229.5,129.0,2.7,13.35,209.0,212.2,169.54
2018,4,27,7,30,85.0,152.0,2.7,13.8,188.0,184.34,148.51
2018,4,27,7,45,48.0,138.0,2.7,14.25,159.0,157.89,126.68
2018,4,27,8,0,11.0,124.0,2.7,14.7,130.0,125.99,99.77
2018,4,27,8,15,35.0,167.5,2.75,15.1,188.5,184.96,147.91
2018,4,27,8,30,59.0,211.0,2.8,15.5,247.0,245.31,196.11
2018,4,27,8,45,53.0,199.5,2.8,15.9,233.5,232.74,185.26
2018,4,27,9,0,47.0,188.0,2.8,16.3,220.0,219.46,174.06
2018,4,27,9,15,45.0,222.0,2.85,16.65,254.0,254.23,200.86
2018,4,27,9,30,43.0,256.0,2.9,17.0,288.0,288.94,227.08
2018,4,27,9,45,46.0,290.0,3.0,17.3,325.5,327.74,256.35
2018,4,27,10,0,49.0,324.0,3.1,17.6,363.0,366.81,285.45
2018,4,27,10,15,43.0,302.5,3.15,17.8,337.5,341.16,265.18
2018,4,27,10,30,37.0,281.0,3.2,18.0,312.0,315.05,244.77
2018,4,27,10,45,67.0,313.5,3.25,18.25,372.0,377.45,293.02
2018,4,27,11,0,97.0,346.0,3.3,18.5,432.0,447.99,346.2
2018,4,27,11,15,70.5,330.5,3.35,18.6,393.5,400.89,309.57
2018,4,27,11,30,44.0,315.0,3.4,18.7,355.0,359.87,277.62
2018,4,27,11,45,58.0,318.5,3.45,18.85,371.5,377.7,291.65
2018,4,27,12,0,72.0,322.0,3.5,19.0,388.0,395.4,305.35
2018,4,27,12,15,91.0,365.5,3.55,19.05,448.5,466.55,358.72
2018,4,27,12,30,110.0,409.0,3.6,19.1,509.0,529.95,405.44
2018,4,27,12,45,184.5,406.0,3.65,19.15,571.5,598.45,457.95
2018,4,27,13,0,259.0,403.0,3.7,19.2,634.0,671.78,512.96
2018,4,27,13,15,259.0,377.5,3.8,19.15,604.5,640.5,491.17
2018,4,27,13,30,259.0,352.0,3.9,19.1,575.0,608.24,469.04
2018,4,27,13,45,242.5,355.5,4.0,19.05,559.5,590.09,455.99
2018,4,27,14,0,226.0,359.0,4.1,19.0,544.0,571.8,442.7
2018,4,27,14,15,270.5,341.5,4.15,18.85,554.5,583.83,453.91
2018,4,27,14,30,315.0,324.0,4.2,18.7,565.0,592.18,462.18
2018,4,27,14,45,535.5,239.0,4.25,18.5,624.5,670.23,526.75
2018,4,27,15,0,756.0,154.0,4.3,18.3,684.0,727.0,573.99
2018,4,27,15,15,764.0,142.0,4.3,18.3,649.0,687.46,544.68
2018,4,27,15,30,772.0,130.0,4.3,18.3,614.0,645.25,513.23
2018,4,27,15,45,750.5,125.5,4.35,17.75,566.5,590.27,472.05
2018,4,27,16,0,729.0,121.0,4.4,17.2,519.0,535.67,429.91
2018,4,27,16,15,700.5,116.0,4.35,16.8,468.5,477.69,383.29
2018,4,27,16,30,672.0,111.0,4.3,16.4,418.0,421.41,336.7
2018,4,27,16,45,632.5,105.0,4.25,16.0,366.0,361.72,286.23
2018,4,27,17,0,593.0,99.0,4.2,15.6,314.0,305.54,237.5
2018,4,27,17,15,538.0,90.5,3.95,15.0,262.0,246.25,185.97
2018,4,27,17,30,483.0,82.0,3.7,14.4,210.0,191.79,138.5
2018,4,27,17,45,403.5,71.0,3.45,13.8,162.0,137.91,93.56
2018,4,27,18,0,324.0,60.0,3.2,13.2,114.0,93.13,58.54
2018,4,27,18,15,219.0,44.5,2.95,12.65,75.5,51.93,29.96
2018,4,27,18,30,114.0,29.0,2.7,12.1,37.0,24.0,7.81
2018,4,27,18,45,58.0,15.0,2.45,11.55,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.15,10.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,5,15,3.5,4.5,1.35,8.8,4.5,4.42,0.0
2018,4,28,5,30,7.0,9.0,1.6,9.5,9.0,8.85,0.0
2018,4,28,5,45,15.5,22.0,1.85,10.15,23.5,21.48,10.49
2018,4,28,6,0,24.0,35.0,2.1,10.8,38.0,35.53,23.29
2018,4,28,6,15,28.0,51.0,2.35,11.3,56.5,52.91,38.29
2018,4,28,6,30,32.0,67.0,2.6,11.8,75.0,70.91,53.91
2018,4,28,6,45,18.5,81.5,2.8,12.25,86.5,83.59,65.47
2018,4,28,7,0,5.0,96.0,3.0,12.7,98.0,94.26,74.85
2018,4,28,7,15,14.0,114.0,3.05,13.15,120.0,115.4,92.27
2018,4,28,7,30,23.0,132.0,3.1,13.6,142.0,138.62,111.27
2018,4,28,7,45,249.0,146.5,3.15,14.0,275.5,266.17,216.26
2018,4,28,8,0,475.0,161.0,3.2,14.4,409.0,417.24,338.18
2018,4,28,8,15,439.0,187.0,3.2,14.65,433.0,447.71,361.63
2018,4,28,8,30,403.0,213.0,3.2,14.9,457.0,473.8,381.23
2018,4,28,8,45,240.0,241.5,3.2,15.15,390.0,408.51,327.46
2018,4,28,9,0,77.0,270.0,3.2,15.4,323.0,323.49,256.9
2018,4,28,9,15,42.0,215.5,3.25,15.6,244.5,245.42,194.51
2018,4,28,9,30,7.0,161.0,3.3,15.8,166.0,162.18,126.85
2018,4,28,9,45,4.5,135.5,3.35,16.05,139.0,135.37,105.05
2018,4,28,10,0,2.0,110.0,3.4,16.3,112.0,108.44,83.03
2018,4,28,10,15,2.5,126.5,3.5,16.55,129.0,125.12,96.3
2018,4,28,10,30,3.0,143.0,3.6,16.8,146.0,141.85,109.49
2018,4,28,10,45,14.5,206.5,3.65,17.0,219.5,215.34,167.93
2018,4,28,11,0,26.0,270.0,3.7,17.2,293.0,295.16,230.02
2018,4,28,11,15,48.0,330.0,3.75,17.35,373.5,378.47,294.03
2018,4,28,11,30,70.0,390.0,3.8,17.5,454.0,462.64,357.35
2018,4,28,11,45,58.5,339.5,3.9,17.7,393.0,399.72,309.51
2018,4,28,12,0,47.0,289.0,4.0,17.9,332.0,336.72,261.54
2018,4,28,12,15,64.0,323.0,4.05,17.85,381.5,388.38,301.68
2018,4,28,12,30,81.0,357.0,4.1,17.8,431.0,439.77,340.89
2018,4,28,12,45,97.5,384.0,4.2,17.8,472.0,490.42,379.15
2018,4,28,13,0,114.0,411.0,4.3,17.8,513.0,532.81,411.15
2018,4,28,13,15,220.0,391.5,4.4,17.7,583.5,611.01,473.34
2018,4,28,13,30,326.0,372.0,4.5,17.6,654.0,691.24,535.82
2018,4,28,13,45,284.0,352.5,4.55,17.45,593.0,624.57,486.64
2018,4,28,14,0,242.0,333.0,4.6,17.3,532.0,558.99,438.17
2018,4,28,14,15,129.0,279.5,4.65,17.15,385.0,394.16,311.28
2018,4,28,14,30,16.0,226.0,4.7,17.0,238.0,233.85,183.39
2018,4,28,14,45,228.5,233.0,4.7,16.8,394.0,418.93,335.98
2018,4,28,15,0,441.0,240.0,4.7,16.6,550.0,578.99,462.95
2018,4,28,15,15,553.0,198.5,4.7,16.6,563.0,595.49,477.41
2018,4,28,15,30,665.0,157.0,4.7,16.6,576.0,603.19,484.97
2018,4,28,15,45,726.0,129.0,4.65,16.0,554.0,579.45,467.84
2018,4,28,16,0,787.0,101.0,4.6,15.4,532.0,548.2,443.86
2018,4,28,16,15,674.0,114.5,4.5,15.1,458.5,463.25,374.73
2018,4,28,16,30,561.0,128.0,4.4,14.8,385.0,388.34,312.86
2018,4,28,16,45,467.5,124.0,4.35,14.5,321.0,313.41,250.61
2018,4,28,17,0,374.0,120.0,4.3,14.2,257.0,249.69,197.14
2018,4,28,17,15,355.0,103.5,4.05,13.75,217.0,205.4,158.18
2018,4,28,17,30,336.0,87.0,3.8,13.3,177.0,163.08,120.56
2018,4,28,17,45,331.5,70.5,3.6,12.9,143.0,125.41,86.59
2018,4,28,18,0,327.0,54.0,3.4,12.5,109.0,88.29,54.58
2018,4,28,18,15,256.0,41.5,3.15,12.05,75.5,51.64,28.65
2018,4,28,18,30,185.0,29.0,2.9,11.6,42.0,22.98,8.5
2018,4,28,18,45,96.5,15.5,2.6,11.1,22.0,15.24,0.0
2018,4,28,19,0,8.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.25,10.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.1,11.5,9.34,0.0
2018,4,29,5,30,91.0,19.0,1.8,9.6,23.0,15.07,0.0
2018,4,29,5,45,201.0,34.5,2.1,10.05,58.5,34.17,17.6
2018,4,29,6,0,311.0,50.0,2.4,10.5,94.0,71.37,42.17
2018,4,29,6,15,319.0,61.5,2.55,10.85,123.0,103.22,68.15
2018,4,29,6,30,327.0,73.0,2.7,11.2,152.0,135.93,97.34
2018,4,29,6,45,406.0,85.0,2.85,11.55,206.5,188.16,141.53
2018,4,29,7,0,485.0,97.0,3.0,11.9,261.0,249.24,193.96
2018,4,29,7,15,557.5,100.5,3.05,12.25,319.5,309.46,245.92
2018,4,29,7,30,630.0,104.0,3.1,12.6,378.0,375.82,302.37
2018,4,29,7,45,689.5,103.0,3.15,12.9,436.5,438.36,355.01
2018,4,29,8,0,749.0,102.0,3.2,13.2,495.0,505.93,410.46
2018,4,29,8,15,771.5,105.5,3.25,13.55,543.5,561.15,454.68
2018,4,29,8,30,794.0,109.0,3.3,13.9,592.0,616.87,498.09
2018,4,29,8,45,811.5,112.0,3.35,14.25,637.5,668.97,537.59
2018,4,29,9,0,829.0,115.0,3.4,14.6,683.0,720.58,574.93
2018,4,29,9,15,843.5,116.0,3.45,14.95,723.0,767.07,606.89
2018,4,29,9,30,858.0,117.0,3.5,15.3,763.0,809.35,635.42
2018,4,29,9,45,857.5,123.0,3.55,15.65,793.0,845.26,659.11
2018,4,29,10,0,857.0,129.0,3.6,16.0,823.0,878.4,680.7
2018,4,29,10,15,657.5,208.0,3.65,16.2,751.0,813.33,633.02
2018,4,29,10,30,458.0,287.0,3.7,16.4,679.0,726.57,565.04
2018,4,29,10,45,290.0,362.0,3.7,16.6,612.5,650.21,503.68
2018,4,29,11,0,122.0,437.0,3.7,16.8,546.0,566.04,435.28
2018,4,29,11,15,331.0,363.5,3.75,16.85,664.0,702.28,542.7
2018,4,29,11,30,540.0,290.0,3.8,16.9,782.0,842.67,648.55
2018,4,29,11,45,413.0,332.0,3.8,17.0,709.5,764.44,587.84
2018,4,29,12,0,286.0,374.0,3.8,17.1,637.0,676.15,520.52
2018,4,29,12,15,165.0,368.5,3.8,17.1,520.0,542.85,419.96
2018,4,29,12,30,44.0,363.0,3.8,17.1,403.0,409.35,316.24
2018,4,29,12,45,200.5,319.0,3.8,17.1,499.0,530.6,414.28
2018,4,29,13,0,357.0,275.0,3.8,17.1,595.0,640.68,500.56
2018,4,29,13,15,576.0,221.5,3.75,17.0,726.0,789.61,614.15
2018,4,29,13,30,795.0,168.0,3.7,16.9,857.0,923.13,708.53
2018,4,29,13,45,829.5,149.5,3.7,16.85,850.0,916.56,703.78
2018,4,29,14,0,864.0,131.0,3.7,16.8,843.0,901.15,694.09
2018,4,29,14,15,697.0,176.5,3.7,16.75,736.5,785.76,613.27
2018,4,29,14,30,530.0,222.0,3.7,16.7,630.0,669.27,527.0
2018,4,29,14,45,295.0,249.5,3.75,16.65,474.5,487.85,387.18
2018,4,29,15,0,60.0,277.0,3.8,16.6,319.0,319.95,252.41
2018,4,29,15,15,338.5,218.5,3.8,16.6,434.5,465.66,373.42
2018,4,29,15,30,617.0,160.0,3.8,16.6,550.0,575.11,461.16
2018,4,29,15,45,700.5,128.5,3.85,16.3,539.0,563.89,453.18
2018,4,29,16,0,784.0,97.0,3.9,16.0,528.0,543.05,437.26
2018,4,29,16,15,760.0,92.5,3.9,15.75,478.0,485.4,390.47
2018,4,29,16,30,736.0,88.0,3.9,15.5,428.0,428.89,343.32
2018,4,29,16,45,703.0,83.0,3.9,15.2,376.0,369.19,292.35
2018,4,29,17,0,670.0,78.0,3.9,14.9,324.0,312.53,242.54
2018,4,29,17,15,623.0,71.5,3.75,14.45,272.5,253.29,190.1
2018,4,29,17,30,576.0,65.0,3.6,14.0,221.0,198.91,141.57
2018,4,29,17,45,506.5,57.0,3.5,13.5,172.5,144.22,94.8
2018,4,29,18,0,437.0,49.0,3.4,13.0,124.0,97.48,57.42
2018,4,29,18,15,318.5,38.0,3.35,12.5,83.0,53.06,27.73
2018,4,29,18,30,200.0,27.0,3.3,12.0,42.0,21.62,8.58
2018,4,29,18,45,105.0,14.0,3.2,11.5,21.5,13.76,0.0
2018,4,29,19,0,10.0,1.0,3.1,11.0,1.0,0.0,0.0
2018,4,29,19,15,5.0,0.5,3.0,10.8,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,5,15,0.5,2.0,1.75,8.5,2.0,1.97,0.0
2018,4,30,5,30,1.0,4.0,2.0,9.0,4.0,3.85,0.0
2018,4,30,5,45,0.5,6.0,2.25,9.55,6.0,5.79,0.0
2018,4,30,6,0,0.0,8.0,2.5,10.1,8.0,7.71,0.88
2018,4,30,6,15,2.0,20.0,2.55,10.55,20.5,19.58,11.11
2018,4,30,6,30,4.0,32.0,2.6,11.0,33.0,31.69,21.61
2018,4,30,6,45,53.5,76.5,2.65,11.5,94.5,87.94,68.35
2018,4,30,7,0,103.0,121.0,2.7,12.0,156.0,150.75,120.56
2018,4,30,7,15,155.5,132.5,2.7,12.45,195.5,188.1,151.41
2018,4,30,7,30,208.0,144.0,2.7,12.9,235.0,232.69,188.4
2018,4,30,7,45,135.0,173.5,2.7,13.4,235.5,236.92,191.93
2018,4,30,8,0,62.0,203.0,2.7,13.9,236.0,232.54,187.33
2018,4,30,8,15,43.0,211.5,2.7,14.25,235.5,233.4,187.18
2018,4,30,8,30,24.0,220.0,2.7,14.6,235.0,229.6,183.07
2018,4,30,8,45,43.0,256.5,2.65,15.0,285.5,283.2,225.23
2018,4,30,9,0,62.0,293.0,2.6,15.4,336.0,335.95,265.78
2018,4,30,9,15,99.0,322.0,2.65,15.65,395.0,396.46,312.42
2018,4,30,9,30,136.0,351.0,2.7,15.9,454.0,464.79,364.1
2018,4,30,9,45,197.5,366.5,2.75,16.15,523.0,537.5,418.99
2018,4,30,10,0,259.0,382.0,2.8,16.4,592.0,619.47,479.45
2018,4,30,10,15,275.5,392.5,2.85,16.55,623.0,653.48,503.34
2018,4,30,10,30,292.0,403.0,2.9,16.7,654.0,687.38,527.26
2018,4,30,10,45,491.5,324.5,3.0,16.9,758.0,807.66,618.56
2018,4,30,11,0,691.0,246.0,3.1,17.1,862.0,929.82,707.67
2018,4,30,11,15,789.5,194.5,3.15,17.15,908.0,978.95,739.87
2018,4,30,11,30,888.0,143.0,3.2,17.2,954.0,1025.52,770.73
2018,4,30,11,45,888.0,144.5,3.25,17.2,959.0,1033.07,775.55
2018,4,30,12,0,888.0,146.0,3.3,17.2,964.0,1037.24,778.59
2018,4,30,12,15,886.5,146.5,3.35,17.2,961.0,1035.51,777.83
2018,4,30,12,30,885.0,147.0,3.4,17.2,958.0,1030.4,774.98
2018,4,30,12,45,881.5,147.0,3.45,17.25,947.0,1019.48,768.21
2018,4,30,13,0,878.0,147.0,3.5,17.3,936.0,1005.31,759.38
2018,4,30,13,15,873.5,146.0,3.55,17.25,918.0,985.99,747.42
2018,4,30,13,30,869.0,145.0,3.6,17.2,900.0,963.64,733.42
2018,4,30,13,45,862.5,143.0,3.7,17.2,874.0,940.18,718.86
2018,4,30,14,0,856.0,141.0,3.8,17.2,848.0,909.0,698.84
2018,4,30,14,15,847.5,138.5,3.8,17.15,816.0,873.05,674.95
2018,4,30,14,30,839.0,136.0,3.8,17.1,784.0,834.86,649.32
2018,4,30,14,45,828.5,132.5,3.85,17.0,746.0,792.03,620.48
2018,4,30,15,0,818.0,129.0,3.9,16.9,708.0,747.54,590.09
2018,4,30,15,15,802.0,126.0,3.9,16.9,664.5,698.25,554.89
2018,4,30,15,30,786.0,123.0,3.9,16.9,621.0,648.24,517.2
2018,4,30,15,45,767.0,118.0,3.85,16.55,573.5,593.91,475.86
2018,4,30,16,0,748.0,113.0,3.8,16.2,526.0,539.8,433.56
2018,4,30,16,15,722.0,108.0,3.8,15.9,476.0,482.23,387.32
2018,4,30,16,30,696.0,103.0,3.8,15.6,426.0,426.07,340.82
2018,4,30,16,45,660.0,97.0,3.75,15.3,374.0,366.57,290.35
2018,4,30,17,0,624.0,91.0,3.7,15.0,322.0,310.16,241.2
2018,4,30,17,15,573.5,83.5,3.6,14.45,270.5,251.4,189.85
2018,4,30,17,30,523.0,76.0,3.5,13.9,219.0,197.96,142.77
2018,4,30,17,45,449.5,66.5,3.4,13.4,170.5,144.07,97.17
2018,4,30,18,0,376.0,57.0,3.3,12.9,122.0,97.75,60.31
2018,4,30,18,15,270.5,43.5,3.25,12.4,82.5,55.07,30.9
2018,4,30,18,30,165.0,30.0,3.2,11.9,43.0,24.41,11.29
2018,4,30,18,45,86.0,16.0,3.2,11.35,22.5,15.73,0.0
2018,4,30,19,0,7.0,2.0,3.2,10.8,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.1,10.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,5,15,11.5,6.0,2.05,8.1,6.5,5.9,0.0
2018,5,1,5,30,23.0,12.0,2.3,8.6,13.0,11.16,0.0
2018,5,1,5,45,55.5,22.0,2.6,9.15,29.0,21.33,10.36
2018,5,1,6,0,88.0,32.0,2.9,9.7,45.0,37.61,22.71
2018,5,1,6,15,170.0,50.5,2.85,10.2,88.0,72.92,49.37
2018,5,1,6,30,252.0,69.0,2.8,10.7,131.0,118.25,85.84
2018,5,1,6,45,235.0,65.5,2.8,11.25,134.0,126.2,95.25
2018,5,1,7,0,218.0,62.0,2.8,11.8,137.0,131.7,102.31
2018,5,1,7,15,293.0,94.0,2.75,12.45,212.5,204.75,163.82
2018,5,1,7,30,368.0,126.0,2.7,13.1,288.0,285.99,231.08
2018,5,1,7,45,540.5,121.5,2.65,13.7,391.5,387.46,313.44
2018,5,1,8,0,713.0,117.0,2.6,14.3,495.0,504.47,406.23
2018,5,1,8,15,739.5,120.0,2.6,14.9,544.5,559.84,449.02
2018,5,1,8,30,766.0,123.0,2.6,15.5,594.0,616.22,491.58
2018,5,1,8,45,788.0,125.0,2.65,16.1,640.0,668.65,530.18
2018,5,1,9,0,810.0,127.0,2.7,16.7,686.0,721.44,567.63
2018,5,1,9,15,831.0,125.0,2.7,17.2,727.5,768.99,599.1
2018,5,1,9,30,852.0,123.0,2.7,17.7,769.0,815.73,629.49
2018,5,1,9,45,871.5,119.5,2.75,18.2,805.5,855.29,654.74
2018,5,1,10,0,891.0,116.0,2.8,18.7,842.0,896.35,680.8
2018,5,1,10,15,898.5,117.5,2.8,19.05,870.0,930.01,701.54
2018,5,1,10,30,906.0,119.0,2.8,19.4,898.0,960.99,720.36
2018,5,1,10,45,912.0,118.5,2.85,19.8,918.5,985.66,735.17
2018,5,1,11,0,918.0,118.0,2.9,20.2,939.0,1007.27,747.99
2018,5,1,11,15,921.0,119.0,2.9,20.45,952.0,1024.31,757.84
2018,5,1,11,30,924.0,120.0,2.9,20.7,965.0,1037.98,765.57
2018,5,1,11,45,926.0,119.5,2.9,20.95,970.5,1045.67,769.5
2018,5,1,12,0,928.0,119.0,2.9,21.2,976.0,1049.87,771.32
2018,5,1,12,15,928.5,118.0,2.9,21.35,973.0,1048.52,769.99
2018,5,1,12,30,929.0,117.0,2.9,21.5,970.0,1043.63,766.53
2018,5,1,12,45,928.5,115.5,2.95,21.65,960.0,1033.72,760.41
2018,5,1,13,0,928.0,114.0,3.0,21.8,950.0,1020.33,752.15
2018,5,1,13,15,898.5,128.0,3.1,21.85,924.0,991.86,734.72
2018,5,1,13,30,869.0,142.0,3.2,21.9,898.0,961.0,715.69
2018,5,1,13,45,722.5,206.0,3.3,21.9,822.5,881.1,663.26
2018,5,1,14,0,576.0,270.0,3.4,21.9,747.0,795.07,602.7
2018,5,1,14,15,559.5,267.5,3.55,21.75,716.0,760.07,579.92
2018,5,1,14,30,543.0,265.0,3.7,21.6,685.0,724.23,555.75
2018,5,1,14,45,575.0,236.0,3.8,21.45,661.5,698.88,540.0
2018,5,1,15,0,607.0,207.0,3.9,21.3,638.0,671.48,522.21
2018,5,1,15,15,491.0,230.0,3.9,21.3,565.0,584.57,456.37
2018,5,1,15,30,375.0,253.0,3.9,21.3,492.0,504.21,394.65
2018,5,1,15,45,343.5,238.0,4.2,20.55,444.0,451.17,355.9
2018,5,1,16,0,312.0,223.0,4.5,19.8,396.0,400.44,317.88
2018,5,1,16,15,324.5,198.5,4.6,19.15,363.5,365.35,291.11
2018,5,1,16,30,337.0,174.0,4.7,18.5,331.0,328.55,261.89
2018,5,1,16,45,275.0,154.5,4.85,17.85,272.5,264.82,210.4
2018,5,1,17,0,213.0,135.0,5.0,17.2,214.0,207.64,163.71
2018,5,1,17,15,136.0,90.0,5.05,16.35,137.5,128.23,98.87
2018,5,1,17,30,59.0,45.0,5.1,15.5,61.0,57.86,41.47
2018,5,1,17,45,110.0,54.0,5.1,14.7,76.0,71.53,50.42
2018,5,1,18,0,161.0,63.0,5.1,13.9,91.0,78.34,53.27
2018,5,1,18,15,105.5,45.5,4.95,13.25,61.5,47.77,30.23
2018,5,1,18,30,50.0,28.0,4.8,12.6,32.0,24.99,12.36
2018,5,1,18,45,26.0,14.5,4.6,11.95,16.5,14.25,0.0
2018,5,1,19,0,2.0,1.0,4.4,11.3,1.0,0.0,0.0
2018,5,1,19,15,1.0,0.5,4.3,11.05,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,12.0,2.0,9.5,15.0,11.8,0.0
2018,5,2,5,30,109.0,24.0,2.1,9.8,30.0,19.09,0.0
2018,5,2,5,45,216.5,39.0,2.15,10.1,66.5,40.34,22.33
2018,5,2,6,0,324.0,54.0,2.2,10.4,103.0,78.51,47.5
2018,5,2,6,15,404.5,64.5,2.15,10.75,150.0,120.91,79.54
2018,5,2,6,30,485.0,75.0,2.1,11.1,197.0,173.47,122.97
2018,5,2,6,45,541.5,83.0,2.05,11.45,248.5,225.49,168.51
2018,5,2,7,0,598.0,91.0,2.0,11.8,300.0,283.64,219.47
2018,5,2,7,15,639.5,96.5,1.95,12.3,352.0,339.52,268.15
2018,5,2,7,30,681.0,102.0,1.9,12.8,404.0,399.24,318.67
2018,5,2,7,45,713.0,106.0,1.8,13.3,456.0,456.36,365.53
2018,5,2,8,0,745.0,110.0,1.7,13.8,508.0,515.65,412.34
2018,5,2,8,15,769.5,113.0,1.65,14.5,557.0,571.24,454.53
2018,5,2,8,30,794.0,116.0,1.6,15.2,606.0,627.56,495.68
2018,5,2,8,45,814.0,117.0,1.55,15.9,651.0,679.21,531.99
2018,5,2,9,0,834.0,118.0,1.5,16.6,696.0,730.56,565.93
2018,5,2,9,15,849.0,119.0,1.55,17.2,736.5,777.5,596.17
2018,5,2,9,30,864.0,120.0,1.6,17.8,777.0,820.23,623.07
2018,5,2,9,45,876.0,120.5,1.6,18.4,811.5,860.98,647.73
2018,5,2,10,0,888.0,121.0,1.6,19.0,846.0,899.74,670.68
2018,5,2,10,15,896.0,121.5,1.75,19.45,874.0,932.69,691.79
2018,5,2,10,30,904.0,122.0,1.9,19.9,902.0,962.99,711.13
2018,5,2,10,45,910.0,122.5,2.0,20.35,923.0,988.6,726.77
2018,5,2,11,0,916.0,123.0,2.1,20.8,944.0,1011.16,740.46
2018,5,2,11,15,919.5,123.0,2.35,21.05,956.5,1027.58,752.55
2018,5,2,11,30,923.0,123.0,2.6,21.3,969.0,1040.66,762.47
2018,5,2,11,45,924.5,123.0,2.8,21.6,974.5,1048.33,768.24
2018,5,2,12,0,926.0,123.0,3.0,21.9,980.0,1052.51,771.8
2018,5,2,12,15,927.5,121.0,3.15,22.0,977.0,1051.11,771.93
2018,5,2,12,30,929.0,119.0,3.3,22.1,974.0,1046.17,769.86
2018,5,2,12,45,929.0,117.0,3.45,22.25,964.0,1036.22,764.42
2018,5,2,13,0,929.0,115.0,3.6,22.4,954.0,1022.78,756.73
2018,5,2,13,15,925.0,114.5,3.65,22.35,935.5,1003.64,745.16
2018,5,2,13,30,921.0,114.0,3.7,22.3,917.0,981.27,731.49
2018,5,2,13,45,915.5,112.5,3.8,22.25,891.5,953.38,714.41
2018,5,2,14,0,910.0,111.0,3.9,22.2,866.0,922.59,695.26
2018,5,2,14,15,902.0,109.0,3.95,22.05,833.5,886.4,672.23
2018,5,2,14,30,894.0,107.0,4.0,21.9,801.0,847.8,647.33
2018,5,2,14,45,884.0,105.0,4.05,21.75,763.0,805.41,619.48
2018,5,2,15,0,874.0,103.0,4.1,21.6,725.0,761.16,589.97
2018,5,2,15,15,860.0,100.5,4.1,21.6,681.5,711.96,555.95
2018,5,2,15,30,846.0,98.0,4.1,21.6,638.0,663.16,520.64
2018,5,2,15,45,828.0,95.0,4.2,20.95,590.5,608.85,480.85
2018,5,2,16,0,810.0,92.0,4.3,20.3,543.0,554.42,439.62
2018,5,2,16,15,786.0,88.5,4.3,19.75,492.5,496.58,393.97
2018,5,2,16,30,762.0,85.0,4.3,19.2,442.0,439.82,347.64
2018,5,2,16,45,728.5,81.0,4.3,18.7,389.5,380.06,297.45
2018,5,2,17,0,695.0,77.0,4.3,18.2,337.0,322.35,247.53
2018,5,2,17,15,648.5,71.0,4.2,17.5,284.5,262.34,195.13
2018,5,2,17,30,602.0,65.0,4.1,16.8,232.0,207.08,146.36
2018,5,2,17,45,532.5,57.5,3.95,16.05,182.5,151.25,98.93
2018,5,2,18,0,463.0,50.0,3.8,15.3,133.0,103.32,60.69
2018,5,2,18,15,355.5,40.0,3.6,14.65,91.5,58.64,30.59
2018,5,2,18,30,248.0,30.0,3.4,14.0,50.0,26.5,13.99
2018,5,2,18,45,136.5,17.0,3.2,13.35,27.0,16.71,0.0
2018,5,2,19,0,25.0,4.0,3.0,12.7,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,3.0,12.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,5,15,78.5,12.0,2.55,9.45,16.5,11.8,0.0
2018,5,3,5,30,157.0,24.0,2.8,9.9,33.0,19.0,0.0
2018,5,3,5,45,272.5,37.0,3.05,10.35,71.5,41.1,21.62
2018,5,3,6,0,388.0,50.0,3.3,10.8,110.0,82.31,47.97
2018,5,3,6,15,326.5,55.0,3.3,11.15,118.5,101.12,66.29
2018,5,3,6,30,265.0,60.0,3.3,11.5,127.0,113.35,81.11
2018,5,3,6,45,163.5,81.5,3.3,11.9,126.0,123.04,94.69
2018,5,3,7,0,62.0,103.0,3.3,12.3,125.0,119.87,95.4
2018,5,3,7,15,55.0,113.0,3.3,12.7,134.5,130.71,104.79
2018,5,3,7,30,48.0,123.0,3.3,13.1,144.0,140.72,113.13
2018,5,3,7,45,55.0,145.0,3.3,13.55,172.0,168.5,135.88
2018,5,3,8,0,62.0,167.0,3.3,14.0,200.0,197.05,158.91
2018,5,3,8,15,72.0,204.5,3.3,14.45,246.5,243.48,195.98
2018,5,3,8,30,82.0,242.0,3.3,14.9,293.0,291.02,233.2
2018,5,3,8,45,231.5,243.0,3.35,15.35,401.0,405.31,325.35
2018,5,3,9,0,381.0,244.0,3.4,15.8,509.0,530.15,422.93
2018,5,3,9,15,575.0,201.0,3.45,16.2,626.5,653.89,518.62
2018,5,3,9,30,769.0,158.0,3.5,16.6,744.0,786.78,616.52
2018,5,3,9,45,833.5,138.0,3.55,17.0,799.0,847.67,657.28
2018,5,3,10,0,898.0,118.0,3.6,17.4,854.0,906.17,696.18
2018,5,3,10,15,906.0,119.0,3.65,17.75,882.0,939.86,717.52
2018,5,3,10,30,914.0,120.0,3.7,18.1,910.0,970.87,737.09
2018,5,3,10,45,920.5,119.5,3.8,18.4,930.5,996.09,753.13
2018,5,3,11,0,927.0,119.0,3.9,18.7,951.0,1018.24,767.15
2018,5,3,11,15,931.0,118.5,3.9,18.95,964.0,1034.75,776.89
2018,5,3,11,30,935.0,118.0,3.9,19.2,977.0,1047.89,784.47
2018,5,3,11,45,937.5,117.0,3.95,19.45,982.5,1055.57,788.88
2018,5,3,12,0,940.0,116.0,4.0,19.7,988.0,1059.72,791.09
2018,5,3,12,15,941.0,115.0,4.05,19.8,985.5,1058.81,790.52
2018,5,3,12,30,942.0,114.0,4.1,19.9,983.0,1054.33,787.73
2018,5,3,12,45,942.0,112.0,4.1,20.05,972.5,1044.25,780.86
2018,5,3,13,0,942.0,110.0,4.1,20.2,962.0,1030.64,771.77
2018,5,3,13,15,938.0,109.5,4.15,20.25,944.0,1011.29,759.54
2018,5,3,13,30,934.0,109.0,4.2,20.3,926.0,988.67,745.17
2018,5,3,13,45,928.5,107.5,4.2,20.35,900.0,960.49,726.73
2018,5,3,14,0,923.0,106.0,4.2,20.4,874.0,929.37,706.27
2018,5,3,14,15,904.5,110.0,4.2,20.35,838.5,890.04,680.3
2018,5,3,14,30,886.0,114.0,4.2,20.3,803.0,848.91,652.91
2018,5,3,14,45,880.5,109.0,4.2,20.2,766.0,807.28,625.05
2018,5,3,15,0,875.0,104.0,4.2,20.1,729.0,763.47,595.32
2018,5,3,15,15,860.5,100.5,4.2,20.1,684.0,712.88,560.06
2018,5,3,15,30,846.0,97.0,4.2,20.1,639.0,662.7,523.57
2018,5,3,15,45,823.5,94.0,4.1,19.7,589.0,605.67,480.52
2018,5,3,16,0,801.0,91.0,4.0,19.3,539.0,548.96,436.55
2018,5,3,16,15,783.0,88.5,3.9,18.9,492.5,495.72,393.93
2018,5,3,16,30,765.0,86.0,3.8,18.5,446.0,442.92,350.29
2018,5,3,16,45,698.5,86.5,3.75,18.1,385.5,373.57,292.73
2018,5,3,17,0,632.0,87.0,3.7,17.7,325.0,310.89,239.5
2018,5,3,17,15,591.5,78.5,3.6,17.0,274.5,253.65,189.75
2018,5,3,17,30,551.0,70.0,3.5,16.3,224.0,200.56,143.01
2018,5,3,17,45,506.0,61.0,3.35,15.55,180.0,150.55,99.68
2018,5,3,18,0,461.0,52.0,3.2,14.8,136.0,105.64,62.82
2018,5,3,18,15,347.0,41.0,3.15,14.15,93.0,59.55,31.61
2018,5,3,18,30,233.0,30.0,3.1,13.5,50.0,25.92,14.11
2018,5,3,18,45,129.5,17.5,3.05,12.8,27.5,17.2,0.0
2018,5,3,19,0,26.0,5.0,3.0,12.1,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.05,11.8,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
