Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,19,15,24.5,5.5,3.15,12.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.65,9.65,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.6,9.7,5.0,4.91,0.0
2018,5,14,5,15,103.5,20.5,2.7,10.0,29.0,16.36,0.0
2018,5,14,5,30,190.0,36.0,2.8,10.3,53.0,28.37,17.23
2018,5,14,5,45,289.0,47.5,2.9,10.6,92.5,57.56,33.39
2018,5,14,6,0,388.0,59.0,3.0,10.9,132.0,97.81,60.74
2018,5,14,6,15,422.0,71.0,2.95,11.35,172.5,138.68,94.59
2018,5,14,6,30,456.0,83.0,2.9,11.8,213.0,183.38,133.74
2018,5,14,6,45,503.0,92.5,2.9,12.25,262.0,234.1,178.27
2018,5,14,7,0,550.0,102.0,2.9,12.7,311.0,288.87,226.13
2018,5,14,7,15,576.5,111.0,2.85,13.25,358.5,339.79,270.38
2018,5,14,7,30,603.0,120.0,2.8,13.8,406.0,392.96,315.24
2018,5,14,7,45,649.0,122.0,2.8,14.35,460.5,450.94,362.75
2018,5,14,8,0,695.0,124.0,2.8,14.9,515.0,512.56,411.78
2018,5,14,8,15,744.5,119.5,2.85,15.4,570.5,572.94,458.94
2018,5,14,8,30,794.0,115.0,2.9,15.9,626.0,636.27,507.13
2018,5,14,8,45,810.0,117.5,2.9,16.45,669.5,686.19,543.41
2018,5,14,9,0,826.0,120.0,2.9,17.0,713.0,735.48,577.02
2018,5,14,9,15,835.0,123.5,3.0,17.45,751.0,779.48,606.59
2018,5,14,9,30,844.0,127.0,3.1,17.9,789.0,821.81,634.66
2018,5,14,9,45,849.0,131.5,3.2,18.4,821.0,859.91,659.36
2018,5,14,10,0,854.0,136.0,3.3,18.9,853.0,891.91,679.64
2018,5,14,10,15,861.5,137.0,3.45,19.25,879.5,923.47,700.27
2018,5,14,10,30,869.0,138.0,3.6,19.6,906.0,952.51,719.12
2018,5,14,10,45,874.0,139.0,3.75,20.0,926.0,976.5,734.37
2018,5,14,11,0,879.0,140.0,3.9,20.4,946.0,997.56,747.69
2018,5,14,11,15,882.0,140.5,4.05,20.6,958.5,1013.14,757.95
2018,5,14,11,30,885.0,141.0,4.2,20.8,971.0,1025.54,766.2
2018,5,14,11,45,886.5,141.0,4.3,21.0,975.5,1032.72,770.74
2018,5,14,12,0,888.0,141.0,4.4,21.2,980.0,1036.6,773.22
2018,5,14,12,15,886.0,141.5,4.5,21.25,976.5,1034.19,772.2
2018,5,14,12,30,884.0,142.0,4.6,21.3,973.0,1028.48,769.32
2018,5,14,12,45,880.0,142.5,4.7,21.35,962.0,1017.55,763.01
2018,5,14,13,0,876.0,143.0,4.8,21.4,951.0,1003.45,754.62
2018,5,14,13,15,872.5,142.0,4.85,21.3,933.5,985.24,743.5
2018,5,14,13,30,869.0,141.0,4.9,21.2,916.0,964.02,730.35
2018,5,14,13,45,864.5,138.5,4.95,21.05,891.5,937.47,713.64
2018,5,14,14,0,860.0,136.0,5.0,20.9,867.0,908.18,694.96
2018,5,14,14,15,852.0,133.5,5.05,20.65,835.5,873.28,672.46
2018,5,14,14,30,844.0,131.0,5.1,20.4,804.0,839.28,650.41
2018,5,14,14,45,834.0,128.5,5.1,20.2,767.5,798.15,622.58
2018,5,14,15,0,824.0,126.0,5.1,20.0,731.0,755.33,593.26
2018,5,14,15,15,809.0,123.5,5.1,20.0,688.5,707.48,559.44
2018,5,14,15,30,794.0,121.0,5.1,20.0,646.0,658.83,522.91
2018,5,14,15,45,776.5,116.5,5.05,19.25,599.5,606.06,483.58
2018,5,14,16,0,759.0,112.0,5.0,18.5,553.0,553.25,443.07
2018,5,14,16,15,736.5,107.5,4.95,18.0,504.5,497.75,398.81
2018,5,14,16,30,714.0,103.0,4.9,17.5,456.0,443.39,354.15
2018,5,14,16,45,683.0,97.5,4.85,16.95,405.0,385.74,305.7
2018,5,14,17,0,652.0,92.0,4.8,16.4,354.0,330.56,258.0
2018,5,14,17,15,607.5,85.5,4.65,15.8,303.0,272.95,207.64
2018,5,14,17,30,563.0,79.0,4.5,15.2,252.0,219.84,160.65
2018,5,14,17,45,500.5,71.0,4.4,14.6,203.5,166.48,114.72
2018,5,14,18,0,438.0,63.0,4.3,14.0,155.0,120.15,76.54
2018,5,14,18,15,345.5,52.0,4.1,13.45,112.5,74.79,43.58
2018,5,14,18,30,253.0,41.0,3.9,12.9,70.0,40.62,22.87
2018,5,14,18,45,150.0,26.0,3.7,12.4,41.0,20.49,5.04
2018,5,14,19,0,47.0,11.0,3.5,11.9,12.0,10.81,0.0
2018,5,14,19,15,23.5,5.5,3.4,11.65,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,15,4,45,11.0,3.0,1.75,9.5,3.0,0.0,0.0
2018,5,15,5,0,22.0,6.0,1.8,9.6,6.0,5.9,0.0
2018,5,15,5,15,112.5,21.0,2.05,10.1,30.5,16.73,0.0
2018,5,15,5,30,203.0,36.0,2.3,10.6,55.0,28.76,17.82
2018,5,15,5,45,303.0,47.5,2.5,11.05,95.0,58.84,33.84
2018,5,15,6,0,403.0,59.0,2.7,11.5,135.0,100.9,62.55
2018,5,15,6,15,376.0,73.5,2.7,11.95,161.5,133.66,92.15
2018,5,15,6,30,349.0,88.0,2.7,12.4,188.0,164.19,121.31
2018,5,15,6,45,425.0,96.0,2.65,12.85,242.0,214.75,164.07
2018,5,15,7,0,501.0,104.0,2.6,13.3,296.0,273.52,213.99
2018,5,15,7,15,534.5,114.0,2.55,13.8,345.0,326.66,259.53
2018,5,15,7,30,568.0,124.0,2.5,14.3,394.0,381.7,305.51
2018,5,15,7,45,627.0,125.0,2.45,14.75,453.5,443.4,355.65
2018,5,15,8,0,686.0,126.0,2.4,15.2,513.0,510.1,408.32
2018,5,15,8,15,739.0,121.0,2.35,15.75,570.0,571.66,455.59
2018,5,15,8,30,792.0,116.0,2.3,16.3,627.0,636.5,503.93
2018,5,15,8,45,805.5,119.5,2.3,16.8,670.0,685.57,539.15
2018,5,15,9,0,819.0,123.0,2.3,17.3,713.0,733.82,571.75
2018,5,15,9,15,831.5,125.0,2.35,17.75,751.5,778.69,601.34
2018,5,15,9,30,844.0,127.0,2.4,18.2,790.0,822.15,629.56
2018,5,15,9,45,853.5,128.0,2.5,18.7,822.5,857.18,651.89
2018,5,15,10,0,863.0,129.0,2.6,19.2,855.0,893.03,674.67
2018,5,15,10,15,869.5,130.0,2.7,19.6,881.0,923.9,694.17
2018,5,15,10,30,876.0,131.0,2.8,20.0,907.0,952.17,711.89
2018,5,15,10,45,880.5,132.0,2.95,20.4,926.5,975.8,726.9
2018,5,15,11,0,885.0,133.0,3.1,20.8,946.0,996.48,740.0
2018,5,15,11,15,888.0,133.5,3.25,21.05,958.0,1012.12,750.23
2018,5,15,11,30,891.0,134.0,3.4,21.3,970.0,1024.57,758.47
2018,5,15,11,45,892.5,133.5,3.55,21.6,974.5,1031.27,762.85
2018,5,15,12,0,894.0,133.0,3.7,21.9,979.0,1034.67,765.18
2018,5,15,12,15,893.0,132.5,3.85,22.0,975.5,1032.24,764.34
2018,5,15,12,30,892.0,132.0,4.0,22.1,972.0,1026.5,761.41
2018,5,15,12,45,889.0,132.5,4.1,22.2,961.5,1016.5,755.41
2018,5,15,13,0,886.0,133.0,4.2,22.3,951.0,1003.29,747.35
2018,5,15,13,15,882.0,131.5,4.3,22.2,933.0,983.95,735.8
2018,5,15,13,30,878.0,130.0,4.4,22.1,915.0,961.61,722.22
2018,5,15,13,45,871.5,129.0,4.55,22.0,890.0,934.56,705.94
2018,5,15,14,0,865.0,128.0,4.7,21.9,865.0,904.86,687.82
2018,5,15,14,15,856.0,126.5,4.75,21.6,833.5,870.0,665.72
2018,5,15,14,30,847.0,125.0,4.8,21.3,802.0,832.98,641.86
2018,5,15,14,45,835.5,123.5,4.85,21.0,765.0,794.6,616.75
2018,5,15,15,0,824.0,122.0,4.9,20.7,728.0,751.68,588.01
2018,5,15,15,15,809.5,119.0,4.9,20.7,685.5,703.74,554.28
2018,5,15,15,30,795.0,116.0,4.9,20.7,643.0,654.96,518.05
2018,5,15,15,45,735.0,125.0,4.9,19.7,585.0,589.46,469.25
2018,5,15,16,0,675.0,134.0,4.9,18.7,527.0,527.6,421.95
2018,5,15,16,15,655.0,125.5,4.85,18.1,479.5,473.64,379.34
2018,5,15,16,30,635.0,117.0,4.8,17.5,432.0,420.61,336.17
2018,5,15,16,45,639.0,104.5,4.75,16.95,392.0,374.89,297.34
2018,5,15,17,0,643.0,92.0,4.7,16.4,352.0,327.99,256.1
2018,5,15,17,15,600.5,85.5,4.6,15.85,301.5,271.49,206.67
2018,5,15,17,30,558.0,79.0,4.5,15.3,251.0,219.28,160.42
2018,5,15,17,45,497.5,70.5,4.4,14.75,203.0,166.07,114.53
2018,5,15,18,0,437.0,62.0,4.3,14.2,155.0,119.65,76.15
2018,5,15,18,15,346.5,51.5,4.1,13.8,113.0,74.97,43.58
2018,5,15,18,30,256.0,41.0,3.9,13.4,71.0,41.16,23.07
2018,5,15,18,45,156.0,26.5,3.75,13.0,42.0,20.85,6.35
2018,5,15,19,0,56.0,12.0,3.6,12.6,13.0,11.8,0.0
2018,5,15,19,15,28.0,6.0,3.45,12.35,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.95,9.7,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,2.0,9.9,7.0,6.88,0.0
2018,5,16,5,15,122.0,21.5,2.25,10.35,32.0,17.1,0.0
2018,5,16,5,30,219.0,36.0,2.5,10.8,57.0,29.19,18.39
2018,5,16,5,45,317.5,47.5,2.75,11.3,98.0,60.16,34.34
2018,5,16,6,0,416.0,59.0,3.0,11.8,139.0,102.93,63.63
2018,5,16,6,15,308.5,76.0,3.0,12.25,145.0,124.76,87.5
2018,5,16,6,30,201.0,93.0,3.0,12.7,151.0,135.2,102.29
2018,5,16,6,45,257.5,114.0,3.05,13.1,203.5,183.93,143.07
2018,5,16,7,0,314.0,135.0,3.1,13.5,256.0,239.01,189.24
2018,5,16,7,15,465.5,126.5,3.05,13.95,334.5,310.64,247.73
2018,5,16,7,30,617.0,118.0,3.0,14.4,413.0,398.31,319.22
2018,5,16,7,45,626.5,128.0,3.0,14.85,455.5,446.6,358.95
2018,5,16,8,0,636.0,138.0,3.0,15.3,498.0,494.88,397.56
2018,5,16,8,15,707.0,129.5,3.0,15.75,561.5,561.43,449.7
2018,5,16,8,30,778.0,121.0,3.0,16.2,625.0,632.92,504.18
2018,5,16,8,45,791.5,125.0,3.0,16.65,667.5,681.85,539.83
2018,5,16,9,0,805.0,129.0,3.0,17.1,710.0,730.0,573.23
2018,5,16,9,15,772.0,149.0,3.05,17.45,730.5,757.26,590.83
2018,5,16,9,30,739.0,169.0,3.1,17.8,751.0,781.39,606.25
2018,5,16,9,45,727.0,186.0,3.2,18.1,778.0,814.63,628.47
2018,5,16,10,0,715.0,203.0,3.3,18.4,805.0,844.8,648.34
2018,5,16,10,15,617.5,248.0,3.35,18.6,779.5,822.76,630.3
2018,5,16,10,30,520.0,293.0,3.4,18.8,754.0,792.24,605.49
2018,5,16,10,45,400.0,355.0,3.4,19.05,714.0,752.85,572.9
2018,5,16,11,0,280.0,417.0,3.4,19.3,674.0,702.27,532.22
2018,5,16,11,15,290.0,418.0,3.35,19.45,687.5,717.65,542.97
2018,5,16,11,30,300.0,419.0,3.3,19.6,701.0,732.04,552.59
2018,5,16,11,45,366.5,385.0,3.25,19.75,731.0,765.69,577.98
2018,5,16,12,0,433.0,351.0,3.2,19.9,761.0,804.84,606.65
2018,5,16,12,15,584.5,288.5,3.25,20.0,840.5,892.88,671.78
2018,5,16,12,30,736.0,226.0,3.3,20.1,920.0,977.2,730.47
2018,5,16,12,45,794.0,196.0,3.35,20.2,937.0,993.19,740.8
2018,5,16,13,0,852.0,166.0,3.4,20.3,954.0,1009.36,751.94
2018,5,16,13,15,839.5,168.5,3.45,20.3,932.5,986.22,737.19
2018,5,16,13,30,827.0,171.0,3.5,20.3,911.0,960.46,720.98
2018,5,16,13,45,805.5,174.5,3.55,20.35,879.0,925.01,698.0
2018,5,16,14,0,784.0,178.0,3.6,20.4,847.0,887.79,673.69
2018,5,16,14,15,817.0,157.0,3.65,20.25,831.5,871.35,664.17
2018,5,16,14,30,850.0,136.0,3.7,20.1,816.0,850.12,651.14
2018,5,16,14,45,841.5,132.0,3.8,20.0,779.0,808.49,623.79
2018,5,16,15,0,833.0,128.0,3.9,19.9,742.0,765.07,594.88
2018,5,16,15,15,818.5,124.5,3.9,19.9,699.0,716.27,561.06
2018,5,16,15,30,804.0,121.0,3.9,19.9,656.0,666.61,524.59
2018,5,16,15,45,787.5,116.5,3.95,19.4,609.5,614.09,485.95
2018,5,16,16,0,771.0,112.0,4.0,18.9,563.0,561.41,446.0
2018,5,16,16,15,750.5,106.5,4.0,18.45,514.0,505.41,402.03
2018,5,16,16,30,730.0,101.0,4.0,18.0,465.0,450.34,357.41
2018,5,16,16,45,701.0,95.5,4.05,17.6,414.0,392.75,309.43
2018,5,16,17,0,672.0,90.0,4.1,17.2,363.0,337.38,261.89
2018,5,16,17,15,631.0,83.0,4.0,16.7,311.5,279.28,211.34
2018,5,16,17,30,590.0,76.0,3.9,16.2,260.0,225.26,163.66
2018,5,16,17,45,533.0,68.5,3.85,15.65,211.5,171.88,117.55
2018,5,16,18,0,476.0,61.0,3.8,15.1,163.0,124.86,78.53
2018,5,16,18,15,388.0,51.0,3.6,14.5,119.5,79.3,45.36
2018,5,16,18,30,300.0,41.0,3.4,13.9,76.0,42.92,23.46
2018,5,16,18,45,186.5,27.0,3.2,13.3,45.5,21.21,7.52
2018,5,16,19,0,73.0,13.0,3.0,12.7,15.0,12.78,0.0
2018,5,16,19,15,36.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.45,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,9.7,8.0,7.86,0.0
2018,5,17,5,15,132.0,22.0,2.0,10.3,33.5,17.47,0.0
2018,5,17,5,30,230.0,36.0,2.3,10.9,59.0,29.62,18.95
2018,5,17,5,45,325.5,47.0,2.6,11.5,99.5,60.66,34.37
2018,5,17,6,0,421.0,58.0,2.9,12.1,140.0,103.05,63.43
2018,5,17,6,15,407.0,73.0,2.95,12.65,171.0,139.51,95.65
2018,5,17,6,30,393.0,88.0,3.0,13.2,202.0,175.12,128.68
2018,5,17,6,45,456.5,96.0,3.05,13.8,253.5,224.67,171.07
2018,5,17,7,0,520.0,104.0,3.1,14.4,305.0,282.13,220.16
2018,5,17,7,15,547.0,113.5,3.05,15.0,351.5,332.05,263.1
2018,5,17,7,30,574.0,123.0,3.0,15.6,398.0,384.29,306.81
2018,5,17,7,45,601.5,131.0,3.0,16.15,447.0,437.4,350.09
2018,5,17,8,0,629.0,139.0,3.0,16.7,496.0,492.37,393.56
2018,5,17,8,15,706.0,127.5,2.95,17.2,560.0,559.2,445.49
2018,5,17,8,30,783.0,116.0,2.9,17.7,624.0,631.52,500.13
2018,5,17,8,45,806.5,115.5,2.9,18.2,669.5,682.98,537.5
2018,5,17,9,0,830.0,115.0,2.9,18.7,715.0,734.45,572.44
2018,5,17,9,15,843.0,116.0,2.9,19.15,753.5,776.73,600.04
2018,5,17,9,30,856.0,117.0,2.9,19.6,792.0,819.55,627.67
2018,5,17,9,45,867.0,117.0,2.95,20.05,825.0,858.03,652.22
2018,5,17,10,0,878.0,117.0,3.0,20.5,858.0,894.51,675.19
2018,5,17,10,15,884.0,118.5,3.1,20.85,884.0,925.78,695.05
2018,5,17,10,30,890.0,120.0,3.2,21.2,910.0,954.4,713.1
2018,5,17,10,45,894.0,120.5,3.25,21.6,929.0,977.3,726.78
2018,5,17,11,0,898.0,121.0,3.3,22.0,948.0,997.18,738.51
2018,5,17,11,15,900.5,121.5,3.45,22.25,960.0,1012.48,748.45
2018,5,17,11,30,903.0,122.0,3.6,22.5,972.0,1024.55,756.35
2018,5,17,11,45,903.5,123.0,3.7,22.7,977.0,1031.85,761.0
2018,5,17,12,0,904.0,124.0,3.8,22.9,982.0,1035.8,763.58
2018,5,17,12,15,905.0,122.5,3.95,23.0,979.0,1034.36,763.36
2018,5,17,12,30,906.0,121.0,4.1,23.1,976.0,1029.55,761.03
2018,5,17,12,45,905.0,119.0,4.25,23.15,965.5,1018.9,755.04
2018,5,17,13,0,904.0,117.0,4.4,23.2,955.0,1004.95,746.91
2018,5,17,13,15,900.5,116.0,4.55,23.1,937.0,986.36,736.31
2018,5,17,13,30,897.0,115.0,4.7,23.0,919.0,964.69,723.9
2018,5,17,13,45,892.0,113.5,4.85,22.9,894.5,938.16,708.02
2018,5,17,14,0,887.0,112.0,5.0,22.8,870.0,908.83,690.04
2018,5,17,14,15,879.5,110.5,5.1,22.55,839.0,874.71,668.57
2018,5,17,14,30,872.0,109.0,5.2,22.3,808.0,838.26,645.2
2018,5,17,14,45,863.0,106.5,5.25,22.05,771.5,797.47,618.16
2018,5,17,15,0,854.0,104.0,5.3,21.8,735.0,754.85,589.46
2018,5,17,15,15,841.0,102.0,5.3,21.8,693.5,708.27,556.7
2018,5,17,15,30,828.0,100.0,5.3,21.8,652.0,661.84,523.01
2018,5,17,15,45,811.5,97.0,5.35,20.95,606.0,609.88,484.88
2018,5,17,16,0,795.0,94.0,5.4,20.1,560.0,557.7,445.32
2018,5,17,16,15,773.5,90.5,5.35,19.6,511.5,502.44,401.25
2018,5,17,16,30,752.0,87.0,5.3,19.1,463.0,448.01,356.52
2018,5,17,16,45,723.0,83.0,5.2,18.55,412.5,391.02,308.5
2018,5,17,17,0,694.0,79.0,5.1,18.0,362.0,335.37,260.33
2018,5,17,17,15,653.0,74.0,4.95,17.35,311.5,278.1,210.14
2018,5,17,17,30,612.0,69.0,4.8,16.7,261.0,224.86,162.82
2018,5,17,17,45,553.0,62.5,4.7,16.1,212.0,170.82,115.96
2018,5,17,18,0,494.0,56.0,4.6,15.5,163.0,123.31,76.45
2018,5,17,18,15,404.0,47.5,4.4,15.0,120.0,77.87,43.39
2018,5,17,18,30,314.0,39.0,4.2,14.5,77.0,42.81,22.84
2018,5,17,18,45,194.5,26.0,4.05,14.0,46.0,20.31,7.68
2018,5,17,19,0,75.0,13.0,3.9,13.5,15.0,12.78,0.0
2018,5,17,19,15,37.5,6.5,3.85,13.25,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,14.5,4.0,2.75,10.8,4.0,0.0,0.0
2018,5,18,5,0,29.0,8.0,2.8,10.9,8.0,7.86,0.0
2018,5,18,5,15,123.0,23.0,3.0,11.25,34.0,18.27,0.0
2018,5,18,5,30,217.0,38.0,3.2,11.6,60.0,31.6,20.69
2018,5,18,5,45,314.0,49.0,3.4,12.0,100.5,62.16,35.84
2018,5,18,6,0,411.0,60.0,3.6,12.4,141.0,104.29,64.86
2018,5,18,6,15,370.5,70.0,3.6,12.85,159.0,130.74,89.86
2018,5,18,6,30,330.0,80.0,3.6,13.3,177.0,153.29,112.81
2018,5,18,6,45,406.0,90.0,3.65,13.75,232.0,204.76,156.31
2018,5,18,7,0,482.0,100.0,3.7,14.2,287.0,265.56,207.97
2018,5,18,7,15,511.5,110.0,3.7,14.65,333.5,314.86,250.63
2018,5,18,7,30,541.0,120.0,3.7,15.1,380.0,366.79,294.52
2018,5,18,7,45,563.5,129.0,3.7,15.55,425.5,416.6,335.68
2018,5,18,8,0,586.0,138.0,3.7,16.0,471.0,467.84,376.86
2018,5,18,8,15,603.5,146.0,3.65,16.5,514.5,516.23,414.56
2018,5,18,8,30,621.0,154.0,3.6,17.0,558.0,565.08,451.57
2018,5,18,8,45,634.0,160.0,3.6,17.5,596.5,608.98,484.04
2018,5,18,9,0,647.0,166.0,3.6,18.0,635.0,652.45,515.44
2018,5,18,9,15,665.0,174.0,3.6,18.5,678.0,701.18,549.97
2018,5,18,9,30,683.0,182.0,3.6,19.0,721.0,749.43,583.23
2018,5,18,9,45,725.0,176.0,3.6,19.45,769.5,802.94,619.15
2018,5,18,10,0,767.0,170.0,3.6,19.9,818.0,854.76,653.23
2018,5,18,10,15,834.0,144.0,3.65,20.3,868.5,910.62,689.96
2018,5,18,10,30,901.0,118.0,3.7,20.7,919.0,962.75,723.58
2018,5,18,10,45,906.0,118.0,3.75,21.05,938.5,986.29,737.74
2018,5,18,11,0,911.0,118.0,3.8,21.4,958.0,1006.83,750.11
2018,5,18,11,15,914.0,118.5,3.85,21.7,970.5,1022.79,759.62
2018,5,18,11,30,917.0,119.0,3.9,22.0,983.0,1035.49,767.06
2018,5,18,11,45,918.5,119.0,4.0,22.25,988.0,1042.86,771.58
2018,5,18,12,0,920.0,119.0,4.1,22.5,993.0,1046.85,773.99
2018,5,18,12,15,917.0,120.5,4.2,22.55,989.5,1044.45,772.9
2018,5,18,12,30,914.0,122.0,4.3,22.6,986.0,1038.67,769.71
2018,5,18,12,45,909.0,123.0,4.45,22.7,974.5,1027.07,762.9
2018,5,18,13,0,904.0,124.0,4.6,22.8,963.0,1012.25,754.37
2018,5,18,13,15,894.5,127.0,4.65,22.65,944.0,992.0,742.2
2018,5,18,13,30,885.0,130.0,4.7,22.5,925.0,968.89,728.11
2018,5,18,13,45,799.5,174.5,4.8,22.35,877.5,919.91,696.52
2018,5,18,14,0,714.0,219.0,4.9,22.2,830.0,870.1,663.99
2018,5,18,14,15,748.5,191.0,4.95,21.95,811.0,849.5,651.62
2018,5,18,14,30,783.0,163.0,5.0,21.7,792.0,822.67,634.59
2018,5,18,14,45,709.5,185.0,5.0,21.45,735.0,759.64,590.84
2018,5,18,15,0,636.0,207.0,5.0,21.2,678.0,697.83,545.14
2018,5,18,15,15,650.0,185.0,5.0,21.2,642.5,658.57,517.17
2018,5,18,15,30,664.0,163.0,5.0,21.2,607.0,616.46,486.34
2018,5,18,15,45,668.0,147.5,5.05,20.35,567.0,571.84,454.21
2018,5,18,16,0,672.0,132.0,5.1,19.5,527.0,525.45,419.57
2018,5,18,16,15,644.0,125.5,5.1,18.95,477.5,469.52,375.4
2018,5,18,16,30,616.0,119.0,5.1,18.4,428.0,415.33,331.42
2018,5,18,16,45,640.0,102.0,5.15,17.85,393.0,374.81,296.94
2018,5,18,17,0,664.0,85.0,5.2,17.3,358.0,331.0,258.11
2018,5,18,17,15,628.5,80.5,5.1,16.65,310.5,277.57,210.98
2018,5,18,17,30,593.0,76.0,5.0,16.0,263.0,227.56,166.23
2018,5,18,17,45,534.5,69.0,4.9,15.4,214.5,174.13,119.87
2018,5,18,18,0,476.0,62.0,4.8,14.8,166.0,127.2,80.74
2018,5,18,18,15,386.5,52.0,4.65,14.3,122.5,81.3,47.0
2018,5,18,18,30,297.0,42.0,4.5,13.8,79.0,44.76,24.67
2018,5,18,18,45,183.0,28.0,4.35,13.35,47.5,21.92,9.45
2018,5,18,19,0,69.0,14.0,4.2,12.9,16.0,13.76,0.0
2018,5,18,19,15,34.5,7.0,4.15,12.65,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,4.1,10.8,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,4.1,10.9,5.0,4.91,0.0
2018,5,19,5,15,49.5,19.5,4.2,11.1,24.5,16.46,0.0
2018,5,19,5,30,95.0,34.0,4.3,11.3,44.0,29.32,18.96
2018,5,19,5,45,137.0,48.5,4.4,11.5,71.5,52.08,33.47
2018,5,19,6,0,179.0,63.0,4.5,11.7,99.0,79.68,54.42
2018,5,19,6,15,136.5,86.0,4.55,11.95,118.0,105.42,78.76
2018,5,19,6,30,94.0,109.0,4.6,12.2,137.0,125.83,98.6
2018,5,19,6,45,179.0,127.5,4.65,12.5,193.0,174.39,137.88
2018,5,19,7,0,264.0,146.0,4.7,12.8,249.0,233.02,186.32
2018,5,19,7,15,336.0,154.5,4.75,13.3,304.5,285.76,230.33
2018,5,19,7,30,408.0,163.0,4.8,13.8,360.0,347.52,281.56
2018,5,19,7,45,556.5,145.0,4.85,14.3,444.5,429.18,348.66
2018,5,19,8,0,705.0,127.0,4.9,14.8,529.0,523.29,424.93
2018,5,19,8,15,747.0,124.5,4.9,15.3,582.5,581.63,471.14
2018,5,19,8,30,789.0,122.0,4.9,15.8,636.0,642.19,518.03
2018,5,19,8,45,726.5,154.5,4.95,16.25,652.5,667.98,535.83
2018,5,19,9,0,664.0,187.0,5.0,16.7,669.0,686.31,547.43
2018,5,19,9,15,760.5,156.0,5.05,17.1,736.0,756.04,599.88
2018,5,19,9,30,857.0,125.0,5.1,17.5,803.0,828.9,651.16
2018,5,19,9,45,868.5,125.0,5.15,17.9,836.5,867.8,677.05
2018,5,19,10,0,880.0,125.0,5.2,18.3,870.0,904.74,701.5
2018,5,19,10,15,886.5,127.0,5.25,18.6,897.0,936.98,722.75
2018,5,19,10,30,893.0,129.0,5.3,18.9,924.0,966.58,742.07
2018,5,19,10,45,897.0,130.0,5.35,19.2,943.5,990.01,757.06
2018,5,19,11,0,901.0,131.0,5.4,19.5,963.0,1010.43,770.0
2018,5,19,11,15,902.0,133.0,5.5,19.6,975.0,1025.79,780.49
2018,5,19,11,30,903.0,135.0,5.6,19.7,987.0,1037.89,788.85
2018,5,19,11,45,901.5,137.5,5.65,19.85,991.5,1044.69,793.16
2018,5,19,12,0,900.0,140.0,5.7,20.0,996.0,1048.15,795.31
2018,5,19,12,15,897.0,141.5,5.75,20.0,992.5,1045.76,794.04
2018,5,19,12,30,894.0,143.0,5.8,20.0,989.0,1040.08,790.63
2018,5,19,12,45,889.0,144.5,5.85,20.0,978.0,1029.16,783.73
2018,5,19,13,0,884.0,146.0,5.9,20.0,967.0,1015.09,774.74
2018,5,19,13,15,878.5,146.0,5.9,19.85,949.0,995.97,762.43
2018,5,19,13,30,873.0,146.0,5.9,19.7,931.0,973.91,748.11
2018,5,19,13,45,865.0,145.5,5.95,19.6,905.5,946.23,729.99
2018,5,19,14,0,857.0,145.0,6.0,19.5,880.0,920.09,712.91
2018,5,19,14,15,849.0,143.0,5.95,19.25,849.0,885.58,689.64
2018,5,19,14,30,841.0,141.0,5.9,19.0,818.0,848.85,664.67
2018,5,19,14,45,829.5,139.5,5.9,18.8,781.5,807.83,636.48
2018,5,19,15,0,818.0,138.0,5.9,18.6,745.0,765.25,606.87
2018,5,19,15,15,803.0,135.0,5.9,18.6,702.5,717.32,572.33
2018,5,19,15,30,788.0,132.0,5.9,18.6,660.0,668.6,535.15
2018,5,19,15,45,767.5,128.5,5.8,17.95,613.0,615.53,494.82
2018,5,19,16,0,747.0,125.0,5.7,17.3,566.0,562.38,453.41
2018,5,19,16,15,717.0,122.0,5.65,16.8,515.5,505.24,407.55
2018,5,19,16,30,687.0,119.0,5.6,16.3,465.0,449.85,361.91
2018,5,19,16,45,648.5,114.5,5.55,15.85,413.5,391.44,312.68
2018,5,19,17,0,610.0,110.0,5.5,15.4,362.0,336.31,265.08
2018,5,19,17,15,560.0,104.0,5.4,14.8,311.0,279.65,215.81
2018,5,19,17,30,510.0,98.0,5.3,14.2,260.0,227.01,169.64
2018,5,19,17,45,388.5,85.5,5.2,13.6,196.0,160.03,114.75
2018,5,19,18,0,267.0,73.0,5.1,13.0,132.0,106.69,73.27
2018,5,19,18,15,154.5,53.5,4.95,12.6,85.5,62.7,41.05
2018,5,19,18,30,42.0,34.0,4.8,12.2,39.0,32.6,20.37
2018,5,19,18,45,22.0,21.0,4.65,11.75,23.5,19.02,8.02
2018,5,19,19,0,2.0,8.0,4.5,11.3,8.0,7.86,0.0
2018,5,19,19,15,1.0,4.0,4.45,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.8,10.55,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,3.8,10.6,8.0,7.86,0.0
2018,5,20,5,15,89.5,25.5,3.85,10.75,34.0,21.19,0.0
2018,5,20,5,30,162.0,43.0,3.9,10.9,60.0,37.2,23.26
2018,5,20,5,45,161.5,50.0,4.0,11.05,74.5,55.16,35.25
2018,5,20,6,0,161.0,57.0,4.1,11.2,89.0,72.29,49.06
2018,5,20,6,15,86.5,67.5,4.1,11.45,85.5,79.71,59.18
2018,5,20,6,30,12.0,78.0,4.1,11.7,82.0,77.88,60.93
2018,5,20,6,45,43.0,104.5,4.1,11.9,121.0,113.07,90.06
2018,5,20,7,0,74.0,131.0,4.1,12.1,160.0,151.97,122.37
2018,5,20,7,15,69.5,157.5,4.05,12.4,187.5,180.22,145.98
2018,5,20,7,30,65.0,184.0,4.0,12.7,215.0,208.1,168.76
2018,5,20,7,45,78.0,210.5,4.0,12.95,252.0,244.46,198.15
2018,5,20,8,0,91.0,237.0,4.0,13.2,289.0,282.19,228.24
2018,5,20,8,15,136.0,254.0,4.0,13.4,339.0,333.7,269.58
2018,5,20,8,30,181.0,271.0,4.0,13.6,389.0,387.17,312.04
2018,5,20,8,45,191.5,297.0,3.95,13.75,429.5,429.31,344.28
2018,5,20,9,0,202.0,323.0,3.9,13.9,470.0,472.02,376.5
2018,5,20,9,15,244.0,336.5,3.95,14.0,523.5,531.14,421.9
2018,5,20,9,30,286.0,350.0,4.0,14.1,577.0,589.14,465.82
2018,5,20,9,45,345.5,350.5,4.05,14.2,635.5,650.97,512.68
2018,5,20,10,0,405.0,351.0,4.1,14.3,694.0,719.97,564.03
2018,5,20,10,15,436.0,349.5,4.15,14.5,729.0,759.14,592.26
2018,5,20,10,30,467.0,348.0,4.2,14.7,764.0,798.31,620.41
2018,5,20,10,45,641.0,265.0,4.25,14.9,849.5,891.78,692.04
2018,5,20,11,0,815.0,182.0,4.3,15.1,935.0,984.24,756.51
2018,5,20,11,15,845.5,165.5,4.35,15.55,955.5,1008.86,771.51
2018,5,20,11,30,876.0,149.0,4.4,16.0,976.0,1025.19,781.35
2018,5,20,11,45,880.0,147.5,4.45,16.45,982.0,1033.3,785.68
2018,5,20,12,0,884.0,146.0,4.5,16.9,988.0,1038.2,787.98
2018,5,20,12,15,853.5,165.5,4.55,17.25,976.5,1032.64,783.59
2018,5,20,12,30,823.0,185.0,4.6,17.6,965.0,1018.06,773.22
2018,5,20,12,45,823.0,182.5,4.65,17.95,955.5,1008.47,766.42
2018,5,20,13,0,823.0,180.0,4.7,18.3,946.0,995.81,757.55
2018,5,20,13,15,759.0,213.0,4.8,18.3,909.0,958.17,732.89
2018,5,20,13,30,695.0,246.0,4.9,18.3,872.0,916.3,705.14
2018,5,20,13,45,560.5,300.0,4.95,18.3,796.0,829.39,640.83
2018,5,20,14,0,426.0,354.0,5.0,18.3,720.0,747.81,578.98
2018,5,20,14,15,390.5,351.5,5.1,17.85,677.5,696.49,543.05
2018,5,20,14,30,355.0,349.0,5.2,17.4,635.0,650.69,510.28
2018,5,20,14,45,434.0,302.0,5.25,17.0,635.5,656.61,518.78
2018,5,20,15,0,513.0,255.0,5.3,16.6,636.0,651.6,518.67
2018,5,20,15,15,459.5,254.5,5.3,16.6,581.5,590.33,471.44
2018,5,20,15,30,406.0,254.0,5.3,16.6,527.0,532.3,426.27
2018,5,20,15,45,401.0,234.5,5.3,15.55,488.0,489.78,395.13
2018,5,20,16,0,396.0,215.0,5.3,14.5,449.0,446.93,362.8
2018,5,20,16,15,452.0,183.5,5.25,14.1,429.0,424.51,345.4
2018,5,20,16,30,508.0,152.0,5.2,13.7,409.0,395.8,321.65
2018,5,20,16,45,453.5,145.0,5.1,13.3,356.0,337.46,272.7
2018,5,20,17,0,399.0,138.0,5.0,12.9,303.0,284.34,227.56
2018,5,20,17,15,228.5,118.0,4.85,12.65,210.0,186.86,147.74
2018,5,20,17,30,58.0,98.0,4.7,12.4,117.0,109.28,85.99
2018,5,20,17,45,85.5,89.0,4.55,12.15,111.0,102.23,78.54
2018,5,20,18,0,113.0,80.0,4.4,11.9,105.0,91.77,67.77
2018,5,20,18,15,74.5,61.0,4.25,11.8,76.0,63.13,44.83
2018,5,20,18,30,36.0,42.0,4.1,11.7,47.0,40.27,26.93
2018,5,20,18,45,28.5,28.0,3.95,11.55,31.0,25.69,13.39
2018,5,20,19,0,21.0,14.0,3.8,11.4,15.0,13.76,0.0
2018,5,20,19,15,10.5,7.0,3.65,11.35,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.5,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,7.86,0.0
2018,5,21,5,15,88.5,25.5,1.8,10.85,34.0,21.21,1.34
2018,5,21,5,30,159.0,43.0,1.9,11.1,60.0,37.46,23.48
2018,5,21,5,45,247.0,57.5,1.95,11.4,100.0,66.43,41.65
2018,5,21,6,0,335.0,72.0,2.0,11.7,140.0,106.52,70.2
2018,5,21,6,15,401.0,83.5,2.0,12.1,187.0,149.86,104.86
2018,5,21,6,30,467.0,95.0,2.0,12.5,234.0,200.57,147.51
2018,5,21,6,45,517.0,102.5,2.0,12.9,283.5,250.03,190.49
2018,5,21,7,0,567.0,110.0,2.0,13.3,333.0,305.82,238.56
2018,5,21,7,15,604.5,116.0,1.95,13.9,383.5,359.03,283.74
2018,5,21,7,30,642.0,122.0,1.9,14.5,434.0,415.59,330.36
2018,5,21,7,45,671.5,126.5,1.85,15.1,483.5,469.67,373.67
2018,5,21,8,0,701.0,131.0,1.8,15.7,533.0,525.67,416.98
2018,5,21,8,15,723.0,134.5,1.8,16.4,579.5,577.74,455.97
2018,5,21,8,30,745.0,138.0,1.8,17.1,626.0,630.4,494.15
2018,5,21,8,45,763.5,140.0,1.8,17.75,669.0,678.89,528.26
2018,5,21,9,0,782.0,142.0,1.8,18.4,712.0,727.41,561.12
2018,5,21,9,15,801.0,141.0,1.9,18.95,751.5,772.71,590.83
2018,5,21,9,30,820.0,140.0,2.0,19.5,791.0,817.16,619.6
2018,5,21,9,45,837.5,137.0,2.1,20.1,825.0,857.17,644.86
2018,5,21,10,0,855.0,134.0,2.2,20.7,859.0,892.04,666.46
2018,5,21,10,15,855.5,139.5,2.3,21.15,884.0,921.62,684.79
2018,5,21,10,30,856.0,145.0,2.4,21.6,909.0,948.36,701.22
2018,5,21,10,45,861.0,146.0,2.5,22.05,928.5,971.95,715.57
2018,5,21,11,0,866.0,147.0,2.6,22.5,948.0,992.69,728.07
2018,5,21,11,15,874.5,143.0,2.7,22.85,961.0,1008.91,737.96
2018,5,21,11,30,883.0,139.0,2.8,23.2,974.0,1022.15,746.02
2018,5,21,11,45,884.5,138.5,2.95,23.55,978.5,1028.8,750.36
2018,5,21,12,0,886.0,138.0,3.1,23.9,983.0,1032.22,752.71
2018,5,21,12,15,883.0,139.5,3.25,24.05,979.5,1029.87,752.0
2018,5,21,12,30,880.0,141.0,3.4,24.2,976.0,1024.29,749.28
2018,5,21,12,45,875.0,142.0,3.55,24.4,964.5,1013.04,742.75
2018,5,21,13,0,870.0,143.0,3.7,24.6,953.0,998.69,734.23
2018,5,21,13,15,865.5,142.0,3.9,24.55,935.0,979.81,723.74
2018,5,21,13,30,861.0,141.0,4.1,24.5,917.0,958.02,711.21
2018,5,21,13,45,854.5,139.5,4.25,24.45,892.0,931.07,694.81
2018,5,21,14,0,848.0,138.0,4.4,24.4,867.0,901.53,676.53
2018,5,21,14,15,839.0,136.0,4.55,24.15,835.5,870.39,657.66
2018,5,21,14,30,830.0,134.0,4.7,23.9,804.0,833.27,634.57
2018,5,21,14,45,818.5,131.5,4.8,23.65,767.0,791.73,607.69
2018,5,21,15,0,807.0,129.0,4.9,23.4,730.0,748.68,579.3
2018,5,21,15,15,792.5,126.0,4.9,23.4,688.5,701.68,546.6
2018,5,21,15,30,778.0,123.0,4.9,23.4,647.0,653.87,511.36
2018,5,21,15,45,759.5,119.0,5.05,22.5,601.0,602.0,474.26
2018,5,21,16,0,741.0,115.0,5.2,21.6,555.0,550.03,435.74
2018,5,21,16,15,717.0,110.5,5.25,20.9,506.5,494.99,392.93
2018,5,21,16,30,693.0,106.0,5.3,20.2,458.0,441.13,349.67
2018,5,21,16,45,661.5,101.0,5.3,19.55,408.0,385.01,303.21
2018,5,21,17,0,630.0,96.0,5.3,18.9,358.0,331.4,257.55
2018,5,21,17,15,585.5,90.0,5.25,18.1,308.0,275.45,209.4
2018,5,21,17,30,541.0,84.0,5.2,17.3,258.0,223.96,164.45
2018,5,21,17,45,480.0,76.0,5.2,16.45,210.5,171.83,119.94
2018,5,21,18,0,419.0,68.0,5.2,15.6,163.0,125.7,81.88
2018,5,21,18,15,333.0,57.5,5.1,15.0,121.0,82.44,49.83
2018,5,21,18,30,247.0,47.0,5.0,14.4,79.0,48.8,28.59
2018,5,21,18,45,151.5,31.5,4.95,13.8,48.5,24.66,12.92
2018,5,21,19,0,56.0,16.0,4.9,13.2,18.0,15.73,0.0
2018,5,21,19,15,28.0,8.0,4.85,12.95,9.0,7.86,0.0
2018,5,21,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,22,4,45,15.5,5.0,3.1,10.9,5.5,0.0,0.0
2018,5,22,5,0,31.0,10.0,3.1,11.0,11.0,9.83,0.0
2018,5,22,5,15,116.5,25.5,3.2,11.25,37.0,20.18,2.37
2018,5,22,5,30,202.0,41.0,3.3,11.5,63.0,35.19,21.21
2018,5,22,5,45,260.0,50.0,3.4,11.75,93.5,60.86,36.42
2018,5,22,6,0,318.0,59.0,3.5,12.0,124.0,92.83,59.41
2018,5,22,6,15,165.5,62.5,3.5,12.3,97.0,88.84,63.43
2018,5,22,6,30,13.0,66.0,3.5,12.6,70.0,66.79,51.23
2018,5,22,6,45,23.0,86.0,3.45,12.9,94.5,89.75,70.5
2018,5,22,7,0,33.0,106.0,3.4,13.2,119.0,113.96,90.67
2018,5,22,7,15,42.0,132.5,3.45,13.55,151.5,145.21,116.52
2018,5,22,7,30,51.0,159.0,3.5,13.9,184.0,177.58,142.95
2018,5,22,7,45,53.0,173.0,3.5,14.3,201.5,195.31,157.04
2018,5,22,8,0,55.0,187.0,3.5,14.7,219.0,213.19,171.07
2018,5,22,8,15,64.0,210.0,3.55,15.3,250.0,244.29,195.49
2018,5,22,8,30,73.0,233.0,3.6,15.9,281.0,276.25,220.21
2018,5,22,8,45,89.5,255.0,3.7,16.45,317.5,313.2,248.78
2018,5,22,9,0,106.0,277.0,3.8,17.0,354.0,355.06,280.74
2018,5,22,9,15,143.5,291.5,3.9,17.45,402.0,403.72,318.31
2018,5,22,9,30,181.0,306.0,4.0,17.9,450.0,454.86,357.26
2018,5,22,9,45,342.5,287.0,4.1,18.35,573.0,588.95,461.18
2018,5,22,10,0,504.0,268.0,4.2,18.8,696.0,723.49,561.98
2018,5,22,10,15,543.0,271.0,4.25,19.15,745.0,776.81,599.2
2018,5,22,10,30,582.0,274.0,4.3,19.5,794.0,831.45,637.24
2018,5,22,10,45,706.0,218.0,4.4,19.8,862.5,905.92,690.6
2018,5,22,11,0,830.0,162.0,4.5,20.1,931.0,978.39,739.48
2018,5,22,11,15,869.0,142.5,4.55,20.3,957.0,1003.01,755.15
2018,5,22,11,30,908.0,123.0,4.6,20.5,983.0,1030.84,773.35
2018,5,22,11,45,910.0,122.5,4.7,20.65,988.0,1038.16,778.34
2018,5,22,12,0,912.0,122.0,4.8,20.8,993.0,1042.16,781.33
2018,5,22,12,15,909.0,124.5,4.85,20.8,990.0,1040.83,780.89
2018,5,22,12,30,906.0,127.0,4.9,20.8,987.0,1036.18,778.33
2018,5,22,12,45,901.0,128.5,4.9,20.8,976.0,1025.24,771.21
2018,5,22,13,0,896.0,130.0,4.9,20.8,965.0,1011.13,762.06
2018,5,22,13,15,892.5,128.5,4.95,20.7,947.5,992.33,750.5
2018,5,22,13,30,889.0,127.0,5.0,20.6,930.0,970.49,736.88
2018,5,22,13,45,883.0,126.5,5.0,20.5,905.5,944.42,719.95
2018,5,22,14,0,877.0,126.0,5.0,20.4,881.0,915.65,701.12
2018,5,22,14,15,869.0,123.5,5.0,20.2,849.5,880.59,678.05
2018,5,22,14,30,861.0,121.0,5.0,20.0,818.0,843.27,653.24
2018,5,22,14,45,850.5,119.5,5.0,19.8,781.5,802.91,626.02
2018,5,22,15,0,840.0,118.0,5.0,19.6,745.0,762.93,598.81
2018,5,22,15,15,826.5,115.0,5.0,19.6,703.0,715.39,565.26
2018,5,22,15,30,813.0,112.0,5.0,19.6,661.0,666.89,529.62
2018,5,22,15,45,795.0,109.0,4.9,19.0,615.0,614.83,490.46
2018,5,22,16,0,777.0,106.0,4.8,18.4,569.0,562.74,450.23
2018,5,22,16,15,748.0,104.0,4.75,17.95,518.5,506.02,405.11
2018,5,22,16,30,719.0,102.0,4.7,17.5,468.0,450.33,359.59
2018,5,22,16,45,694.0,95.5,4.65,17.05,418.5,394.19,312.51
2018,5,22,17,0,669.0,89.0,4.6,16.6,369.0,339.84,265.59
2018,5,22,17,15,627.0,83.5,4.55,16.05,318.5,283.08,216.07
2018,5,22,17,30,585.0,78.0,4.5,15.5,268.0,230.45,169.47
2018,5,22,17,45,526.5,71.0,4.4,14.9,219.5,177.32,123.38
2018,5,22,18,0,468.0,64.0,4.3,14.3,171.0,130.65,84.29
2018,5,22,18,15,383.5,54.0,4.15,13.8,127.5,85.25,50.3
2018,5,22,18,30,299.0,44.0,4.0,13.3,84.0,48.67,27.21
2018,5,22,18,45,191.0,30.5,3.8,12.8,52.0,23.76,12.68
2018,5,22,19,0,83.0,17.0,3.6,12.3,20.0,16.71,0.0
2018,5,22,19,15,41.5,8.5,3.55,12.1,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.5,2.25,11.05,6.0,0.0,0.0
2018,5,23,5,0,37.0,11.0,2.3,11.1,12.0,10.81,0.0
2018,5,23,5,15,125.0,27.0,2.4,11.35,39.0,21.42,4.09
2018,5,23,5,30,213.0,43.0,2.5,11.6,66.0,37.28,22.75
2018,5,23,5,45,270.0,54.0,2.65,11.8,99.0,65.36,39.79
2018,5,23,6,0,327.0,65.0,2.8,12.0,132.0,99.7,64.8
2018,5,23,6,15,196.0,75.0,2.85,12.25,118.5,106.05,76.73
2018,5,23,6,30,65.0,85.0,2.9,12.5,105.0,96.92,75.03
2018,5,23,6,45,42.5,102.0,2.9,12.8,116.0,110.64,87.63
2018,5,23,7,0,20.0,119.0,2.9,13.1,127.0,121.59,97.23
2018,5,23,7,15,15.0,133.5,2.95,13.45,140.0,134.83,108.02
2018,5,23,7,30,10.0,148.0,3.0,13.8,153.0,147.54,118.1
2018,5,23,7,45,9.5,156.5,3.1,14.2,161.5,156.22,124.7
2018,5,23,8,0,9.0,165.0,3.2,14.6,170.0,164.82,131.16
2018,5,23,8,15,31.0,214.5,3.3,15.1,234.5,228.68,182.43
2018,5,23,8,30,53.0,264.0,3.4,15.6,299.0,293.77,233.56
2018,5,23,8,45,58.0,256.5,3.5,16.1,297.0,292.69,231.94
2018,5,23,9,0,63.0,249.0,3.6,16.6,295.0,291.8,230.73
2018,5,23,9,15,54.5,259.5,3.75,17.1,301.0,298.49,234.94
2018,5,23,9,30,46.0,270.0,3.9,17.6,307.0,304.41,238.47
2018,5,23,9,45,57.5,291.0,4.0,18.05,339.0,337.11,263.33
2018,5,23,10,0,69.0,312.0,4.1,18.5,371.0,370.46,288.35
2018,5,23,10,15,71.0,328.5,4.2,18.9,390.5,391.17,303.28
2018,5,23,10,30,73.0,345.0,4.3,19.3,410.0,411.79,318.14
2018,5,23,10,45,65.0,346.0,4.35,19.65,405.0,407.05,313.59
2018,5,23,11,0,57.0,347.0,4.4,20.0,400.0,401.74,308.74
2018,5,23,11,15,131.5,336.0,4.45,20.2,460.0,470.99,363.29
2018,5,23,11,30,206.0,325.0,4.5,20.4,520.0,541.15,417.44
2018,5,23,11,45,416.0,283.5,4.55,20.55,680.0,716.68,551.31
2018,5,23,12,0,626.0,242.0,4.6,20.7,840.0,887.6,676.12
2018,5,23,12,15,686.0,226.0,4.6,20.8,879.5,930.69,704.64
2018,5,23,12,30,746.0,210.0,4.6,20.9,919.0,970.68,731.66
2018,5,23,12,45,773.0,195.0,4.65,20.95,923.0,971.83,732.68
2018,5,23,13,0,800.0,180.0,4.7,21.0,927.0,973.61,734.51
2018,5,23,13,15,852.5,149.5,4.7,20.95,932.0,975.13,736.18
2018,5,23,13,30,905.0,119.0,4.7,20.9,937.0,977.68,738.67
2018,5,23,13,45,901.5,116.5,4.7,20.8,913.0,951.56,721.71
