Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,0,898.0,114.0,4.7,20.7,889.0,922.57,702.92
2018,5,23,14,15,892.0,112.5,4.7,20.55,859.0,889.69,681.47
2018,5,23,14,30,886.0,111.0,4.7,20.4,829.0,854.36,658.19
2018,5,23,14,45,878.5,108.0,4.7,20.2,792.5,814.06,631.29
2018,5,23,15,0,871.0,105.0,4.7,20.0,756.0,771.78,602.71
2018,5,23,15,15,858.0,103.0,4.7,20.0,714.0,724.79,569.89
2018,5,23,15,30,845.0,101.0,4.7,20.0,672.0,676.71,535.5
2018,5,23,15,45,831.0,97.0,4.7,19.35,626.5,625.94,498.01
2018,5,23,16,0,817.0,93.0,4.7,18.7,581.0,573.55,458.14
2018,5,23,16,15,798.0,89.5,4.65,18.15,532.5,518.78,414.81
2018,5,23,16,30,779.0,86.0,4.6,17.6,484.0,464.54,370.53
2018,5,23,16,45,752.0,82.0,4.6,17.1,433.5,407.14,322.42
2018,5,23,17,0,725.0,78.0,4.6,16.6,383.0,351.66,274.45
2018,5,23,17,15,687.0,73.5,4.5,16.0,332.0,293.32,223.25
2018,5,23,17,30,649.0,69.0,4.4,15.4,281.0,239.46,175.09
2018,5,23,17,45,594.5,63.0,4.3,14.75,231.0,184.57,126.95
2018,5,23,18,0,540.0,57.0,4.2,14.1,181.0,135.62,85.43
2018,5,23,18,15,457.0,49.5,4.0,13.5,136.5,88.6,50.08
2018,5,23,18,30,374.0,42.0,3.8,12.9,92.0,51.1,27.18
2018,5,23,18,45,250.0,30.0,3.6,12.35,57.5,23.94,13.15
2018,5,23,19,0,126.0,18.0,3.4,11.8,23.0,17.69,0.0
2018,5,23,19,15,63.0,9.0,3.3,11.5,11.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,24,4,45,29.0,6.0,1.75,8.85,6.5,0.0,0.0
2018,5,24,5,0,58.0,12.0,1.8,9.1,13.0,11.8,0.0
2018,5,24,5,15,164.5,25.5,2.05,9.65,41.0,20.09,4.52
2018,5,24,5,30,271.0,39.0,2.3,10.2,69.0,34.88,20.29
2018,5,24,5,45,350.5,48.5,2.5,10.75,108.0,66.87,38.3
2018,5,24,6,0,430.0,58.0,2.7,11.3,147.0,106.96,66.59
2018,5,24,6,15,283.0,75.5,2.7,11.75,140.5,121.89,86.63
2018,5,24,6,30,136.0,93.0,2.7,12.2,134.0,121.31,93.25
2018,5,24,6,45,102.0,107.0,2.65,12.65,141.0,133.06,104.98
2018,5,24,7,0,68.0,121.0,2.6,13.1,148.0,140.49,112.22
2018,5,24,7,15,72.5,148.5,2.6,13.65,181.0,172.86,138.94
2018,5,24,7,30,77.0,176.0,2.6,14.2,214.0,205.85,165.59
2018,5,24,7,45,85.5,196.5,2.6,14.7,242.5,234.63,188.43
2018,5,24,8,0,94.0,217.0,2.6,15.2,271.0,264.24,211.59
2018,5,24,8,15,96.0,231.0,2.6,15.75,290.5,286.68,228.58
2018,5,24,8,30,98.0,245.0,2.6,16.3,310.0,307.13,243.78
2018,5,24,8,45,302.0,223.5,2.65,16.8,441.0,436.06,347.33
2018,5,24,9,0,506.0,202.0,2.7,17.3,572.0,582.95,460.51
2018,5,24,9,15,590.5,195.0,2.75,17.8,649.0,664.71,520.21
2018,5,24,9,30,675.0,188.0,2.8,18.3,726.0,749.22,580.83
2018,5,24,9,45,746.5,171.5,2.85,18.8,788.5,814.94,624.93
2018,5,24,10,0,818.0,155.0,2.9,19.3,851.0,884.63,670.89
2018,5,24,10,15,824.0,157.0,3.0,19.7,876.5,915.04,689.89
2018,5,24,10,30,830.0,159.0,3.1,20.1,902.0,942.99,707.49
2018,5,24,10,45,833.0,161.0,3.2,20.5,920.5,965.48,721.39
2018,5,24,11,0,836.0,163.0,3.3,20.9,939.0,985.13,733.44
2018,5,24,11,15,838.0,164.0,3.4,21.15,950.5,999.84,742.68
2018,5,24,11,30,840.0,165.0,3.5,21.4,962.0,1011.5,750.02
2018,5,24,11,45,840.0,166.5,3.6,21.65,966.5,1018.59,754.42
2018,5,24,12,0,840.0,168.0,3.7,21.9,971.0,1022.51,756.87
2018,5,24,12,15,664.0,240.0,3.8,22.0,873.5,922.95,690.41
2018,5,24,12,30,488.0,312.0,3.9,22.1,776.0,816.34,613.89
2018,5,24,12,45,353.5,348.0,4.05,22.15,682.5,715.51,540.64
2018,5,24,13,0,219.0,384.0,4.2,22.2,589.0,610.18,462.19
2018,5,24,13,15,467.0,302.5,4.35,21.95,728.5,767.34,584.03
2018,5,24,13,30,715.0,221.0,4.5,21.7,868.0,910.14,689.76
2018,5,24,13,45,587.0,280.0,4.65,21.45,802.0,834.68,635.9
2018,5,24,14,0,459.0,339.0,4.8,21.2,736.0,762.43,582.92
2018,5,24,14,15,397.0,347.5,4.9,20.65,682.0,702.49,540.71
2018,5,24,14,30,335.0,356.0,5.0,20.1,628.0,641.27,496.67
2018,5,24,14,45,252.0,352.0,5.1,19.55,551.5,558.01,434.93
2018,5,24,15,0,169.0,348.0,5.2,19.0,475.0,476.3,373.04
2018,5,24,15,15,107.5,310.0,5.2,19.0,389.0,386.29,303.55
2018,5,24,15,30,46.0,272.0,5.2,19.0,303.0,298.39,234.51
2018,5,24,15,45,48.0,251.5,5.25,17.75,282.0,276.76,219.32
2018,5,24,16,0,50.0,231.0,5.3,16.5,261.0,254.93,203.5
2018,5,24,16,15,66.5,218.5,5.2,16.05,255.0,248.44,199.21
2018,5,24,16,30,83.0,206.0,5.1,15.6,249.0,240.16,193.16
2018,5,24,16,45,190.5,178.5,5.0,15.1,263.0,255.93,206.17
2018,5,24,17,0,298.0,151.0,4.9,14.6,277.0,259.46,207.28
2018,5,24,17,15,325.5,129.5,4.75,14.25,250.5,230.13,180.72
2018,5,24,17,30,353.0,108.0,4.6,13.9,224.0,197.85,150.73
2018,5,24,17,45,325.0,92.5,4.5,13.55,185.0,155.84,114.01
2018,5,24,18,0,297.0,77.0,4.4,13.2,146.0,116.96,80.71
2018,5,24,18,15,246.0,63.5,4.15,12.9,111.5,80.86,52.44
2018,5,24,18,30,195.0,50.0,3.9,12.6,77.0,50.51,31.22
2018,5,24,18,45,119.5,33.5,3.7,12.3,48.0,27.68,16.39
2018,5,24,19,0,44.0,17.0,3.5,12.0,19.0,14.39,0.0
2018,5,24,19,15,22.0,8.5,3.35,11.9,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.0,1.35,10.35,1.0,0.0,0.0
2018,5,25,5,0,2.0,2.0,1.4,10.5,2.0,1.97,0.0
2018,5,25,5,15,1.0,4.0,1.65,10.75,4.0,3.85,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2018,5,25,5,45,4.5,9.5,2.1,11.3,10.5,9.55,2.3
2018,5,25,6,0,9.0,13.0,2.3,11.6,15.0,13.77,5.8
2018,5,25,6,15,4.5,26.0,2.35,11.9,27.0,25.91,16.55
2018,5,25,6,30,0.0,39.0,2.4,12.2,39.0,37.65,26.86
2018,5,25,6,45,15.5,87.5,2.5,12.55,93.5,88.91,70.09
2018,5,25,7,0,31.0,136.0,2.6,12.9,148.0,141.84,114.06
2018,5,25,7,15,39.5,163.5,2.55,13.35,181.5,173.91,140.11
2018,5,25,7,30,48.0,191.0,2.5,13.8,215.0,207.06,166.67
2018,5,25,7,45,77.0,210.0,2.5,14.25,252.5,243.4,195.61
2018,5,25,8,0,106.0,229.0,2.5,14.7,290.0,284.65,228.18
2018,5,25,8,15,62.0,223.0,2.55,15.15,259.5,255.77,203.9
2018,5,25,8,30,18.0,217.0,2.6,15.6,229.0,222.47,175.9
2018,5,25,8,45,18.0,231.0,2.6,16.1,243.5,237.13,186.82
2018,5,25,9,0,18.0,245.0,2.6,16.6,258.0,251.77,197.49
2018,5,25,9,15,15.0,232.0,2.65,16.95,243.5,237.53,185.64
2018,5,25,9,30,12.0,219.0,2.7,17.3,229.0,222.99,173.68
2018,5,25,9,45,11.0,219.5,2.7,17.65,229.0,223.13,173.29
2018,5,25,10,0,10.0,220.0,2.7,18.0,229.0,223.18,172.81
2018,5,25,10,15,15.0,261.5,2.75,18.15,275.0,268.97,208.08
2018,5,25,10,30,20.0,303.0,2.8,18.3,321.0,315.15,243.05
2018,5,25,10,45,13.5,247.0,2.85,18.45,259.5,254.11,195.8
2018,5,25,11,0,7.0,191.0,2.9,18.6,198.0,192.98,148.21
2018,5,25,11,15,10.5,216.5,2.95,18.75,226.5,221.66,170.6
2018,5,25,11,30,14.0,242.0,3.0,18.9,255.0,250.46,192.71
2018,5,25,11,45,16.0,264.5,3.1,19.0,279.5,274.83,211.28
2018,5,25,12,0,18.0,287.0,3.2,19.1,304.0,299.19,229.77
2018,5,25,12,15,20.0,280.5,3.3,19.2,299.5,299.69,230.18
2018,5,25,12,30,22.0,274.0,3.4,19.3,295.0,294.96,226.71
2018,5,25,12,45,42.0,280.5,3.5,19.4,320.0,320.98,247.49
2018,5,25,13,0,62.0,287.0,3.6,19.5,345.0,346.39,267.63
2018,5,25,13,15,31.0,184.0,3.65,19.4,213.0,212.07,163.88
2018,5,25,13,30,0.0,81.0,3.7,19.3,81.0,78.56,57.63
2018,5,25,13,45,1.5,104.5,3.75,19.25,106.0,102.79,77.25
2018,5,25,14,0,3.0,128.0,3.8,19.2,131.0,126.98,96.65
2018,5,25,14,15,25.0,209.0,3.85,19.05,229.5,228.05,177.3
2018,5,25,14,30,47.0,290.0,3.9,18.9,328.0,326.16,253.96
2018,5,25,14,45,66.0,306.0,3.95,18.75,357.0,355.27,277.1
2018,5,25,15,0,85.0,322.0,4.0,18.6,386.0,382.71,299.06
2018,5,25,15,15,90.0,311.0,4.0,18.6,375.5,371.32,290.88
2018,5,25,15,30,95.0,300.0,4.0,18.6,365.0,359.29,282.25
2018,5,25,15,45,103.5,280.0,3.95,18.1,346.0,339.91,268.44
2018,5,25,16,0,112.0,260.0,3.9,17.6,327.0,321.77,255.33
2018,5,25,16,15,194.5,232.5,3.85,17.3,337.5,332.43,265.23
2018,5,25,16,30,277.0,205.0,3.8,17.0,348.0,336.11,268.46
2018,5,25,16,45,403.0,161.5,3.75,16.7,345.0,333.9,265.63
2018,5,25,17,0,529.0,118.0,3.7,16.4,342.0,316.37,248.24
2018,5,25,17,15,542.0,102.0,3.55,16.05,305.5,275.89,211.72
2018,5,25,17,30,555.0,86.0,3.4,15.7,269.0,232.42,171.78
2018,5,25,17,45,497.0,77.0,3.3,15.3,220.0,178.99,125.78
2018,5,25,18,0,439.0,68.0,3.2,14.9,171.0,131.98,86.52
2018,5,25,18,15,372.5,58.0,3.0,14.5,130.5,88.95,53.54
2018,5,25,18,30,306.0,48.0,2.8,14.1,90.0,54.02,30.85
2018,5,25,18,45,202.0,34.0,2.65,13.7,57.5,26.51,15.61
2018,5,25,19,0,98.0,20.0,2.5,13.3,25.0,15.87,0.0
2018,5,25,19,15,49.0,10.0,2.4,13.05,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.5,1.5,11.1,2.5,0.0,0.0
2018,5,26,5,0,4.0,5.0,1.6,11.2,5.0,4.91,0.0
2018,5,26,5,15,2.0,13.0,1.7,11.5,13.0,12.54,1.57
2018,5,26,5,30,0.0,21.0,1.8,11.8,21.0,20.26,10.98
2018,5,26,5,45,0.0,34.0,1.95,12.05,34.0,32.83,22.16
2018,5,26,6,0,0.0,47.0,2.1,12.3,47.0,45.38,33.2
2018,5,26,6,15,26.5,72.0,2.1,12.65,80.0,73.68,56.38
2018,5,26,6,30,53.0,97.0,2.1,13.0,113.0,105.44,82.5
2018,5,26,6,45,59.5,108.0,2.05,13.4,129.0,121.36,95.91
2018,5,26,7,0,66.0,119.0,2.0,13.8,145.0,137.93,109.75
2018,5,26,7,15,72.0,148.5,1.95,14.15,180.5,172.67,138.34
2018,5,26,7,30,78.0,178.0,1.9,14.5,216.0,208.22,167.0
2018,5,26,7,45,92.0,168.5,1.85,14.85,218.0,212.27,170.07
2018,5,26,8,0,106.0,159.0,1.8,15.2,220.0,216.09,173.15
2018,5,26,8,15,110.0,177.0,1.75,15.6,245.0,241.95,193.41
2018,5,26,8,30,114.0,195.0,1.7,16.0,270.0,268.05,213.44
2018,5,26,8,45,83.0,221.0,1.65,16.4,277.5,277.87,219.47
2018,5,26,9,0,52.0,247.0,1.6,16.8,285.0,281.56,220.55
2018,5,26,9,15,211.5,236.5,1.6,17.25,403.5,404.8,318.55
2018,5,26,9,30,371.0,226.0,1.6,17.7,522.0,537.57,419.32
2018,5,26,9,45,513.0,216.0,1.6,18.15,643.5,663.51,510.68
2018,5,26,10,0,655.0,206.0,1.6,18.6,765.0,795.01,601.87
2018,5,26,10,15,675.5,213.0,1.65,19.0,804.5,839.55,629.54
2018,5,26,10,30,696.0,220.0,1.7,19.4,844.0,882.87,656.97
2018,5,26,10,45,724.5,212.0,1.7,19.85,874.0,916.99,677.31
2018,5,26,11,0,753.0,204.0,1.7,20.3,904.0,949.5,696.49
2018,5,26,11,15,812.5,175.5,1.8,20.6,940.0,986.34,720.03
2018,5,26,11,30,872.0,147.0,1.9,20.9,976.0,1019.14,740.81
2018,5,26,11,45,829.5,170.5,2.0,21.2,962.0,1012.08,736.14
2018,5,26,12,0,787.0,194.0,2.1,21.5,948.0,995.69,725.97
2018,5,26,12,15,694.5,238.5,2.25,21.7,902.5,951.84,698.75
2018,5,26,12,30,602.0,283.0,2.4,21.9,857.0,901.23,665.25
2018,5,26,12,45,682.0,241.5,2.55,22.05,885.5,933.2,689.65
2018,5,26,13,0,762.0,200.0,2.7,22.2,914.0,956.81,706.21
2018,5,26,13,15,824.5,165.0,2.8,22.35,924.5,969.57,715.32
2018,5,26,13,30,887.0,130.0,2.9,22.5,935.0,972.46,718.12
2018,5,26,13,45,881.5,129.0,3.05,22.6,911.0,946.56,702.5
2018,5,26,14,0,876.0,128.0,3.2,22.7,887.0,917.96,685.13
2018,5,26,14,15,868.0,126.5,3.25,22.65,856.0,884.12,663.77
2018,5,26,14,30,860.0,125.0,3.3,22.6,825.0,848.03,640.72
2018,5,26,14,45,848.5,124.0,3.4,22.55,788.5,807.59,614.65
2018,5,26,15,0,837.0,123.0,3.5,22.5,752.0,767.68,588.62
2018,5,26,15,15,762.5,140.5,3.5,22.5,689.0,697.16,539.29
2018,5,26,15,30,688.0,158.0,3.5,22.5,626.0,631.15,490.23
2018,5,26,15,45,664.5,152.5,3.6,22.15,579.5,578.51,452.0
2018,5,26,16,0,641.0,147.0,3.7,21.8,533.0,526.61,413.17
2018,5,26,16,15,663.0,129.0,3.75,21.45,499.0,487.75,383.4
2018,5,26,16,30,685.0,111.0,3.8,21.1,465.0,445.62,349.76
2018,5,26,16,45,673.5,103.0,3.85,20.7,421.0,395.67,308.67
2018,5,26,17,0,662.0,95.0,3.9,20.3,377.0,346.12,266.56
2018,5,26,17,15,591.5,92.5,3.95,19.7,320.0,283.36,214.03
2018,5,26,17,30,521.0,90.0,4.0,19.1,263.0,227.84,167.13
2018,5,26,17,45,491.5,79.5,4.0,18.45,220.5,180.9,126.25
2018,5,26,18,0,462.0,69.0,4.0,17.8,178.0,137.18,88.97
2018,5,26,18,15,377.0,59.5,4.0,17.05,134.5,91.33,54.77
2018,5,26,18,30,292.0,50.0,4.0,16.3,91.0,55.64,32.12
2018,5,26,18,45,187.0,35.5,4.0,15.55,58.0,27.7,16.63
2018,5,26,19,0,82.0,21.0,4.0,14.8,25.0,17.6,0.0
2018,5,26,19,15,41.0,10.5,4.0,14.4,12.5,10.32,0.0
2018,5,26,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.45,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,10.7,13.0,11.8,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.35,42.0,21.24,7.19
2018,5,27,5,30,251.0,42.0,1.8,12.0,71.0,37.83,22.46
2018,5,27,5,45,343.5,52.0,1.95,12.6,112.5,69.67,40.47
2018,5,27,6,0,436.0,62.0,2.1,13.2,154.0,112.38,70.38
2018,5,27,6,15,502.0,69.5,2.05,14.05,202.5,157.52,106.54
2018,5,27,6,30,568.0,77.0,2.0,14.9,251.0,210.04,150.82
2018,5,27,6,45,615.5,82.0,1.9,15.75,302.0,261.83,195.74
2018,5,27,7,0,663.0,87.0,1.8,16.6,353.0,318.46,244.09
2018,5,27,7,15,673.0,96.0,1.9,17.4,397.5,368.45,286.93
2018,5,27,7,30,683.0,105.0,2.0,18.2,442.0,418.79,328.6
2018,5,27,7,45,651.0,127.0,2.05,19.0,475.0,460.81,362.09
2018,5,27,8,0,619.0,149.0,2.1,19.8,508.0,498.61,390.84
2018,5,27,8,15,716.0,128.5,2.2,20.4,576.5,568.19,444.13
2018,5,27,8,30,813.0,108.0,2.3,21.0,645.0,645.02,501.35
2018,5,27,8,45,834.0,107.5,2.35,21.6,690.0,695.71,536.84
2018,5,27,9,0,855.0,107.0,2.4,22.2,735.0,744.53,568.73
2018,5,27,9,15,866.0,108.5,2.45,22.75,773.0,788.37,596.75
2018,5,27,9,30,877.0,110.0,2.5,23.3,811.0,830.63,623.32
2018,5,27,9,45,885.5,111.0,2.55,23.9,843.0,868.47,646.43
2018,5,27,10,0,894.0,112.0,2.6,24.5,875.0,904.13,667.86
2018,5,27,10,15,900.5,112.5,2.65,25.0,901.5,935.11,686.27
2018,5,27,10,30,907.0,113.0,2.7,25.5,928.0,963.45,702.87
2018,5,27,10,45,911.0,114.0,2.75,25.95,947.0,987.11,716.52
2018,5,27,11,0,915.0,115.0,2.8,26.4,966.0,1007.75,728.24
2018,5,27,11,15,910.5,119.5,2.85,26.75,976.0,1020.46,735.21
2018,5,27,11,30,906.0,124.0,2.9,27.1,986.0,1029.76,740.16
2018,5,27,11,45,914.5,119.5,3.0,27.45,993.0,1039.6,746.0
2018,5,27,12,0,923.0,115.0,3.1,27.8,1000.0,1046.16,749.83
2018,5,27,12,15,923.0,114.5,3.15,28.05,997.5,1044.91,748.68
2018,5,27,12,30,923.0,114.0,3.2,28.3,995.0,1040.28,745.55
2018,5,27,12,45,921.5,113.5,3.3,28.55,985.0,1030.8,739.86
2018,5,27,13,0,920.0,113.0,3.4,28.8,975.0,1018.01,732.14
2018,5,27,13,15,917.0,112.0,3.45,28.9,958.0,1000.02,721.2
2018,5,27,13,30,914.0,111.0,3.5,29.0,941.0,978.9,708.3
2018,5,27,13,45,909.5,109.0,3.55,29.15,916.5,952.35,691.73
2018,5,27,14,0,905.0,107.0,3.6,29.3,892.0,922.96,673.28
2018,5,27,14,15,898.5,106.0,3.6,29.25,862.0,890.16,652.74
2018,5,27,14,30,892.0,105.0,3.6,29.2,832.0,854.93,630.47
2018,5,27,14,45,883.0,103.0,3.6,29.2,795.5,814.43,604.35
2018,5,27,15,0,874.0,101.0,3.6,29.2,759.0,772.08,576.72
2018,5,27,15,15,862.0,99.0,3.6,29.2,718.0,725.9,546.14
2018,5,27,15,30,850.0,97.0,3.6,29.2,677.0,678.53,514.28
2018,5,27,15,45,834.5,94.0,3.55,28.85,631.0,627.0,477.42
2018,5,27,16,0,819.0,91.0,3.5,28.5,585.0,575.5,439.55
2018,5,27,16,15,798.0,88.5,3.45,28.1,536.5,520.74,398.23
2018,5,27,16,30,777.0,86.0,3.4,27.7,488.0,466.69,356.16
2018,5,27,16,45,749.5,82.0,3.4,27.3,437.5,409.29,310.38
2018,5,27,17,0,722.0,78.0,3.4,26.9,387.0,353.84,264.74
2018,5,27,17,15,684.5,73.5,3.35,26.0,336.0,295.84,216.56
2018,5,27,17,30,647.0,69.0,3.3,25.1,285.0,242.26,170.99
2018,5,27,17,45,593.5,63.5,3.25,24.25,236.0,188.06,125.39
2018,5,27,18,0,540.0,58.0,3.2,23.4,187.0,139.64,85.73
2018,5,27,18,15,460.5,50.5,3.25,22.35,142.0,92.62,51.19
2018,5,27,18,30,381.0,43.0,3.3,21.3,97.0,54.66,28.05
2018,5,27,18,45,263.5,32.0,3.35,20.2,62.5,25.32,14.54
2018,5,27,19,0,146.0,21.0,3.4,19.1,28.0,16.63,0.0
2018,5,27,19,15,73.0,10.5,3.4,18.5,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.55,12.7,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.7,13.0,16.0,12.78,0.0
2018,5,28,5,15,230.5,24.5,1.85,13.65,47.0,19.52,6.5
2018,5,28,5,30,361.0,36.0,2.0,14.3,78.0,35.12,18.62
2018,5,28,5,45,448.5,43.0,2.15,14.95,121.0,69.52,36.11
2018,5,28,6,0,536.0,50.0,2.3,15.6,164.0,113.88,66.65
2018,5,28,6,15,592.5,55.5,2.25,16.4,212.5,160.95,104.81
2018,5,28,6,30,649.0,61.0,2.2,17.2,261.0,214.24,150.35
2018,5,28,6,45,689.0,65.5,2.1,18.05,312.0,268.72,197.95
2018,5,28,7,0,729.0,70.0,2.0,18.9,363.0,325.99,247.15
2018,5,28,7,15,757.0,73.0,1.95,19.85,413.5,380.6,293.14
2018,5,28,7,30,785.0,76.0,1.9,20.8,464.0,437.33,339.12
2018,5,28,7,45,806.0,79.5,1.9,21.8,513.5,492.83,382.48
2018,5,28,8,0,827.0,83.0,1.9,22.8,563.0,549.02,424.64
2018,5,28,8,15,843.0,85.5,1.9,23.6,609.5,601.59,462.91
2018,5,28,8,30,859.0,88.0,1.9,24.4,656.0,653.94,499.66
2018,5,28,8,45,871.5,89.5,1.9,25.25,698.5,702.36,531.15
2018,5,28,9,0,884.0,91.0,1.9,26.1,741.0,749.74,560.32
2018,5,28,9,15,892.5,93.5,2.0,26.8,779.0,793.73,587.72
2018,5,28,9,30,901.0,96.0,2.1,27.5,817.0,835.91,613.55
2018,5,28,9,45,905.5,99.5,2.2,28.2,849.0,873.68,636.16
2018,5,28,10,0,910.0,103.0,2.3,28.9,881.0,908.97,656.95
2018,5,28,10,15,916.0,104.0,2.4,29.4,907.5,940.43,675.64
2018,5,28,10,30,922.0,105.0,2.5,29.9,934.0,969.18,692.53
2018,5,28,10,45,927.0,105.5,2.65,30.45,954.0,993.6,706.95
2018,5,28,11,0,932.0,106.0,2.8,31.0,974.0,1014.99,719.46
2018,5,28,11,15,935.0,106.0,2.8,31.3,986.5,1030.75,727.86
2018,5,28,11,30,938.0,106.0,2.8,31.6,999.0,1043.22,734.31
2018,5,28,11,45,940.0,106.0,2.85,31.95,1004.5,1051.34,738.46
2018,5,28,12,0,942.0,106.0,2.9,32.3,1010.0,1056.05,740.63
2018,5,28,12,15,941.0,106.5,2.95,32.45,1007.5,1054.82,739.85
2018,5,28,12,30,940.0,107.0,3.0,32.6,1005.0,1050.16,737.1
2018,5,28,12,45,937.5,107.5,3.05,32.8,995.0,1040.61,731.27
2018,5,28,13,0,935.0,108.0,3.1,33.0,985.0,1027.72,723.47
2018,5,28,13,15,932.0,106.5,3.15,33.1,967.5,1009.03,712.42
2018,5,28,13,30,929.0,105.0,3.2,33.2,950.0,987.16,699.42
2018,5,28,13,45,924.5,104.0,3.25,33.25,926.0,961.34,684.05
2018,5,28,14,0,920.0,103.0,3.3,33.3,902.0,932.64,666.8
2018,5,28,14,15,913.0,101.5,3.3,33.25,871.0,898.51,645.91
2018,5,28,14,30,906.0,100.0,3.3,33.2,840.0,861.95,623.31
2018,5,28,14,45,897.0,98.5,3.35,33.2,803.5,821.53,598.12
2018,5,28,15,0,888.0,97.0,3.4,33.2,767.0,779.21,571.37
2018,5,28,15,15,876.0,95.0,3.4,33.2,725.5,732.53,541.09
2018,5,28,15,30,864.0,93.0,3.4,33.2,684.0,684.63,509.59
2018,5,28,15,45,849.0,90.5,3.4,32.8,638.0,633.34,474.05
2018,5,28,16,0,834.0,88.0,3.4,32.4,592.0,581.61,436.94
2018,5,28,16,15,814.0,85.0,3.35,31.95,543.0,526.56,396.22
2018,5,28,16,30,794.0,82.0,3.3,31.5,494.0,471.73,354.37
2018,5,28,16,45,767.5,78.5,3.25,31.05,443.5,414.43,309.36
2018,5,28,17,0,741.0,75.0,3.2,30.6,393.0,358.94,264.37
2018,5,28,17,15,705.0,70.5,3.1,29.6,342.0,301.42,217.28
2018,5,28,17,30,669.0,66.0,3.0,28.6,291.0,246.16,171.03
2018,5,28,17,45,617.5,61.0,2.9,27.65,241.5,191.64,125.68
2018,5,28,18,0,566.0,56.0,2.8,26.7,192.0,142.67,85.93
2018,5,28,18,15,488.0,49.0,2.85,25.55,146.5,94.74,51.03
2018,5,28,18,30,410.0,42.0,2.9,24.4,101.0,55.67,27.48
2018,5,28,18,45,289.5,31.5,2.95,23.25,65.5,24.68,13.95
2018,5,28,19,0,169.0,21.0,3.0,22.1,30.0,16.59,0.0
2018,5,28,19,15,84.5,10.5,3.1,21.4,15.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.7,14.25,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,2.9,14.4,16.0,12.78,0.0
2018,5,29,5,15,226.5,24.5,3.0,15.0,47.0,19.44,6.76
2018,5,29,5,30,355.0,36.0,3.1,15.6,78.0,35.2,18.51
2018,5,29,5,45,441.5,43.5,3.15,16.15,121.0,69.71,36.29
2018,5,29,6,0,528.0,51.0,3.2,16.7,164.0,114.04,66.89
2018,5,29,6,15,585.5,56.5,3.15,17.5,212.5,160.84,104.72
2018,5,29,6,30,643.0,62.0,3.1,18.3,261.0,213.97,150.05
2018,5,29,6,45,682.5,66.5,3.05,19.15,311.5,267.97,197.32
2018,5,29,7,0,722.0,71.0,3.0,20.0,362.0,324.69,246.27
2018,5,29,7,15,750.0,75.0,3.0,20.85,413.0,379.9,293.12
2018,5,29,7,30,778.0,79.0,3.0,21.7,464.0,437.24,340.14
2018,5,29,7,45,799.0,82.0,2.95,22.55,513.0,491.86,383.42
2018,5,29,8,0,820.0,85.0,2.9,23.4,562.0,547.33,425.7
2018,5,29,8,15,836.5,87.0,2.85,24.2,608.0,599.17,463.88
2018,5,29,8,30,853.0,89.0,2.8,25.0,654.0,651.03,500.7
2018,5,29,8,45,865.0,91.5,2.8,25.8,696.5,699.82,533.19
2018,5,29,9,0,877.0,94.0,2.8,26.6,739.0,747.56,563.3
2018,5,29,9,15,888.0,94.5,2.8,27.25,777.0,791.18,590.32
2018,5,29,9,30,899.0,95.0,2.8,27.9,815.0,833.17,615.79
2018,5,29,9,45,908.0,95.5,2.8,28.55,847.5,871.62,638.5
2018,5,29,10,0,917.0,96.0,2.8,29.2,880.0,907.87,659.45
2018,5,29,10,15,922.0,97.0,2.85,29.7,906.0,938.61,677.36
2018,5,29,10,30,927.0,98.0,2.9,30.2,932.0,966.57,693.41
2018,5,29,10,45,930.5,99.5,2.95,30.65,951.5,990.7,707.1
2018,5,29,11,0,934.0,101.0,3.0,31.1,971.0,1011.73,718.82
2018,5,29,11,15,935.5,101.5,3.1,31.45,982.5,1026.57,727.39
2018,5,29,11,30,937.0,102.0,3.2,31.8,994.0,1038.08,733.98
2018,5,29,11,45,937.5,102.5,3.25,32.1,999.0,1045.23,737.67
2018,5,29,12,0,938.0,103.0,3.3,32.4,1004.0,1048.96,739.36
2018,5,29,12,15,936.0,104.0,3.4,32.5,1001.0,1047.28,738.78
2018,5,29,12,30,934.0,105.0,3.5,32.6,998.0,1042.19,736.19
2018,5,29,12,45,930.0,106.0,3.6,32.7,987.5,1031.75,730.32
2018,5,29,13,0,926.0,107.0,3.7,32.8,977.0,1018.03,722.46
2018,5,29,13,15,922.5,107.0,3.85,32.65,960.0,1000.57,713.31
2018,5,29,13,30,919.0,107.0,4.0,32.5,943.0,979.99,702.11
2018,5,29,13,45,914.5,106.0,4.15,32.4,919.5,954.44,687.47
2018,5,29,14,0,910.0,105.0,4.3,32.3,896.0,926.04,670.85
2018,5,29,14,15,904.0,103.5,4.45,31.95,866.0,893.12,651.72
2018,5,29,14,30,898.0,102.0,4.6,31.6,836.0,857.73,630.67
2018,5,29,14,45,889.5,100.5,4.7,31.25,800.5,818.05,606.33
2018,5,29,15,0,881.0,99.0,4.8,30.9,765.0,776.44,580.41
2018,5,29,15,15,869.5,96.5,4.8,30.9,723.5,729.94,549.36
2018,5,29,15,30,858.0,94.0,4.8,30.9,682.0,682.2,517.08
2018,5,29,15,45,844.5,91.5,5.0,29.75,637.5,632.18,483.63
2018,5,29,16,0,831.0,89.0,5.2,28.6,593.0,581.94,448.35
2018,5,29,16,15,814.5,86.0,5.2,27.65,546.0,528.6,408.44
2018,5,29,16,30,798.0,83.0,5.2,26.7,499.0,475.5,367.25
2018,5,29,16,45,773.5,79.5,5.25,25.75,449.0,418.88,321.95
2018,5,29,17,0,749.0,76.0,5.3,24.8,399.0,363.86,276.32
2018,5,29,17,15,714.0,72.0,5.3,23.65,348.0,306.73,228.0
2018,5,29,17,30,679.0,68.0,5.3,22.5,297.0,251.7,180.42
2018,5,29,17,45,628.5,62.5,5.3,21.35,247.0,196.32,132.93
2018,5,29,18,0,578.0,57.0,5.3,20.2,197.0,146.38,91.08
2018,5,29,18,15,499.0,50.0,5.25,19.15,151.0,97.59,54.33
2018,5,29,18,30,420.0,43.0,5.2,18.1,105.0,57.78,29.49
2018,5,29,18,45,296.5,33.0,5.15,17.1,68.5,26.03,15.62
2018,5,29,19,0,173.0,23.0,5.1,16.1,32.0,18.24,0.0
2018,5,29,19,15,86.5,11.5,5.05,15.6,16.0,11.3,0.0
2018,5,29,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,4.9,10.65,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.0,10.8,10.0,9.83,0.0
2018,5,30,5,15,61.0,26.0,5.1,11.1,32.5,21.72,8.79
2018,5,30,5,30,110.0,42.0,5.2,11.4,55.0,37.48,23.82
2018,5,30,5,45,136.0,59.0,5.3,11.7,83.0,62.46,42.15
2018,5,30,6,0,162.0,76.0,5.4,12.0,111.0,90.57,64.48
2018,5,30,6,15,211.5,93.5,5.45,12.3,151.5,126.52,93.64
2018,5,30,6,30,261.0,111.0,5.5,12.6,192.0,168.1,128.54
2018,5,30,6,45,216.5,133.0,5.55,12.95,208.5,191.58,151.29
2018,5,30,7,0,172.0,155.0,5.6,13.3,225.0,209.74,168.48
2018,5,30,7,15,150.5,182.0,5.6,13.65,249.0,237.23,191.97
2018,5,30,7,30,129.0,209.0,5.6,14.0,273.0,262.47,212.75
2018,5,30,7,45,150.5,232.5,5.65,14.3,314.5,304.01,246.39
2018,5,30,8,0,172.0,256.0,5.7,14.6,356.0,347.62,281.27
2018,5,30,8,15,188.5,277.5,5.7,14.85,395.5,388.14,313.24
2018,5,30,8,30,205.0,299.0,5.7,15.1,435.0,429.94,345.78
2018,5,30,8,45,250.0,309.5,5.75,15.35,486.0,484.9,388.93
2018,5,30,9,0,295.0,320.0,5.8,15.6,537.0,540.42,432.03
2018,5,30,9,15,280.5,346.0,5.8,15.85,561.0,567.94,451.48
2018,5,30,9,30,266.0,372.0,5.8,16.1,585.0,593.68,469.37
2018,5,30,9,45,376.5,351.0,5.8,16.35,666.0,676.57,534.01
2018,5,30,10,0,487.0,330.0,5.8,16.6,747.0,769.77,604.82
2018,5,30,10,15,633.0,264.5,5.85,17.05,823.5,852.07,668.01
2018,5,30,10,30,779.0,199.0,5.9,17.5,900.0,935.08,727.59
2018,5,30,10,45,647.0,258.5,5.9,17.95,849.0,889.69,692.06
2018,5,30,11,0,515.0,318.0,5.9,18.4,798.0,832.82,645.62
2018,5,30,11,15,383.5,381.0,5.9,18.75,741.0,774.95,598.25
2018,5,30,11,30,252.0,444.0,5.9,19.1,684.0,707.78,543.75
2018,5,30,11,45,438.5,369.0,5.95,19.5,789.5,825.4,634.99
2018,5,30,12,0,625.0,294.0,6.0,19.9,895.0,938.34,720.04
2018,5,30,12,15,763.5,216.0,6.1,20.0,948.0,997.67,763.14
2018,5,30,12,30,902.0,138.0,6.2,20.1,1001.0,1043.65,795.38
2018,5,30,12,45,876.0,152.0,6.25,20.2,983.0,1024.67,782.17
2018,5,30,13,0,850.0,166.0,6.3,20.3,965.0,1008.79,771.54
2018,5,30,13,15,818.0,180.0,6.35,20.15,937.5,978.99,751.88
2018,5,30,13,30,786.0,194.0,6.4,20.0,910.0,947.17,730.75
2018,5,30,13,45,615.0,253.5,6.45,19.85,804.5,834.68,649.9
2018,5,30,14,0,444.0,313.0,6.5,19.7,699.0,723.32,564.7
2018,5,30,14,15,371.0,338.0,6.55,19.4,653.0,666.49,521.86
2018,5,30,14,30,298.0,363.0,6.6,19.1,607.0,617.71,484.24
2018,5,30,14,45,447.0,292.5,6.6,18.85,640.0,658.96,520.93
2018,5,30,15,0,596.0,222.0,6.6,18.6,673.0,685.89,546.04
2018,5,30,15,15,688.5,175.5,6.6,18.6,669.0,681.41,544.96
2018,5,30,15,30,781.0,129.0,6.6,18.6,665.0,666.89,535.76
2018,5,30,15,45,683.5,149.0,6.6,17.85,595.0,589.1,475.25
2018,5,30,16,0,586.0,169.0,6.6,17.1,525.0,518.06,419.02
2018,5,30,16,15,521.5,169.5,6.55,16.6,467.0,452.12,366.08
2018,5,30,16,30,457.0,170.0,6.5,16.1,409.0,393.17,317.87
2018,5,30,16,45,547.0,136.5,6.5,15.65,394.0,374.72,301.45
2018,5,30,17,0,637.0,103.0,6.5,15.2,379.0,347.36,275.61
2018,5,30,17,15,615.0,96.5,6.35,14.65,335.0,297.84,231.3
2018,5,30,17,30,593.0,90.0,6.2,14.1,291.0,250.26,187.98
2018,5,30,17,45,529.5,83.0,6.1,13.55,240.5,195.23,139.97
2018,5,30,18,0,466.0,76.0,6.0,13.0,190.0,146.23,98.48
2018,5,30,18,15,368.5,66.5,5.8,12.55,143.5,99.05,62.56
2018,5,30,18,30,271.0,57.0,5.6,12.1,97.0,62.66,38.65
2018,5,30,18,45,170.0,40.5,5.45,11.6,62.5,31.64,20.86
2018,5,30,19,0,69.0,24.0,5.3,11.1,28.0,20.01,0.0
2018,5,30,19,15,34.5,12.0,5.25,10.95,14.0,11.8,0.0
2018,5,30,19,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,4.2,10.65,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,4.2,10.7,2.0,1.97,0.0
2018,5,31,5,15,0.0,5.0,4.25,10.9,5.0,4.82,0.0
2018,5,31,5,30,0.0,8.0,4.3,11.1,8.0,7.71,0.73
2018,5,31,5,45,0.0,12.0,4.3,11.3,12.0,11.57,4.19
2018,5,31,6,0,0.0,16.0,4.3,11.5,16.0,15.43,7.63
2018,5,31,6,15,3.0,37.5,4.35,11.85,38.5,36.76,25.94
2018,5,31,6,30,6.0,59.0,4.4,12.2,61.0,58.46,44.47
2018,5,31,6,45,11.0,81.0,4.4,12.55,85.0,81.43,63.84
2018,5,31,7,0,16.0,103.0,4.4,12.9,109.0,104.95,83.47
2018,5,31,7,15,56.0,145.0,4.4,13.35,172.0,162.82,131.22
2018,5,31,7,30,96.0,187.0,4.4,13.8,235.0,226.19,182.98
2018,5,31,7,45,97.0,209.5,4.4,14.25,262.0,252.94,204.24
2018,5,31,8,0,98.0,232.0,4.4,14.7,289.0,280.9,226.16
2018,5,31,8,15,123.0,255.0,4.4,15.2,332.5,326.23,261.84
2018,5,31,8,30,148.0,278.0,4.4,15.7,376.0,371.91,297.26
2018,5,31,8,45,238.5,291.5,4.4,16.2,461.5,458.91,365.57
2018,5,31,9,0,329.0,305.0,4.4,16.7,547.0,550.5,435.81
2018,5,31,9,15,441.0,282.0,4.45,17.05,624.5,632.72,499.05
2018,5,31,9,30,553.0,259.0,4.5,17.4,702.0,718.55,563.87
2018,5,31,9,45,530.0,282.5,4.55,17.8,721.0,742.42,578.84
2018,5,31,10,0,507.0,306.0,4.6,18.2,740.0,763.2,591.71
2018,5,31,10,15,706.5,215.0,4.65,18.45,840.0,868.9,671.5
2018,5,31,10,30,906.0,124.0,4.7,18.7,940.0,973.17,742.85
2018,5,31,10,45,911.0,124.5,4.75,18.95,960.0,997.28,757.76
2018,5,31,11,0,916.0,125.0,4.8,19.2,980.0,1018.42,771.21
2018,5,31,11,15,918.5,125.5,4.9,19.3,992.0,1034.02,781.83
2018,5,31,11,30,921.0,126.0,5.0,19.4,1004.0,1046.39,790.38
2018,5,31,11,45,922.5,125.5,5.05,19.55,1009.0,1053.46,794.85
2018,5,31,12,0,924.0,125.0,5.1,19.7,1014.0,1057.19,797.21
2018,5,31,12,15,919.0,128.5,5.1,19.7,1010.5,1055.08,795.77
2018,5,31,12,30,914.0,132.0,5.1,19.7,1007.0,1049.64,792.22
2018,5,31,12,45,906.0,135.5,5.15,19.7,995.5,1037.97,784.97
2018,5,31,13,0,898.0,139.0,5.2,19.7,984.0,1023.19,775.69
2018,5,31,13,15,895.0,138.0,5.2,19.65,967.0,1005.73,764.4
2018,5,31,13,30,892.0,137.0,5.2,19.6,950.0,985.22,751.06
2018,5,31,13,45,886.5,136.0,5.15,19.6,926.5,959.44,733.6
2018,5,31,14,0,881.0,135.0,5.1,19.6,903.0,930.95,714.29
2018,5,31,14,15,873.0,133.5,5.1,19.45,872.0,897.21,691.99
2018,5,31,14,30,865.0,132.0,5.1,19.3,841.0,861.21,667.96
2018,5,31,14,45,854.5,129.5,5.05,19.15,804.0,822.69,641.68
2018,5,31,15,0,844.0,127.0,5.0,19.0,767.0,779.53,611.82
2018,5,31,15,15,830.5,124.5,5.0,19.0,725.5,732.74,578.91
2018,5,31,15,30,817.0,122.0,5.0,19.0,684.0,684.96,543.88
2018,5,31,15,45,800.0,118.5,4.95,18.5,638.0,633.2,505.11
2018,5,31,16,0,783.0,115.0,4.9,18.0,592.0,581.29,465.19
2018,5,31,16,15,761.0,111.5,4.85,17.65,543.5,526.77,421.88
2018,5,31,16,30,739.0,108.0,4.8,17.3,495.0,472.51,377.59
2018,5,31,16,45,709.0,103.0,4.75,16.95,444.0,414.81,329.42
2018,5,31,17,0,679.0,98.0,4.7,16.6,393.0,359.36,281.86
2018,5,31,17,15,639.5,92.0,4.65,16.1,342.0,302.3,232.3
2018,5,31,17,30,600.0,86.0,4.6,15.6,291.0,249.05,185.25
2018,5,31,17,45,545.0,78.5,4.5,15.1,241.5,194.99,138.15
2018,5,31,18,0,490.0,71.0,4.4,14.6,192.0,146.93,97.34
2018,5,31,18,15,408.0,62.0,4.2,14.05,147.0,99.84,61.1
2018,5,31,18,30,326.0,53.0,4.0,13.5,102.0,62.52,36.51
2018,5,31,18,45,217.5,39.0,3.8,12.95,66.5,30.32,19.77
2018,5,31,19,0,109.0,25.0,3.6,12.4,31.0,20.82,0.34
2018,5,31,19,15,54.5,12.5,3.45,12.1,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,4,45,36.5,8.0,1.35,9.3,9.0,0.0,0.0
2018,6,1,5,0,73.0,16.0,1.4,9.6,18.0,15.73,0.0
2018,6,1,5,15,184.0,29.0,1.55,10.2,48.0,22.77,10.2
2018,6,1,5,30,295.0,42.0,1.7,10.8,78.0,39.38,22.97
2018,6,1,5,45,386.5,51.0,1.8,11.4,121.0,73.33,42.02
2018,6,1,6,0,478.0,60.0,1.9,12.0,164.0,116.65,72.49
2018,6,1,6,15,540.0,67.0,1.85,12.6,213.0,162.92,110.15
2018,6,1,6,30,602.0,74.0,1.8,13.2,262.0,216.06,155.62
2018,6,1,6,45,646.0,79.0,1.75,13.85,313.0,268.58,201.79
2018,6,1,7,0,690.0,84.0,1.7,14.5,364.0,325.51,251.07
2018,6,1,7,15,722.0,87.5,1.65,15.4,415.0,380.26,297.39
2018,6,1,7,30,754.0,91.0,1.6,16.3,466.0,438.31,344.67
2018,6,1,7,45,778.5,94.0,1.55,17.15,516.0,493.46,388.08
2018,6,1,8,0,803.0,97.0,1.5,18.0,566.0,549.84,430.69
2018,6,1,8,15,821.5,99.5,1.6,18.85,613.0,603.02,470.18
2018,6,1,8,30,840.0,102.0,1.7,19.7,660.0,656.28,508.5
2018,6,1,8,45,855.5,103.5,1.85,20.6,703.5,705.02,542.2
2018,6,1,9,0,871.0,105.0,2.0,21.5,747.0,753.91,573.96
2018,6,1,9,15,884.0,105.5,2.1,22.05,786.0,798.84,602.87
2018,6,1,9,30,897.0,106.0,2.2,22.6,825.0,842.31,630.45
2018,6,1,9,45,908.5,106.0,2.25,23.15,859.5,882.3,654.95
2018,6,1,10,0,920.0,106.0,2.3,23.7,894.0,920.26,677.84
2018,6,1,10,15,926.0,106.5,2.35,24.15,920.5,951.49,696.37
2018,6,1,10,30,932.0,107.0,2.4,24.6,947.0,979.99,713.08
2018,6,1,10,45,936.5,107.5,2.45,25.05,967.0,1004.18,726.97
2018,6,1,11,0,941.0,108.0,2.5,25.5,987.0,1025.3,738.92
2018,6,1,11,15,943.5,108.0,2.5,25.85,999.0,1040.76,747.08
2018,6,1,11,30,946.0,108.0,2.5,26.2,1011.0,1052.9,753.25
2018,6,1,11,45,947.5,107.5,2.55,26.55,1016.0,1060.16,756.98
2018,6,1,12,0,949.0,107.0,2.6,26.9,1021.0,1064.0,758.71
2018,6,1,12,15,947.0,108.5,2.65,27.15,1018.5,1062.91,757.78
2018,6,1,12,30,945.0,110.0,2.7,27.4,1016.0,1058.39,754.84
2018,6,1,12,45,941.5,110.5,2.75,27.65,1005.0,1047.97,748.31
2018,6,1,13,0,938.0,111.0,2.8,27.9,994.0,1034.23,739.81
2018,6,1,13,15,935.0,110.0,2.85,28.05,977.0,1016.19,728.95
2018,6,1,13,30,932.0,109.0,2.9,28.2,960.0,994.97,716.12
2018,6,1,13,45,927.5,108.0,2.95,28.35,936.0,969.29,700.42
2018,6,1,14,0,923.0,107.0,3.0,28.5,912.0,940.72,682.83
2018,6,1,14,15,916.0,105.5,3.05,28.55,881.0,906.71,661.86
2018,6,1,14,30,909.0,104.0,3.1,28.6,850.0,870.27,639.12
2018,6,1,14,45,900.5,102.0,3.2,28.6,813.5,829.85,613.91
2018,6,1,15,0,892.0,100.0,3.3,28.6,777.0,787.48,587.02
2018,6,1,15,15,880.0,98.0,3.3,28.6,735.5,740.83,556.32
2018,6,1,15,30,868.0,96.0,3.3,28.6,694.0,692.95,524.38
2018,6,1,15,45,853.0,93.0,3.45,28.3,648.0,641.16,488.33
2018,6,1,16,0,838.0,90.0,3.6,28.0,602.0,589.26,450.74
2018,6,1,16,15,819.0,87.5,3.6,27.6,553.5,534.85,409.83
2018,6,1,16,30,800.0,85.0,3.6,27.2,505.0,480.89,367.93
2018,6,1,16,45,774.5,81.5,3.65,26.75,454.5,423.8,322.48
2018,6,1,17,0,749.0,78.0,3.7,26.3,404.0,368.39,276.87
2018,6,1,17,15,713.5,73.5,3.6,25.45,352.5,310.61,228.62
2018,6,1,17,30,678.0,69.0,3.5,24.6,301.0,254.96,181.15
2018,6,1,17,45,628.0,63.5,3.45,23.75,251.0,199.67,134.27
2018,6,1,18,0,578.0,58.0,3.4,22.9,201.0,149.72,92.79
2018,6,1,18,15,502.0,51.0,3.35,21.75,155.0,101.02,56.24
2018,6,1,18,30,426.0,44.0,3.3,20.6,109.0,60.92,30.96
2018,6,1,18,45,310.0,34.0,3.3,19.45,72.5,26.6,16.23
2018,6,1,19,0,194.0,24.0,3.3,18.3,36.0,18.95,1.01
2018,6,1,19,15,100.0,12.5,3.35,17.65,18.5,12.29,0.0
2018,6,1,19,30,6.0,1.0,3.4,17.0,1.0,0.0,0.0
2018,6,1,19,45,3.0,0.5,3.45,16.35,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.7,12.4,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,1.8,12.8,19.0,14.74,0.0
2018,6,2,5,15,241.5,26.5,2.0,13.5,51.0,21.17,9.13
2018,6,2,5,30,368.0,38.0,2.2,14.2,83.0,37.92,20.38
2018,6,2,5,45,455.0,45.0,2.35,14.95,126.5,72.72,38.36
2018,6,2,6,0,542.0,52.0,2.5,15.7,170.0,117.4,69.33
2018,6,2,6,15,598.5,57.5,2.35,16.5,219.0,164.75,107.78
2018,6,2,6,30,655.0,63.0,2.2,17.3,268.0,218.29,153.49
2018,6,2,6,45,694.5,67.5,2.1,18.15,319.0,272.89,201.13
2018,6,2,7,0,734.0,72.0,2.0,19.0,370.0,330.15,250.24
2018,6,2,7,15,762.5,75.0,1.9,20.1,421.0,385.1,296.11
2018,6,2,7,30,791.0,78.0,1.8,21.2,472.0,442.2,341.86
2018,6,2,7,45,812.5,81.5,1.7,22.3,522.0,498.13,384.78
2018,6,2,8,0,834.0,85.0,1.6,23.4,572.0,554.82,426.32
2018,6,2,8,15,850.0,87.0,1.65,24.2,618.5,607.1,464.25
2018,6,2,8,30,866.0,89.0,1.7,25.0,665.0,659.16,500.76
2018,6,2,8,45,878.5,91.0,1.7,25.85,708.0,708.29,532.45
2018,6,2,9,0,891.0,93.0,1.7,26.7,751.0,756.38,561.78
2018,6,2,9,15,897.0,97.0,1.8,27.45,788.5,800.16,588.69
