Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,15,633.0,54.0,2.5,17.6,226.0,168.0,108.55
2018,6,12,6,30,686.0,59.0,2.4,18.5,275.0,221.64,154.37
2018,6,12,6,45,723.5,62.5,2.3,19.4,326.0,274.83,200.9
2018,6,12,7,0,761.0,66.0,2.2,20.3,377.0,331.66,249.7
2018,6,12,7,15,788.0,69.0,2.2,21.5,428.0,387.14,296.13
2018,6,12,7,30,815.0,72.0,2.2,22.7,479.0,444.62,342.38
2018,6,12,7,45,835.0,74.5,2.15,23.95,528.5,500.08,385.11
2018,6,12,8,0,855.0,77.0,2.1,25.2,578.0,555.68,426.09
2018,6,12,8,15,870.0,79.0,2.2,26.1,624.5,608.19,464.4
2018,6,12,8,30,885.0,81.0,2.3,27.0,671.0,660.38,501.22
2018,6,12,8,45,897.0,83.0,2.4,27.9,714.0,709.92,533.66
2018,6,12,9,0,909.0,85.0,2.5,28.8,757.0,758.37,563.97
2018,6,12,9,15,918.5,86.5,2.6,29.45,795.5,803.04,591.78
2018,6,12,9,30,928.0,88.0,2.7,30.1,834.0,845.94,618.04
2018,6,12,9,45,935.5,88.5,2.85,30.8,866.5,884.16,641.1
2018,6,12,10,0,943.0,89.0,3.0,31.5,899.0,920.06,662.46
2018,6,12,10,15,948.0,90.0,3.05,32.0,925.5,951.7,680.75
2018,6,12,10,30,953.0,91.0,3.1,32.5,952.0,980.54,697.14
2018,6,12,10,45,956.0,91.5,3.2,33.0,971.5,1004.01,710.45
2018,6,12,11,0,959.0,92.0,3.3,33.5,991.0,1024.32,721.81
2018,6,12,11,15,961.5,92.5,3.4,33.7,1004.0,1040.89,731.76
2018,6,12,11,30,964.0,93.0,3.5,33.9,1017.0,1054.12,739.72
2018,6,12,11,45,964.5,93.5,3.6,34.15,1022.0,1061.94,744.26
2018,6,12,12,0,965.0,94.0,3.7,34.4,1027.0,1066.29,746.77
2018,6,12,12,15,963.0,95.0,3.8,34.4,1024.5,1065.17,746.76
2018,6,12,12,30,961.0,96.0,3.9,34.4,1022.0,1060.58,744.71
2018,6,12,12,45,957.0,97.5,4.0,34.45,1012.5,1051.08,739.53
2018,6,12,13,0,953.0,99.0,4.1,34.5,1003.0,1038.24,732.32
2018,6,12,13,15,950.5,98.5,4.15,34.4,986.5,1021.53,722.88
2018,6,12,13,30,948.0,98.0,4.2,34.3,970.0,1001.59,711.43
2018,6,12,13,45,943.5,97.5,4.3,34.15,947.0,976.65,697.19
2018,6,12,14,0,939.0,97.0,4.4,34.0,924.0,948.78,680.98
2018,6,12,14,15,933.0,95.5,4.4,33.8,894.0,915.77,660.97
2018,6,12,14,30,927.0,94.0,4.4,33.6,864.0,880.22,639.16
2018,6,12,14,45,919.0,92.0,4.45,33.35,828.0,840.16,614.47
2018,6,12,15,0,911.0,90.0,4.5,33.1,792.0,798.05,588.1
2018,6,12,15,15,900.0,88.5,4.5,33.1,751.0,752.42,558.22
2018,6,12,15,30,889.0,87.0,4.5,33.1,710.0,705.4,527.05
2018,6,12,15,45,876.5,84.5,4.45,32.35,665.5,655.27,493.57
2018,6,12,16,0,864.0,82.0,4.4,31.6,621.0,604.37,457.43
2018,6,12,16,15,847.5,80.0,4.4,31.0,573.5,551.25,418.27
2018,6,12,16,30,831.0,78.0,4.4,30.4,526.0,498.23,377.86
2018,6,12,16,45,809.5,74.5,4.35,29.8,476.0,441.29,333.1
2018,6,12,17,0,788.0,71.0,4.3,29.2,426.0,385.82,288.01
2018,6,12,17,15,757.0,67.5,4.2,28.2,375.0,328.51,240.67
2018,6,12,17,30,726.0,64.0,4.1,27.2,324.0,273.9,194.33
2018,6,12,17,45,683.0,59.5,4.05,26.25,274.0,218.43,147.21
2018,6,12,18,0,640.0,55.0,4.0,25.3,224.0,167.47,104.41
2018,6,12,18,15,573.5,49.0,3.9,24.1,176.5,115.28,64.03
2018,6,12,18,30,507.0,43.0,3.8,22.9,129.0,71.89,35.1
2018,6,12,18,45,401.0,35.0,3.75,21.7,89.5,33.55,16.88
2018,6,12,19,0,295.0,27.0,3.7,20.5,50.0,21.61,9.3
2018,6,12,19,15,165.5,16.5,3.75,19.8,27.5,16.22,0.0
2018,6,12,19,30,36.0,6.0,3.8,19.1,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,3.85,18.35,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,13,4,45,76.5,8.0,3.1,12.35,11.0,7.86,0.0
2018,6,13,5,0,153.0,16.0,3.2,12.6,22.0,15.73,0.0
2018,6,13,5,15,289.0,26.0,3.15,13.25,56.0,20.38,9.45
2018,6,13,5,30,425.0,36.0,3.1,13.9,90.0,36.56,18.72
2018,6,13,5,45,509.5,42.5,3.1,14.55,135.0,73.63,37.34
2018,6,13,6,0,594.0,49.0,3.1,15.2,180.0,120.2,69.62
2018,6,13,6,15,647.5,54.0,3.0,16.0,230.0,170.38,110.65
2018,6,13,6,30,701.0,59.0,2.9,16.8,280.0,224.89,157.65
2018,6,13,6,45,738.0,62.5,2.8,17.65,331.5,278.73,205.28
2018,6,13,7,0,775.0,66.0,2.7,18.5,383.0,336.15,255.2
2018,6,13,7,15,801.0,69.5,2.65,19.3,434.5,392.46,303.25
2018,6,13,7,30,827.0,73.0,2.6,20.1,486.0,450.65,351.13
2018,6,13,7,45,847.0,75.0,2.5,20.9,535.5,506.21,395.17
2018,6,13,8,0,867.0,77.0,2.4,21.7,585.0,561.9,437.55
2018,6,13,8,15,881.5,79.0,2.4,22.55,631.5,614.68,476.4
2018,6,13,8,30,896.0,81.0,2.4,23.4,678.0,667.08,513.58
2018,6,13,8,45,907.5,83.5,2.35,24.25,721.5,717.27,546.2
2018,6,13,9,0,919.0,86.0,2.3,25.1,765.0,766.31,576.44
2018,6,13,9,15,925.0,88.5,2.3,25.9,802.5,809.69,602.58
2018,6,13,9,30,931.0,91.0,2.3,26.7,840.0,851.04,626.9
2018,6,13,9,45,933.5,95.5,2.3,27.45,872.0,889.23,648.84
2018,6,13,10,0,936.0,100.0,2.3,28.2,904.0,924.8,668.74
2018,6,13,10,15,941.5,100.5,2.35,28.85,930.5,956.22,686.48
2018,6,13,10,30,947.0,101.0,2.4,29.5,957.0,984.88,702.35
2018,6,13,10,45,950.5,102.0,2.45,30.1,977.0,1009.24,715.58
2018,6,13,11,0,954.0,103.0,2.5,30.7,997.0,1030.49,726.85
2018,6,13,11,15,956.0,103.5,2.6,31.2,1009.5,1046.53,735.72
2018,6,13,11,30,958.0,104.0,2.7,31.7,1022.0,1059.24,742.6
2018,6,13,11,45,959.0,104.0,2.75,32.15,1027.5,1067.04,746.22
2018,6,13,12,0,960.0,104.0,2.8,32.6,1033.0,1071.41,747.85
2018,6,13,12,15,957.0,105.5,3.0,32.85,1030.0,1069.84,747.96
2018,6,13,12,30,954.0,107.0,3.2,33.1,1027.0,1064.83,745.97
2018,6,13,12,45,949.0,108.5,3.35,33.35,1016.0,1054.44,740.24
2018,6,13,13,0,944.0,110.0,3.5,33.6,1005.0,1040.74,732.49
2018,6,13,13,15,940.5,109.5,3.7,33.5,988.5,1023.26,723.74
2018,6,13,13,30,937.0,109.0,3.9,33.4,972.0,1002.6,712.89
2018,6,13,13,45,932.0,108.0,4.1,33.35,948.0,976.98,698.57
2018,6,13,14,0,927.0,107.0,4.3,33.3,924.0,948.48,682.22
2018,6,13,14,15,920.0,106.0,4.5,32.95,894.0,915.49,663.52
2018,6,13,14,30,913.0,105.0,4.7,32.6,864.0,880.05,642.89
2018,6,13,14,45,904.0,104.0,4.85,32.25,828.5,840.7,619.46
2018,6,13,15,0,895.0,103.0,5.0,31.9,793.0,799.42,594.24
2018,6,13,15,15,884.0,100.5,5.0,31.9,751.5,753.42,563.74
2018,6,13,15,30,873.0,98.0,5.0,31.9,710.0,706.08,531.97
2018,6,13,15,45,858.0,96.0,5.25,30.75,665.0,655.53,499.2
2018,6,13,16,0,843.0,94.0,5.5,29.6,620.0,604.85,464.18
2018,6,13,16,15,824.5,90.5,5.5,28.75,571.5,549.8,423.34
2018,6,13,16,30,806.0,87.0,5.5,27.9,523.0,495.13,381.38
2018,6,13,16,45,782.0,83.0,5.55,27.1,472.5,438.11,336.19
2018,6,13,17,0,758.0,79.0,5.6,26.3,422.0,382.56,290.62
2018,6,13,17,15,726.0,75.0,5.5,25.25,371.5,325.96,243.13
2018,6,13,17,30,694.0,71.0,5.4,24.2,321.0,271.02,195.95
2018,6,13,17,45,649.0,66.0,5.35,23.2,271.0,216.14,148.81
2018,6,13,18,0,604.0,61.0,5.3,22.2,221.0,165.98,106.22
2018,6,13,18,15,537.0,54.0,5.2,21.2,174.0,116.06,67.06
2018,6,13,18,30,470.0,47.0,5.1,20.2,127.0,73.66,38.15
2018,6,13,18,45,367.5,38.0,4.95,19.2,88.5,36.38,19.44
2018,6,13,19,0,265.0,29.0,4.8,18.2,50.0,23.58,11.07
2018,6,13,19,15,148.0,17.0,4.8,17.6,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,4.8,17.0,5.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,4.75,16.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,4,45,59.5,8.5,4.0,11.85,10.5,8.36,0.0
2018,6,14,5,0,119.0,17.0,4.1,12.0,21.0,16.71,0.0
2018,6,14,5,15,245.5,28.5,4.1,12.45,54.0,22.9,11.33
2018,6,14,5,30,372.0,40.0,4.1,12.9,87.0,39.28,21.84
2018,6,14,5,45,458.5,47.5,4.15,13.35,131.0,74.39,40.09
2018,6,14,6,0,545.0,55.0,4.2,13.8,175.0,119.28,71.42
2018,6,14,6,15,601.5,60.5,4.15,14.3,224.0,166.43,110.1
2018,6,14,6,30,658.0,66.0,4.1,14.8,273.0,219.77,156.38
2018,6,14,6,45,697.0,70.5,4.05,15.3,324.5,274.14,204.98
2018,6,14,7,0,736.0,75.0,4.0,15.8,376.0,331.03,255.33
2018,6,14,7,15,765.5,78.5,3.95,16.4,427.5,386.69,303.81
2018,6,14,7,30,795.0,82.0,3.9,17.0,479.0,444.64,352.71
2018,6,14,7,45,817.5,84.0,3.8,17.55,528.5,499.56,397.78
2018,6,14,8,0,840.0,86.0,3.7,18.1,578.0,555.47,442.08
2018,6,14,8,15,856.5,89.0,3.65,18.75,625.5,609.18,483.13
2018,6,14,8,30,873.0,92.0,3.6,19.4,673.0,662.77,522.72
2018,6,14,8,45,886.0,93.5,3.55,20.05,716.5,712.02,556.97
2018,6,14,9,0,899.0,95.0,3.5,20.7,760.0,760.28,588.56
2018,6,14,9,15,910.0,96.0,3.5,21.3,798.5,805.26,617.55
2018,6,14,9,30,921.0,97.0,3.5,21.9,837.0,848.62,644.94
2018,6,14,9,45,930.5,97.0,3.5,22.55,871.0,887.83,668.95
2018,6,14,10,0,940.0,97.0,3.5,23.2,905.0,924.88,691.17
2018,6,14,10,15,946.0,98.0,3.6,23.75,932.0,957.4,711.02
2018,6,14,10,30,952.0,99.0,3.7,24.3,959.0,987.18,728.94
2018,6,14,10,45,955.5,99.5,3.8,24.8,979.0,1011.18,743.13
2018,6,14,11,0,959.0,100.0,3.9,25.3,999.0,1032.04,755.29
2018,6,14,11,15,961.0,101.0,4.05,25.65,1012.0,1048.71,765.53
2018,6,14,11,30,963.0,102.0,4.2,26.0,1025.0,1062.02,773.66
2018,6,14,11,45,963.5,102.5,4.35,26.35,1030.5,1069.92,778.37
2018,6,14,12,0,964.0,103.0,4.5,26.7,1036.0,1074.36,780.95
2018,6,14,12,15,961.0,104.5,4.6,26.75,1033.0,1072.84,780.35
2018,6,14,12,30,958.0,106.0,4.7,26.8,1030.0,1067.86,778.04
2018,6,14,12,45,954.0,107.0,4.85,26.85,1019.5,1057.98,773.06
2018,6,14,13,0,950.0,108.0,5.0,26.9,1009.0,1044.76,765.91
2018,6,14,13,15,945.5,107.5,5.1,26.75,991.5,1026.27,755.48
2018,6,14,13,30,941.0,107.0,5.2,26.6,974.0,1004.63,742.94
2018,6,14,13,45,936.0,106.5,5.3,26.45,950.5,979.48,727.97
2018,6,14,14,0,931.0,106.0,5.4,26.3,927.0,951.44,710.94
2018,6,14,14,15,924.5,104.5,5.4,26.0,897.0,918.32,690.09
2018,6,14,14,30,918.0,103.0,5.4,25.7,867.0,882.7,667.38
2018,6,14,14,45,909.0,101.5,5.45,25.4,831.0,842.73,641.66
2018,6,14,15,0,900.0,100.0,5.5,25.1,795.0,800.8,614.25
2018,6,14,15,15,889.0,98.0,5.5,25.1,754.0,755.15,582.88
2018,6,14,15,30,878.0,96.0,5.5,25.1,713.0,708.15,550.19
2018,6,14,15,45,864.5,93.5,5.4,24.2,668.0,657.89,514.84
2018,6,14,16,0,851.0,91.0,5.3,23.3,623.0,606.98,477.18
2018,6,14,16,15,833.5,87.5,5.2,22.8,574.5,552.47,434.92
2018,6,14,16,30,816.0,84.0,5.1,22.3,526.0,497.89,391.38
2018,6,14,16,45,793.0,80.5,5.0,21.8,476.0,441.33,345.02
2018,6,14,17,0,770.0,77.0,4.9,21.3,426.0,386.12,298.38
2018,6,14,17,15,738.0,72.5,4.8,20.65,374.5,328.39,248.84
2018,6,14,17,30,706.0,68.0,4.7,20.0,323.0,273.5,200.63
2018,6,14,17,45,661.5,63.5,4.6,19.35,273.0,217.42,151.55
2018,6,14,18,0,617.0,59.0,4.5,18.7,223.0,167.12,108.04
2018,6,14,18,15,549.5,52.5,4.35,18.05,176.0,116.84,67.96
2018,6,14,18,30,482.0,46.0,4.2,17.4,129.0,74.11,38.42
2018,6,14,18,45,377.5,37.5,4.05,16.7,90.0,36.49,19.37
2018,6,14,19,0,273.0,29.0,3.9,16.0,51.0,23.49,11.39
2018,6,14,19,15,153.0,17.0,3.85,15.6,28.0,16.71,0.0
2018,6,14,19,30,33.0,5.0,3.8,15.2,5.0,4.91,0.0
2018,6,14,19,45,16.5,2.5,3.8,14.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.7,11.9,10.5,8.36,0.0
2018,6,15,5,0,114.0,17.0,3.8,12.1,21.0,16.71,0.0
2018,6,15,5,15,237.5,28.5,3.95,12.55,53.5,22.91,11.3
2018,6,15,5,30,361.0,40.0,4.1,13.0,86.0,38.88,21.75
2018,6,15,5,45,448.5,47.5,4.25,13.5,129.5,73.41,39.66
2018,6,15,6,0,536.0,55.0,4.4,14.0,173.0,117.82,70.55
2018,6,15,6,15,591.5,60.5,4.45,14.55,221.5,164.26,108.6
2018,6,15,6,30,647.0,66.0,4.5,15.1,270.0,216.76,154.18
2018,6,15,6,45,686.5,70.5,4.5,15.65,320.5,269.48,201.39
2018,6,15,7,0,726.0,75.0,4.5,16.2,371.0,327.11,252.36
2018,6,15,7,15,754.0,78.0,4.55,16.75,421.0,381.12,299.78
2018,6,15,7,30,782.0,81.0,4.6,17.3,471.0,437.27,347.68
2018,6,15,7,45,803.5,84.0,4.6,17.9,520.5,492.0,392.96
2018,6,15,8,0,825.0,87.0,4.6,18.5,570.0,547.67,437.51
2018,6,15,8,15,841.0,89.5,4.65,19.05,616.0,599.85,478.28
2018,6,15,8,30,857.0,92.0,4.7,19.6,662.0,651.91,517.79
2018,6,15,8,45,868.5,94.0,4.75,20.1,704.0,699.92,552.53
2018,6,15,9,0,880.0,96.0,4.8,20.6,746.0,746.87,584.64
2018,6,15,9,15,887.5,99.0,4.8,21.05,783.5,790.43,613.71
2018,6,15,9,30,895.0,102.0,4.8,21.5,821.0,832.18,641.09
2018,6,15,9,45,899.0,105.5,4.85,21.9,853.0,869.46,665.42
2018,6,15,10,0,903.0,109.0,4.9,22.3,885.0,904.3,687.87
2018,6,15,10,15,908.5,110.0,4.95,22.6,911.0,935.38,707.85
2018,6,15,10,30,914.0,111.0,5.0,22.9,937.0,963.81,725.95
2018,6,15,10,45,918.5,111.5,5.05,23.2,957.0,987.99,741.11
2018,6,15,11,0,923.0,112.0,5.1,23.5,977.0,1009.2,754.28
2018,6,15,11,15,926.0,112.5,5.2,23.55,990.0,1025.85,765.59
2018,6,15,11,30,929.0,113.0,5.3,23.6,1003.0,1039.31,774.85
2018,6,15,11,45,930.5,113.0,5.4,23.7,1009.0,1047.49,780.53
2018,6,15,12,0,932.0,113.0,5.5,23.8,1015.0,1052.36,784.09
2018,6,15,12,15,931.0,113.5,5.6,23.75,1013.0,1051.87,784.65
2018,6,15,12,30,930.0,114.0,5.7,23.7,1011.0,1048.04,783.07
2018,6,15,12,45,926.5,114.5,5.8,23.6,1001.0,1038.39,777.79
2018,6,15,13,0,923.0,115.0,5.9,23.5,991.0,1025.51,770.38
2018,6,15,13,15,920.0,114.5,5.95,23.3,975.0,1008.91,760.46
2018,6,15,13,30,917.0,114.0,6.0,23.1,959.0,989.2,748.42
2018,6,15,13,45,913.5,112.0,6.05,22.9,936.0,964.49,732.9
2018,6,15,14,0,910.0,110.0,6.1,22.7,913.0,936.88,715.32
2018,6,15,14,15,904.0,108.5,6.1,22.3,884.0,904.83,694.8
2018,6,15,14,30,898.0,107.0,6.1,21.9,855.0,870.31,672.38
2018,6,15,14,45,890.5,104.5,6.15,21.5,819.5,831.26,646.71
2018,6,15,15,0,883.0,102.0,6.2,21.1,784.0,790.2,619.26
2018,6,15,15,15,871.5,100.0,6.2,21.1,743.5,744.89,587.2
2018,6,15,15,30,860.0,98.0,6.2,21.1,703.0,698.3,553.88
2018,6,15,15,45,847.0,95.5,6.1,20.2,659.0,649.18,518.34
2018,6,15,16,0,834.0,93.0,6.0,19.3,615.0,599.76,480.86
2018,6,15,16,15,819.0,88.5,5.85,18.8,567.5,546.13,438.24
2018,6,15,16,30,804.0,84.0,5.7,18.3,520.0,492.54,394.47
2018,6,15,16,45,782.5,80.0,5.6,17.85,470.5,436.79,347.74
2018,6,15,17,0,761.0,76.0,5.5,17.4,421.0,382.24,300.66
2018,6,15,17,15,730.0,72.0,5.35,16.85,371.0,325.84,251.12
2018,6,15,17,30,699.0,68.0,5.2,16.3,321.0,272.16,202.96
2018,6,15,17,45,656.0,63.0,5.05,15.8,271.5,216.32,153.16
2018,6,15,18,0,613.0,58.0,4.9,15.3,222.0,166.09,108.93
2018,6,15,18,15,543.0,52.0,4.7,14.8,175.0,116.13,68.56
2018,6,15,18,30,473.0,46.0,4.5,14.3,128.0,73.99,39.04
2018,6,15,18,45,365.5,38.0,4.3,13.8,89.5,37.18,20.1
2018,6,15,19,0,258.0,30.0,4.1,13.3,51.0,24.44,12.48
2018,6,15,19,15,143.5,17.5,4.0,13.05,28.0,17.2,0.0
2018,6,15,19,30,29.0,5.0,3.9,12.8,5.0,4.91,0.0
2018,6,15,19,45,14.5,2.5,3.8,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,4,45,50.5,8.5,1.95,11.55,10.5,8.36,0.0
2018,6,16,5,0,101.0,17.0,2.1,11.8,21.0,16.71,0.0
2018,6,16,5,15,221.5,29.5,2.2,12.25,53.0,23.07,11.41
2018,6,16,5,30,342.0,42.0,2.3,12.7,85.0,40.34,23.37
2018,6,16,5,45,432.0,49.5,2.4,13.15,128.5,73.87,40.76
2018,6,16,6,0,522.0,57.0,2.5,13.6,172.0,117.62,71.02
2018,6,16,6,15,580.5,63.0,2.5,14.15,221.0,164.26,108.93
2018,6,16,6,30,639.0,69.0,2.5,14.7,270.0,217.33,154.51
2018,6,16,6,45,681.0,73.0,2.45,15.2,321.0,269.85,201.03
2018,6,16,7,0,723.0,77.0,2.4,15.7,372.0,327.58,251.45
2018,6,16,7,15,752.0,80.5,2.4,16.35,422.5,382.32,298.57
2018,6,16,7,30,781.0,84.0,2.4,17.0,473.0,439.31,346.07
2018,6,16,7,45,803.0,87.0,2.4,17.65,522.5,494.26,390.46
2018,6,16,8,0,825.0,90.0,2.4,18.3,572.0,550.18,434.06
2018,6,16,8,15,842.0,91.0,2.4,19.0,618.0,601.45,472.68
2018,6,16,8,30,859.0,92.0,2.4,19.7,664.0,652.71,510.01
2018,6,16,8,45,872.0,94.5,2.45,20.4,707.5,702.36,544.41
2018,6,16,9,0,885.0,97.0,2.5,21.1,751.0,751.08,576.15
2018,6,16,9,15,893.5,99.5,2.55,21.7,789.0,795.13,604.31
2018,6,16,9,30,902.0,102.0,2.6,22.3,827.0,837.43,630.87
2018,6,16,9,45,908.5,104.0,2.7,22.95,859.5,875.56,654.5
2018,6,16,10,0,915.0,106.0,2.8,23.6,892.0,911.39,676.37
2018,6,16,10,15,921.0,107.0,2.95,24.1,919.0,943.29,696.24
2018,6,16,10,30,927.0,108.0,3.1,24.6,946.0,972.53,714.28
2018,6,16,10,45,931.5,108.5,3.2,25.1,966.0,997.02,728.79
2018,6,16,11,0,936.0,109.0,3.3,25.6,986.0,1018.5,741.35
2018,6,16,11,15,938.0,109.5,3.5,25.95,998.5,1034.41,751.55
2018,6,16,11,30,940.0,110.0,3.7,26.3,1011.0,1047.05,759.7
2018,6,16,11,45,941.5,109.5,3.85,26.6,1016.5,1054.85,764.59
2018,6,16,12,0,943.0,109.0,4.0,26.9,1022.0,1059.3,767.42
2018,6,16,12,15,942.0,109.5,4.25,27.0,1020.0,1058.86,768.45
2018,6,16,12,30,941.0,110.0,4.5,27.1,1018.0,1055.04,767.31
2018,6,16,12,45,938.5,110.5,4.75,27.15,1009.0,1046.36,763.67
2018,6,16,13,0,936.0,111.0,5.0,27.2,1000.0,1034.37,758.17
2018,6,16,13,15,932.5,110.5,5.2,27.05,983.5,1017.16,749.31
2018,6,16,13,30,929.0,110.0,5.4,26.9,967.0,996.8,738.25
2018,6,16,13,45,924.0,109.0,5.6,26.75,943.5,971.5,723.69
2018,6,16,14,0,919.0,108.0,5.8,26.6,920.0,943.34,706.98
2018,6,16,14,15,912.5,107.0,5.95,26.15,890.5,911.16,687.81
2018,6,16,14,30,906.0,106.0,6.1,25.7,861.0,876.5,666.62
2018,6,16,14,45,896.5,105.0,6.3,25.3,825.5,837.12,641.81
2018,6,16,15,0,887.0,104.0,6.5,24.9,790.0,795.84,615.19
2018,6,16,15,15,875.5,102.0,6.5,24.9,749.0,750.4,583.46
2018,6,16,15,30,864.0,100.0,6.5,24.9,708.0,703.67,550.48
2018,6,16,15,45,850.0,98.0,6.65,23.6,664.0,654.26,516.61
2018,6,16,16,0,836.0,96.0,6.8,22.3,620.0,604.65,480.63
2018,6,16,16,15,818.0,93.5,6.8,21.55,573.0,551.27,439.14
2018,6,16,16,30,800.0,91.0,6.8,20.8,526.0,498.21,396.59
2018,6,16,16,45,775.5,87.5,6.8,20.1,476.0,441.77,349.99
2018,6,16,17,0,751.0,84.0,6.8,19.4,426.0,386.85,303.21
2018,6,16,17,15,716.0,80.0,6.7,18.65,374.5,328.45,252.59
2018,6,16,17,30,681.0,76.0,6.6,17.9,323.0,274.14,204.42
2018,6,16,17,45,632.0,71.0,6.55,17.1,273.0,218.89,155.76
2018,6,16,18,0,583.0,66.0,6.5,16.3,223.0,168.81,112.24
2018,6,16,18,15,509.5,59.5,6.25,15.7,176.0,119.5,72.65
2018,6,16,18,30,436.0,53.0,6.0,15.1,129.0,78.47,43.92
2018,6,16,18,45,326.0,43.0,5.8,14.45,90.0,41.75,24.11
2018,6,16,19,0,216.0,33.0,5.6,13.8,51.0,25.98,13.77
2018,6,16,19,15,118.0,19.0,5.45,13.5,28.0,18.68,0.0
2018,6,16,19,30,20.0,5.0,5.3,13.2,5.0,4.91,0.0
2018,6,16,19,45,10.0,2.5,5.2,12.85,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.5,2.15,12.25,9.5,8.36,0.0
2018,6,17,5,0,61.0,17.0,2.2,12.4,19.0,16.71,0.0
2018,6,17,5,15,161.0,32.0,2.25,12.7,49.5,25.18,12.87
2018,6,17,5,30,261.0,47.0,2.3,13.0,80.0,42.11,25.91
2018,6,17,5,45,350.5,57.0,2.35,13.3,122.0,74.03,43.9
2018,6,17,6,0,440.0,67.0,2.4,13.6,164.0,116.53,73.69
2018,6,17,6,15,453.5,79.0,2.4,13.9,201.0,155.34,106.8
2018,6,17,6,30,467.0,91.0,2.4,14.2,238.0,196.43,143.4
2018,6,17,6,45,533.5,97.0,2.4,14.55,292.5,249.53,188.72
2018,6,17,7,0,600.0,103.0,2.4,14.9,347.0,308.74,239.13
2018,6,17,7,15,611.0,113.5,2.35,15.25,390.5,356.84,280.79
2018,6,17,7,30,622.0,124.0,2.3,15.6,434.0,405.5,321.64
2018,6,17,7,45,682.0,120.0,2.3,15.95,492.0,464.94,369.82
2018,6,17,8,0,742.0,116.0,2.3,16.3,550.0,529.26,420.56
2018,6,17,8,15,769.0,117.0,2.25,16.85,598.5,583.49,461.62
2018,6,17,8,30,796.0,118.0,2.2,17.4,647.0,638.28,501.85
2018,6,17,8,45,812.5,119.5,2.1,17.95,690.0,687.0,536.03
2018,6,17,9,0,829.0,121.0,2.0,18.5,733.0,735.22,567.49
2018,6,17,9,15,841.0,122.5,1.95,19.0,771.0,779.19,595.21
2018,6,17,9,30,853.0,124.0,1.9,19.5,809.0,819.42,619.84
2018,6,17,9,45,827.5,141.5,1.8,20.0,828.5,847.49,635.33
2018,6,17,10,0,802.0,159.0,1.7,20.5,848.0,868.98,646.23
2018,6,17,10,15,845.5,142.0,1.7,21.0,888.0,909.92,671.01
2018,6,17,10,30,889.0,125.0,1.7,21.5,928.0,954.14,697.32
2018,6,17,10,45,895.0,124.5,1.7,22.0,948.0,978.28,710.34
2018,6,17,11,0,901.0,124.0,1.7,22.5,968.0,999.59,721.73
2018,6,17,11,15,904.5,124.5,1.75,22.9,981.5,1016.5,731.32
2018,6,17,11,30,908.0,125.0,1.8,23.3,995.0,1030.3,739.04
2018,6,17,11,45,910.5,124.0,1.9,23.75,1001.0,1038.41,743.83
2018,6,17,12,0,913.0,123.0,2.0,24.2,1007.0,1043.29,746.7
2018,6,17,12,15,913.5,122.5,2.05,24.5,1005.5,1043.39,746.48
2018,6,17,12,30,914.0,122.0,2.1,24.8,1004.0,1040.22,744.34
2018,6,17,12,45,912.5,121.5,2.15,25.1,995.0,1031.77,739.01
2018,6,17,13,0,911.0,121.0,2.2,25.4,986.0,1020.09,731.76
2018,6,17,13,15,897.0,125.5,2.25,25.55,965.5,998.15,718.51
2018,6,17,13,30,883.0,130.0,2.3,25.7,945.0,973.52,703.6
2018,6,17,13,45,879.0,128.0,2.35,25.85,922.0,949.17,688.85
2018,6,17,14,0,875.0,126.0,2.4,26.0,899.0,922.06,672.24
2018,6,17,14,15,881.0,119.0,2.5,26.05,875.0,896.06,656.97
2018,6,17,14,30,887.0,112.0,2.6,26.1,851.0,866.94,639.45
2018,6,17,14,45,879.0,109.0,2.65,26.1,815.5,827.43,614.53
2018,6,17,15,0,871.0,106.0,2.7,26.1,780.0,785.97,588.04
2018,6,17,15,15,859.5,103.5,2.7,26.1,739.5,740.68,558.29
2018,6,17,15,30,848.0,101.0,2.7,26.1,699.0,694.14,527.28
2018,6,17,15,45,834.0,98.5,2.85,25.85,655.0,644.95,493.54
2018,6,17,16,0,820.0,96.0,3.0,25.6,611.0,595.61,457.99
2018,6,17,16,15,801.5,93.0,3.1,25.35,563.5,542.24,418.1
2018,6,17,16,30,783.0,90.0,3.2,25.1,516.0,489.26,377.19
2018,6,17,16,45,758.5,86.5,3.3,24.8,466.5,433.7,333.03
2018,6,17,17,0,734.0,83.0,3.4,24.5,417.0,379.66,288.65
2018,6,17,17,15,700.0,78.5,3.5,23.9,366.5,322.04,240.67
2018,6,17,17,30,666.0,74.0,3.6,23.3,316.0,268.41,194.77
2018,6,17,17,45,618.5,68.5,3.75,22.7,266.5,213.85,148.16
2018,6,17,18,0,571.0,63.0,3.9,22.1,217.0,164.28,106.24
2018,6,17,18,15,502.5,56.5,3.95,21.2,171.5,116.22,68.58
2018,6,17,18,30,434.0,50.0,4.0,20.3,126.0,75.84,40.8
2018,6,17,18,45,334.0,40.5,4.1,19.4,88.0,39.72,21.68
2018,6,17,19,0,234.0,31.0,4.2,18.5,50.0,24.26,12.34
2018,6,17,19,15,130.5,18.0,4.25,17.85,27.5,17.69,0.0
2018,6,17,19,30,27.0,5.0,4.3,17.2,5.0,4.91,0.0
2018,6,17,19,45,13.5,2.5,4.35,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,18,4,45,50.5,8.0,2.35,12.4,10.0,7.86,0.0
2018,6,18,5,0,101.0,16.0,2.6,12.7,20.0,15.73,0.0
2018,6,18,5,15,213.0,28.5,2.7,13.3,51.0,22.24,10.59
2018,6,18,5,30,325.0,41.0,2.8,13.9,82.0,38.61,22.3
2018,6,18,5,45,407.0,49.5,2.9,14.5,123.5,71.52,39.6
2018,6,18,6,0,489.0,58.0,3.0,15.1,165.0,113.71,68.81
2018,6,18,6,15,499.5,69.0,2.95,15.65,202.5,154.52,103.58
2018,6,18,6,30,510.0,80.0,2.9,16.2,240.0,196.52,141.04
2018,6,18,6,45,529.0,92.0,2.85,16.8,283.5,242.99,182.15
2018,6,18,7,0,548.0,104.0,2.8,17.4,327.0,291.3,224.22
2018,6,18,7,15,603.0,107.5,2.75,18.0,382.5,347.35,271.12
2018,6,18,7,30,658.0,111.0,2.7,18.6,438.0,408.57,321.12
2018,6,18,7,45,718.5,105.5,2.65,19.25,496.5,468.46,368.95
2018,6,18,8,0,779.0,100.0,2.6,19.9,555.0,533.72,419.54
2018,6,18,8,15,797.0,102.5,2.6,20.55,601.0,585.28,458.32
2018,6,18,8,30,815.0,105.0,2.6,21.2,647.0,636.98,496.01
2018,6,18,8,45,829.5,107.0,2.6,21.85,689.5,685.61,530.31
2018,6,18,9,0,844.0,109.0,2.6,22.5,732.0,732.1,560.43
2018,6,18,9,15,852.5,112.0,2.65,23.05,769.0,775.11,588.08
2018,6,18,9,30,861.0,115.0,2.7,23.6,806.0,816.46,614.22
2018,6,18,9,45,866.0,118.5,2.75,24.15,838.0,853.52,637.11
2018,6,18,10,0,871.0,122.0,2.8,24.7,870.0,888.3,658.25
2018,6,18,10,15,877.5,123.5,2.9,25.2,896.5,920.0,677.67
2018,6,18,10,30,884.0,125.0,3.0,25.7,923.0,949.21,695.34
2018,6,18,10,45,889.0,125.5,3.1,26.2,943.0,973.33,709.64
2018,6,18,11,0,894.0,126.0,3.2,26.7,963.0,994.62,722.1
2018,6,18,11,15,897.5,126.0,3.35,27.05,976.5,1010.97,732.21
2018,6,18,11,30,901.0,126.0,3.5,27.4,990.0,1024.23,740.41
2018,6,18,11,45,854.5,160.0,3.6,27.75,983.0,1018.17,735.85
2018,6,18,12,0,808.0,194.0,3.7,28.1,976.0,1015.21,733.54
2018,6,18,12,15,808.0,194.0,3.85,28.3,975.0,1015.35,734.07
2018,6,18,12,30,808.0,194.0,4.0,28.5,974.0,1012.5,732.69
2018,6,18,12,45,781.0,210.0,4.1,28.65,958.0,995.83,722.23
2018,6,18,13,0,754.0,226.0,4.2,28.8,942.0,980.93,713.05
2018,6,18,13,15,808.0,185.5,4.3,28.75,941.0,977.65,712.12
2018,6,18,13,30,862.0,145.0,4.4,28.7,940.0,968.76,707.48
2018,6,18,13,45,874.0,133.0,4.5,28.7,922.0,949.81,696.11
2018,6,18,14,0,886.0,121.0,4.6,28.7,904.0,927.32,682.39
2018,6,18,14,15,887.5,114.5,4.65,28.45,877.0,897.61,664.43
2018,6,18,14,30,889.0,108.0,4.7,28.2,850.0,865.02,644.38
2018,6,18,14,45,874.0,109.5,4.75,28.0,813.0,824.33,618.42
2018,6,18,15,0,859.0,111.0,4.8,27.8,776.0,782.18,591.13
2018,6,18,15,15,854.5,105.5,4.8,27.8,738.0,739.54,562.44
2018,6,18,15,30,850.0,100.0,4.8,27.8,700.0,695.09,532.16
2018,6,18,15,45,836.5,97.5,4.85,27.1,656.0,646.17,498.4
2018,6,18,16,0,823.0,95.0,4.9,26.4,612.0,597.02,462.78
2018,6,18,16,15,805.5,91.0,4.9,25.9,564.5,543.08,421.94
2018,6,18,16,30,788.0,87.0,4.9,25.4,517.0,489.43,380.06
2018,6,18,16,45,764.5,83.5,4.9,24.9,467.5,434.09,335.54
2018,6,18,17,0,741.0,80.0,4.9,24.4,418.0,380.16,290.79
2018,6,18,17,15,709.0,75.5,4.85,23.7,368.0,323.94,243.3
2018,6,18,17,30,677.0,71.0,4.8,23.0,318.0,269.38,196.2
2018,6,18,17,45,632.0,66.0,4.7,22.3,269.0,215.29,149.48
2018,6,18,18,0,587.0,61.0,4.6,21.6,220.0,165.9,107.3
2018,6,18,18,15,521.0,54.5,4.45,20.85,174.0,117.23,68.75
2018,6,18,18,30,455.0,48.0,4.3,20.1,128.0,75.94,40.07
2018,6,18,18,45,356.0,38.5,4.1,19.3,89.5,38.56,20.26
2018,6,18,19,0,257.0,29.0,3.9,18.5,51.0,23.18,11.68
2018,6,18,19,15,144.0,17.0,3.8,18.0,28.0,16.71,0.0
2018,6,18,19,30,31.0,5.0,3.7,17.5,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,3.6,17.0,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,4,45,54.0,7.5,2.75,12.8,9.5,7.37,0.0
2018,6,19,5,0,108.0,15.0,2.8,13.0,19.0,14.74,0.0
2018,6,19,5,15,204.5,27.0,2.85,13.4,48.0,21.0,9.58
2018,6,19,5,30,301.0,39.0,2.9,13.8,77.0,36.01,20.59
2018,6,19,5,45,414.0,46.0,2.9,14.2,122.5,68.36,36.83
2018,6,19,6,0,527.0,53.0,2.9,14.6,168.0,113.35,67.0
2018,6,19,6,15,582.0,59.0,2.9,15.0,216.0,159.49,104.51
2018,6,19,6,30,637.0,65.0,2.9,15.4,264.0,211.65,149.49
2018,6,19,6,45,676.0,69.0,2.9,15.8,314.0,263.07,195.33
2018,6,19,7,0,715.0,73.0,2.9,16.2,364.0,319.35,244.89
2018,6,19,7,15,744.5,76.5,2.9,16.6,414.5,373.79,292.27
2018,6,19,7,30,774.0,80.0,2.9,17.0,465.0,430.55,340.22
2018,6,19,7,45,796.5,82.5,2.9,17.45,514.0,484.85,384.81
2018,6,19,8,0,819.0,85.0,2.9,17.9,563.0,540.19,428.79
2018,6,19,8,15,836.5,87.5,2.9,18.6,610.0,593.04,469.06
2018,6,19,8,30,854.0,90.0,2.9,19.3,657.0,645.88,507.99
2018,6,19,8,45,868.5,91.0,2.9,20.05,700.0,694.88,542.03
2018,6,19,9,0,883.0,92.0,2.9,20.8,743.0,743.07,573.43
2018,6,19,9,15,894.5,93.0,2.9,21.55,782.0,787.9,601.83
2018,6,19,9,30,906.0,94.0,2.9,22.3,821.0,831.21,628.66
2018,6,19,9,45,916.5,93.5,2.9,23.1,854.5,870.38,652.09
2018,6,19,10,0,927.0,93.0,2.9,23.9,888.0,907.51,673.79
2018,6,19,10,15,932.5,94.0,2.95,24.55,915.0,939.39,692.49
2018,6,19,10,30,938.0,95.0,3.0,25.2,942.0,968.56,709.28
2018,6,19,10,45,942.5,95.5,3.05,25.85,962.5,993.41,723.16
2018,6,19,11,0,947.0,96.0,3.1,26.5,983.0,1015.22,735.06
2018,6,19,11,15,949.5,96.0,3.15,26.9,996.0,1031.41,744.08
2018,6,19,11,30,952.0,96.0,3.2,27.3,1009.0,1044.32,751.09
2018,6,19,11,45,953.5,96.5,3.3,27.7,1015.5,1053.38,756.16
2018,6,19,12,0,955.0,97.0,3.4,28.1,1022.0,1059.03,759.17
2018,6,19,12,15,952.0,99.0,3.5,28.35,1019.5,1058.27,758.66
2018,6,19,12,30,949.0,101.0,3.6,28.6,1017.0,1054.09,756.11
2018,6,19,12,45,943.0,104.5,3.65,28.85,1007.5,1045.08,750.22
2018,6,19,13,0,937.0,108.0,3.7,29.1,998.0,1032.8,742.35
2018,6,19,13,15,934.5,107.0,3.8,29.15,982.0,1016.18,732.71
2018,6,19,13,30,932.0,106.0,3.9,29.2,966.0,996.37,721.03
2018,6,19,13,45,928.5,104.5,4.05,29.3,943.5,972.03,706.53
2018,6,19,14,0,925.0,103.0,4.2,29.4,921.0,944.76,690.01
2018,6,19,14,15,919.0,101.5,4.3,29.2,891.5,912.47,670.58
2018,6,19,14,30,913.0,100.0,4.4,29.0,862.0,877.66,649.28
2018,6,19,14,45,904.5,99.0,4.5,28.85,827.0,838.98,624.96
2018,6,19,15,0,896.0,98.0,4.6,28.7,792.0,798.3,599.03
2018,6,19,15,15,885.5,95.5,4.6,28.7,751.5,752.85,568.71
2018,6,19,15,30,875.0,93.0,4.6,28.7,711.0,706.0,537.07
2018,6,19,15,45,860.5,91.5,4.7,27.95,666.5,656.38,503.81
2018,6,19,16,0,846.0,90.0,4.8,27.2,622.0,606.17,467.93
2018,6,19,16,15,828.0,87.0,4.8,26.55,574.0,552.22,427.54
2018,6,19,16,30,810.0,84.0,4.8,25.9,526.0,498.23,385.79
2018,6,19,16,45,786.5,80.5,4.85,25.25,476.0,441.78,340.85
2018,6,19,17,0,763.0,77.0,4.9,24.6,426.0,386.72,295.49
2018,6,19,17,15,731.5,73.0,4.85,23.65,375.5,329.99,247.8
2018,6,19,17,30,700.0,69.0,4.8,22.7,325.0,276.02,201.21
2018,6,19,17,45,656.0,64.5,4.8,21.75,275.5,220.24,153.1
2018,6,19,18,0,612.0,60.0,4.8,20.8,226.0,170.17,110.19
2018,6,19,18,15,547.0,53.5,4.65,19.85,179.0,120.2,70.36
2018,6,19,18,30,482.0,47.0,4.5,18.9,132.0,77.49,40.47
2018,6,19,18,45,381.5,38.5,4.4,18.0,93.0,39.46,20.55
2018,6,19,19,0,281.0,30.0,4.3,17.1,54.0,24.16,12.62
2018,6,19,19,15,158.5,17.5,4.25,16.6,29.5,17.2,0.0
2018,6,19,19,30,36.0,5.0,4.2,16.1,5.0,4.91,0.0
2018,6,19,19,45,18.0,2.5,4.15,15.55,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.0,3.35,11.4,10.5,0.0,0.0
2018,6,20,5,0,147.0,16.0,3.5,11.6,21.0,15.73,0.0
2018,6,20,5,15,279.5,26.0,3.55,12.15,54.0,20.53,9.2
2018,6,20,5,30,412.0,36.0,3.6,12.7,87.0,34.52,18.41
2018,6,20,5,45,494.5,42.5,3.7,13.25,131.0,70.32,35.8
2018,6,20,6,0,577.0,49.0,3.8,13.8,175.0,115.39,66.78
2018,6,20,6,15,631.0,54.5,3.85,14.45,224.5,164.95,107.31
2018,6,20,6,30,685.0,60.0,3.9,15.1,274.0,218.88,154.13
2018,6,20,6,45,722.5,64.0,3.9,15.7,325.0,272.29,202.04
2018,6,20,7,0,760.0,68.0,3.9,16.3,376.0,329.36,252.66
2018,6,20,7,15,788.0,71.0,3.9,16.95,427.5,385.07,301.31
2018,6,20,7,30,816.0,74.0,3.9,17.6,479.0,442.9,350.25
2018,6,20,7,45,837.0,76.5,3.9,18.25,529.0,498.9,396.26
2018,6,20,8,0,858.0,79.0,3.9,18.9,579.0,555.15,440.92
2018,6,20,8,15,874.0,81.0,3.9,19.55,626.5,608.44,481.89
2018,6,20,8,30,890.0,83.0,3.9,20.2,674.0,661.53,521.39
2018,6,20,8,45,902.0,85.0,3.85,20.9,717.5,711.39,555.87
2018,6,20,9,0,914.0,87.0,3.8,21.6,761.0,760.18,587.77
2018,6,20,9,15,917.0,92.0,3.8,22.2,798.0,803.75,615.8
2018,6,20,9,30,920.0,97.0,3.8,22.8,835.0,845.11,641.85
2018,6,20,9,45,918.5,104.0,3.85,23.45,866.5,882.3,664.81
2018,6,20,10,0,917.0,111.0,3.9,24.1,898.0,916.66,685.59
2018,6,20,10,15,924.0,112.5,3.95,24.55,926.0,950.17,706.16
2018,6,20,10,30,931.0,114.0,4.0,25.0,954.0,981.06,724.84
2018,6,20,10,45,935.5,114.5,4.1,25.45,974.5,1005.8,739.67
2018,6,20,11,0,940.0,115.0,4.2,25.9,995.0,1027.53,752.53
2018,6,20,11,15,943.0,115.0,4.3,26.15,1008.5,1044.15,762.68
2018,6,20,11,30,946.0,115.0,4.4,26.4,1022.0,1057.52,770.81
2018,6,20,11,45,948.5,114.0,4.55,26.65,1028.0,1066.05,776.19
2018,6,20,12,0,951.0,113.0,4.7,26.9,1034.0,1071.22,779.82
2018,6,20,12,15,952.5,112.5,4.8,26.9,1033.5,1072.47,781.53
2018,6,20,12,30,954.0,112.0,4.9,26.9,1033.0,1070.3,781.13
2018,6,20,12,45,954.0,110.5,5.0,26.95,1024.5,1062.19,776.77
2018,6,20,13,0,954.0,109.0,5.1,27.0,1016.0,1050.67,770.26
2018,6,20,13,15,951.5,108.0,5.15,26.85,999.5,1033.86,760.51
2018,6,20,13,30,949.0,107.0,5.2,26.7,983.0,1013.8,748.66
2018,6,20,13,45,945.0,106.0,5.3,26.5,960.5,989.2,734.25
2018,6,20,14,0,941.0,105.0,5.4,26.3,938.0,961.62,717.73
2018,6,20,14,15,935.5,104.0,5.4,26.0,909.0,929.88,697.89
2018,6,20,14,30,930.0,103.0,5.4,25.7,880.0,895.54,676.13
2018,6,20,14,45,922.0,101.0,5.4,25.45,844.0,855.71,650.22
2018,6,20,15,0,914.0,99.0,5.4,25.2,808.0,813.81,622.6
2018,6,20,15,15,903.5,97.0,5.4,25.2,767.0,768.19,591.42
2018,6,20,15,30,893.0,95.0,5.4,25.2,726.0,721.12,558.86
2018,6,20,15,45,879.5,92.5,5.35,24.4,680.5,670.37,523.62
2018,6,20,16,0,866.0,90.0,5.3,23.6,635.0,618.91,485.7
2018,6,20,16,15,849.0,87.0,5.25,23.0,587.0,564.53,444.02
2018,6,20,16,30,832.0,84.0,5.2,22.4,539.0,510.06,400.96
2018,6,20,16,45,809.0,80.5,5.1,21.8,488.0,452.72,354.24
2018,6,20,17,0,786.0,77.0,5.0,21.2,437.0,396.68,307.15
2018,6,20,17,15,755.0,73.0,4.9,20.5,385.5,338.88,257.6
2018,6,20,17,30,724.0,69.0,4.8,19.8,334.0,283.77,209.18
2018,6,20,17,45,680.5,64.0,4.7,19.1,283.0,227.57,159.86
2018,6,20,18,0,637.0,59.0,4.6,18.4,232.0,174.45,113.76
2018,6,20,18,15,572.5,53.0,4.4,17.65,184.5,123.59,72.68
2018,6,20,18,30,508.0,47.0,4.2,16.9,137.0,79.93,41.78
2018,6,20,18,45,407.0,38.5,4.05,16.2,96.5,40.38,20.9
2018,6,20,19,0,306.0,30.0,3.9,15.5,56.0,24.11,12.8
2018,6,20,19,15,173.5,18.0,3.9,15.0,31.0,17.69,0.0
2018,6,20,19,30,41.0,6.0,3.9,14.5,6.0,5.9,0.0
2018,6,20,19,45,20.5,3.0,3.85,14.05,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,21,4,45,75.5,8.0,2.95,10.9,10.5,0.0,0.0
2018,6,21,5,0,151.0,16.0,3.1,11.2,21.0,15.73,0.0
2018,6,21,5,15,286.5,26.5,3.2,11.7,55.0,21.07,9.5
2018,6,21,5,30,422.0,37.0,3.3,12.2,89.0,35.29,19.2
2018,6,21,5,45,506.0,43.5,3.35,12.75,133.5,71.64,36.66
2018,6,21,6,0,590.0,50.0,3.4,13.3,178.0,117.46,68.07
2018,6,21,6,15,644.0,55.0,3.35,13.95,228.0,167.25,108.78
2018,6,21,6,30,698.0,60.0,3.3,14.6,278.0,221.37,155.78
2018,6,21,6,45,735.5,64.0,3.3,15.2,329.5,275.47,204.29
2018,6,21,7,0,773.0,68.0,3.3,15.8,381.0,333.23,255.46
2018,6,21,7,15,800.0,71.5,3.25,16.5,433.0,389.72,304.58
2018,6,21,7,30,827.0,75.0,3.2,17.2,485.0,448.23,353.75
2018,6,21,7,45,847.5,77.0,3.15,17.9,535.0,504.05,399.22
2018,6,21,8,0,868.0,79.0,3.1,18.6,585.0,560.04,443.19
2018,6,21,8,15,883.0,82.0,3.1,19.3,632.5,614.24,484.34
2018,6,21,8,30,898.0,85.0,3.1,20.0,680.0,668.13,523.87
2018,6,21,8,45,910.0,86.5,3.05,20.7,723.5,717.86,557.83
2018,6,21,9,0,922.0,88.0,3.0,21.4,767.0,766.5,589.1
2018,6,21,9,15,932.0,89.5,3.0,22.1,806.5,812.27,617.98
2018,6,21,9,30,942.0,91.0,3.0,22.8,846.0,856.3,645.15
2018,6,21,9,45,950.5,91.0,2.95,23.45,879.5,895.59,668.43
2018,6,21,10,0,959.0,91.0,2.9,24.1,913.0,932.6,689.83
2018,6,21,10,15,964.0,92.5,2.9,24.75,940.5,965.52,708.61
2018,6,21,10,30,969.0,94.0,2.9,25.4,968.0,995.61,725.36
2018,6,21,10,45,973.0,94.0,2.9,26.0,988.5,1020.23,738.59
2018,6,21,11,0,977.0,94.0,2.9,26.6,1009.0,1041.69,749.78
2018,6,21,11,15,979.0,95.0,2.95,27.05,1022.5,1058.95,759.22
2018,6,21,11,30,981.0,96.0,3.0,27.5,1036.0,1072.8,766.57
2018,6,21,11,45,982.0,96.0,3.1,27.95,1042.0,1081.17,771.03
2018,6,21,12,0,983.0,96.0,3.2,28.4,1048.0,1086.02,773.41
2018,6,21,12,15,978.0,99.5,3.3,28.7,1045.0,1084.89,772.59
2018,6,21,12,30,973.0,103.0,3.4,29.0,1042.0,1080.25,769.7
2018,6,21,12,45,965.0,106.5,3.55,29.25,1031.0,1069.18,763.39
2018,6,21,13,0,957.0,110.0,3.7,29.5,1020.0,1054.8,755.03
2018,6,21,13,15,954.0,110.0,3.8,29.6,1004.0,1038.52,745.58
2018,6,21,13,30,951.0,110.0,3.9,29.7,988.0,1019.01,734.06
2018,6,21,13,45,947.0,108.0,4.0,29.75,964.5,993.4,718.73
2018,6,21,14,0,943.0,106.0,4.1,29.8,941.0,964.8,701.4
2018,6,21,14,15,937.5,104.5,4.2,29.65,911.5,932.54,682.1
2018,6,21,14,30,932.0,103.0,4.3,29.5,882.0,897.66,660.86
2018,6,21,14,45,924.5,102.0,4.35,29.35,847.0,859.22,636.76
2018,6,21,15,0,917.0,101.0,4.4,29.2,812.0,818.66,610.96
2018,6,21,15,15,906.5,98.5,4.4,29.2,770.5,772.45,580.4
2018,6,21,15,30,896.0,96.0,4.4,29.2,729.0,724.77,548.48
2018,6,21,15,45,882.0,93.5,4.4,28.55,683.5,673.58,513.91
2018,6,21,16,0,868.0,91.0,4.4,27.9,638.0,621.71,476.71
2018,6,21,16,15,850.5,88.0,4.4,27.4,589.5,567.02,435.96
2018,6,21,16,30,833.0,85.0,4.4,26.9,541.0,512.19,393.77
2018,6,21,16,45,809.0,82.0,4.4,26.4,490.0,454.83,348.3
2018,6,21,17,0,785.0,79.0,4.4,25.9,439.0,398.86,302.47
2018,6,21,17,15,753.0,75.0,4.35,25.1,387.0,340.74,254.02
2018,6,21,17,30,721.0,71.0,4.3,24.3,335.0,285.41,206.65
2018,6,21,17,45,676.0,66.0,4.25,23.5,284.0,227.65,157.25
2018,6,21,18,0,631.0,61.0,4.2,22.7,233.0,175.74,113.1
2018,6,21,18,15,563.5,54.5,3.95,21.65,185.0,124.28,72.43
2018,6,21,18,30,496.0,48.0,3.7,20.6,137.0,80.35,41.84
2018,6,21,18,45,391.0,39.0,3.5,19.55,96.0,40.81,21.02
2018,6,21,19,0,286.0,30.0,3.3,18.5,55.0,24.05,12.65
2018,6,21,19,15,161.0,18.0,3.3,17.9,30.5,17.69,0.0
2018,6,21,19,30,36.0,6.0,3.3,17.3,6.0,5.9,0.0
2018,6,21,19,45,18.0,3.0,3.25,16.75,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
