Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,772.5,128.0,5.8,27.95,647.5,641.75,495.31
2018,7,1,16,0,756.0,124.0,5.7,27.1,603.0,591.47,458.7
2018,7,1,16,15,734.0,120.0,5.65,26.5,555.5,537.73,418.1
2018,7,1,16,30,712.0,116.0,5.6,25.9,508.0,484.97,377.11
2018,7,1,16,45,683.0,111.5,5.5,25.25,458.5,429.54,332.92
2018,7,1,17,0,654.0,107.0,5.4,24.6,409.0,376.16,289.18
2018,7,1,17,15,615.5,101.0,5.3,23.9,358.5,320.23,242.61
2018,7,1,17,30,577.0,95.0,5.2,23.2,308.0,267.91,198.13
2018,7,1,17,45,526.0,87.0,5.1,22.45,259.0,214.39,152.83
2018,7,1,18,0,475.0,79.0,5.0,21.7,210.0,166.33,112.52
2018,7,1,18,15,409.0,68.0,4.85,20.95,164.5,118.21,74.37
2018,7,1,18,30,343.0,57.0,4.7,20.2,119.0,78.16,45.52
2018,7,1,18,45,257.5,43.5,4.55,19.5,82.0,42.71,24.1
2018,7,1,19,0,172.0,30.0,4.4,18.8,45.0,23.26,12.26
2018,7,1,19,15,96.0,17.0,4.4,18.35,24.5,13.38,0.0
2018,7,1,19,30,20.0,4.0,4.4,17.9,4.0,3.93,0.0
2018,7,1,19,45,10.0,2.0,4.35,17.4,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,2.25,14.1,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,2.4,14.3,8.0,6.88,0.0
2018,7,2,5,15,93.5,22.0,2.5,14.75,31.0,18.52,4.32
2018,7,2,5,30,154.0,37.0,2.6,15.2,54.0,28.99,18.85
2018,7,2,5,45,217.5,53.5,2.65,15.7,91.0,57.88,35.56
2018,7,2,6,0,281.0,70.0,2.7,16.2,128.0,94.0,61.16
2018,7,2,6,15,335.0,84.5,2.75,16.75,172.0,133.89,92.38
2018,7,2,6,30,389.0,99.0,2.8,17.3,216.0,179.81,130.17
2018,7,2,6,45,434.5,111.0,2.8,17.85,264.0,226.94,170.0
2018,7,2,7,0,480.0,123.0,2.8,18.4,312.0,278.86,213.74
2018,7,2,7,15,517.0,132.0,2.8,19.0,361.0,329.22,255.86
2018,7,2,7,30,554.0,141.0,2.8,19.6,410.0,383.0,299.8
2018,7,2,7,45,585.5,148.0,2.8,20.2,459.0,436.69,342.6
2018,7,2,8,0,617.0,155.0,2.8,20.8,508.0,491.45,385.06
2018,7,2,8,15,641.5,160.5,2.85,21.45,555.0,542.67,423.76
2018,7,2,8,30,666.0,166.0,2.9,22.1,602.0,594.99,462.23
2018,7,2,8,45,687.5,169.5,2.9,22.7,646.0,644.1,497.29
2018,7,2,9,0,709.0,173.0,2.9,23.3,690.0,693.47,531.63
2018,7,2,9,15,703.0,186.5,2.95,23.85,722.0,731.84,557.14
2018,7,2,9,30,697.0,200.0,3.0,24.4,754.0,767.89,580.52
2018,7,2,9,45,682.5,218.0,3.05,24.95,779.5,798.94,599.76
2018,7,2,10,0,668.0,236.0,3.1,25.5,805.0,826.98,616.64
2018,7,2,10,15,680.0,238.5,3.2,25.95,833.5,860.33,638.25
2018,7,2,10,30,692.0,241.0,3.3,26.4,862.0,892.07,658.26
2018,7,2,10,45,702.5,241.5,3.4,26.85,884.5,918.58,674.48
2018,7,2,11,0,713.0,242.0,3.5,27.3,907.0,943.02,689.33
2018,7,2,11,15,719.0,242.5,3.6,27.65,921.0,960.83,700.09
2018,7,2,11,30,725.0,243.0,3.7,28.0,935.0,976.14,709.3
2018,7,2,11,45,730.0,241.5,3.8,28.35,942.5,985.81,714.9
2018,7,2,12,0,735.0,240.0,3.9,28.7,950.0,992.76,718.85
2018,7,2,12,15,735.5,239.5,4.05,28.9,949.5,993.43,719.54
2018,7,2,12,30,736.0,239.0,4.2,29.1,949.0,991.29,718.51
2018,7,2,12,45,734.5,237.5,4.3,29.25,940.5,983.32,713.63
2018,7,2,13,0,733.0,236.0,4.4,29.4,932.0,972.61,707.05
2018,7,2,13,15,727.5,234.0,4.55,29.25,915.5,954.82,696.94
2018,7,2,13,30,722.0,232.0,4.7,29.1,899.0,934.54,685.4
2018,7,2,13,45,714.0,229.0,4.85,29.0,875.5,908.54,670.01
2018,7,2,14,0,706.0,226.0,5.0,28.9,852.0,880.43,653.03
2018,7,2,14,15,695.5,223.0,5.1,28.5,822.5,848.14,633.47
2018,7,2,14,30,685.0,220.0,5.2,28.1,793.0,814.2,612.21
2018,7,2,14,45,671.0,216.0,5.3,27.7,758.0,774.94,586.5
2018,7,2,15,0,657.0,212.0,5.4,27.3,723.0,734.66,559.55
2018,7,2,15,15,642.0,205.5,5.4,27.3,683.5,690.37,527.99
2018,7,2,15,30,627.0,199.0,5.4,27.3,644.0,645.61,495.6
2018,7,2,15,45,607.0,192.5,5.5,26.05,601.0,597.32,462.56
2018,7,2,16,0,587.0,186.0,5.6,24.8,558.0,549.47,428.73
2018,7,2,16,15,563.5,177.5,5.55,24.1,512.0,496.96,389.16
2018,7,2,16,30,540.0,169.0,5.5,23.4,466.0,447.2,350.68
2018,7,2,16,45,511.0,158.5,5.45,22.7,418.5,394.46,308.94
2018,7,2,17,0,482.0,148.0,5.4,22.0,371.0,344.05,268.06
2018,7,2,17,15,448.5,135.5,5.3,21.25,323.5,292.66,225.63
2018,7,2,17,30,415.0,123.0,5.2,20.5,276.0,244.52,185.18
2018,7,2,17,45,374.0,108.0,5.1,19.75,230.5,195.59,144.03
2018,7,2,18,0,333.0,93.0,5.0,19.0,185.0,151.11,106.84
2018,7,2,18,15,283.0,76.5,4.85,18.4,143.5,108.58,72.61
2018,7,2,18,30,233.0,60.0,4.7,17.8,102.0,71.73,44.9
2018,7,2,18,45,174.5,43.5,4.55,17.2,69.5,40.39,24.02
2018,7,2,19,0,116.0,27.0,4.4,16.6,37.0,20.77,10.45
2018,7,2,19,15,64.5,15.0,4.35,16.3,20.0,12.78,0.0
2018,7,2,19,30,13.0,3.0,4.3,16.0,3.0,2.95,0.0
2018,7,2,19,45,6.5,1.5,4.25,15.65,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,25.0,5.5,2.75,12.85,6.0,0.0,0.0
2018,7,3,5,0,50.0,11.0,2.9,13.1,12.0,10.81,0.0
2018,7,3,5,15,149.0,25.5,2.95,13.6,40.0,20.08,4.54
2018,7,3,5,30,248.0,40.0,3.0,14.1,68.0,31.4,20.93
2018,7,3,5,45,337.5,52.0,3.1,14.55,109.5,63.01,36.26
2018,7,3,6,0,427.0,64.0,3.2,15.0,151.0,105.36,64.71
2018,7,3,6,15,491.0,72.0,3.15,15.55,198.5,148.67,98.46
2018,7,3,6,30,555.0,80.0,3.1,16.1,246.0,199.16,140.65
2018,7,3,6,45,601.5,86.0,3.05,16.6,296.5,249.84,184.8
2018,7,3,7,0,648.0,92.0,3.0,17.1,347.0,305.32,232.88
2018,7,3,7,15,684.5,96.0,3.0,17.8,398.0,359.54,279.32
2018,7,3,7,30,721.0,100.0,3.0,18.5,449.0,416.94,327.1
2018,7,3,7,45,749.5,102.5,2.95,19.2,499.5,472.5,372.01
2018,7,3,8,0,778.0,105.0,2.9,19.9,550.0,529.0,416.16
2018,7,3,8,15,800.0,107.0,2.9,20.55,598.0,582.64,456.93
2018,7,3,8,30,822.0,109.0,2.9,21.2,646.0,636.83,496.81
2018,7,3,8,45,840.0,110.0,2.9,21.9,690.5,687.54,532.86
2018,7,3,9,0,858.0,111.0,2.9,22.6,735.0,736.4,565.16
2018,7,3,9,15,860.5,117.0,2.95,23.15,771.5,778.9,592.5
2018,7,3,9,30,863.0,123.0,3.0,23.7,808.0,819.29,618.05
2018,7,3,9,45,860.5,131.0,3.05,24.3,838.5,855.23,640.12
2018,7,3,10,0,858.0,139.0,3.1,24.9,869.0,888.43,660.13
2018,7,3,10,15,868.0,139.0,3.25,25.4,897.5,922.04,681.19
2018,7,3,10,30,878.0,139.0,3.4,25.9,926.0,953.39,700.61
2018,7,3,10,45,887.0,137.0,3.5,26.35,948.0,979.34,716.2
2018,7,3,11,0,896.0,135.0,3.6,26.8,970.0,1002.62,730.06
2018,7,3,11,15,901.0,135.0,3.75,27.1,985.0,1021.16,741.64
2018,7,3,11,30,906.0,135.0,3.9,27.4,1000.0,1036.65,751.31
2018,7,3,11,45,910.0,134.0,4.0,27.7,1007.5,1046.99,757.41
2018,7,3,12,0,914.0,133.0,4.1,28.0,1015.0,1054.11,761.54
2018,7,3,12,15,909.0,136.0,4.25,28.1,1012.5,1052.92,761.35
2018,7,3,12,30,904.0,139.0,4.4,28.2,1010.0,1048.46,759.17
2018,7,3,12,45,895.5,142.5,4.5,28.3,999.5,1037.81,752.76
2018,7,3,13,0,887.0,146.0,4.6,28.4,989.0,1024.07,744.43
2018,7,3,13,15,885.0,144.5,4.7,28.35,974.0,1008.7,735.77
2018,7,3,13,30,883.0,143.0,4.8,28.3,959.0,990.28,725.21
2018,7,3,13,45,880.5,140.0,4.9,28.25,937.0,966.91,711.33
2018,7,3,14,0,878.0,137.0,5.0,28.2,915.0,940.67,695.46
2018,7,3,14,15,871.5,134.5,5.05,28.0,885.5,908.64,675.64
2018,7,3,14,30,865.0,132.0,5.1,27.8,856.0,874.21,654.03
2018,7,3,14,45,857.0,129.5,5.15,27.55,821.5,836.32,629.94
2018,7,3,15,0,849.0,127.0,5.2,27.3,787.0,798.75,605.8
2018,7,3,15,15,836.5,124.0,5.2,27.3,746.5,752.94,574.69
2018,7,3,15,30,824.0,121.0,5.2,27.3,706.0,705.96,542.43
2018,7,3,15,45,810.0,117.5,5.15,26.55,662.0,656.57,507.52
2018,7,3,16,0,796.0,114.0,5.1,25.8,618.0,606.63,471.21
2018,7,3,16,15,779.0,109.0,5.0,25.3,570.5,553.19,430.64
2018,7,3,16,30,762.0,104.0,4.9,24.8,523.0,500.0,389.12
2018,7,3,16,45,737.5,99.5,4.85,24.3,473.5,443.56,344.0
2018,7,3,17,0,713.0,95.0,4.8,23.8,424.0,389.23,299.21
2018,7,3,17,15,679.5,89.0,4.7,23.15,373.0,331.96,251.19
2018,7,3,17,30,646.0,83.0,4.6,22.5,322.0,277.71,204.61
2018,7,3,17,45,600.0,77.0,4.55,21.85,272.5,223.57,158.1
2018,7,3,18,0,554.0,71.0,4.5,21.2,223.0,174.26,116.03
2018,7,3,18,15,488.0,62.5,4.35,20.5,176.5,124.82,76.5
2018,7,3,18,30,422.0,54.0,4.2,19.8,130.0,82.83,46.35
2018,7,3,18,45,326.5,43.0,4.0,19.1,91.0,45.08,24.71
2018,7,3,19,0,231.0,32.0,3.8,18.4,52.0,24.97,13.54
2018,7,3,19,15,129.0,18.5,3.75,17.9,28.5,18.18,0.0
2018,7,3,19,30,27.0,5.0,3.7,17.4,5.0,4.91,0.0
2018,7,3,19,45,13.5,2.5,3.65,16.9,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,6.0,2.8,12.3,6.5,0.0,0.0
2018,7,4,5,0,64.0,12.0,3.0,12.6,13.0,11.8,0.0
2018,7,4,5,15,177.5,25.0,3.2,13.15,41.5,19.7,3.6
2018,7,4,5,30,291.0,38.0,3.4,13.7,70.0,30.43,20.08
2018,7,4,5,45,382.5,47.5,3.55,14.2,111.5,61.64,33.88
2018,7,4,6,0,474.0,57.0,3.7,14.7,153.0,103.23,61.04
2018,7,4,6,15,535.5,63.5,3.7,15.25,200.5,147.28,95.54
2018,7,4,6,30,597.0,70.0,3.7,15.8,248.0,198.19,138.54
2018,7,4,6,45,640.5,75.5,3.7,16.4,298.5,249.8,184.0
2018,7,4,7,0,684.0,81.0,3.7,17.0,349.0,305.85,233.12
2018,7,4,7,15,716.0,85.5,3.65,17.55,400.0,360.68,280.75
2018,7,4,7,30,748.0,90.0,3.6,18.1,451.0,419.02,329.92
2018,7,4,7,45,772.0,93.0,3.55,18.65,500.5,473.39,374.64
2018,7,4,8,0,796.0,96.0,3.5,19.2,550.0,529.05,418.9
2018,7,4,8,15,815.0,98.5,3.55,19.8,597.5,582.28,460.07
2018,7,4,8,30,834.0,101.0,3.6,20.4,645.0,635.75,500.17
2018,7,4,8,45,850.0,102.5,3.6,21.0,689.0,685.12,536.01
2018,7,4,9,0,866.0,104.0,3.6,21.6,733.0,734.62,569.18
2018,7,4,9,15,873.5,107.0,3.65,22.15,771.0,778.28,597.77
2018,7,4,9,30,881.0,110.0,3.7,22.7,809.0,820.21,624.76
2018,7,4,9,45,885.0,114.5,3.75,23.3,841.5,858.77,648.96
2018,7,4,10,0,889.0,119.0,3.8,23.9,874.0,894.96,671.27
2018,7,4,10,15,898.0,118.0,3.85,24.35,902.0,927.58,691.34
2018,7,4,10,30,907.0,117.0,3.9,24.8,930.0,957.78,709.68
2018,7,4,10,45,915.0,116.0,4.0,25.25,952.0,984.45,725.88
2018,7,4,11,0,923.0,115.0,4.1,25.7,974.0,1008.32,740.21
2018,7,4,11,15,927.5,114.5,4.2,26.0,988.5,1026.33,751.15
2018,7,4,11,30,932.0,114.0,4.3,26.3,1003.0,1041.17,760.1
2018,7,4,11,45,935.5,113.0,4.45,26.6,1010.5,1051.27,766.34
2018,7,4,12,0,939.0,112.0,4.6,26.9,1018.0,1058.04,770.5
2018,7,4,12,15,939.5,111.0,4.65,27.0,1017.0,1058.42,770.83
2018,7,4,12,30,940.0,110.0,4.7,27.1,1016.0,1055.41,769.1
2018,7,4,12,45,938.5,110.0,4.8,27.2,1008.0,1048.03,765.07
2018,7,4,13,0,937.0,110.0,4.9,27.3,1000.0,1037.29,758.94
2018,7,4,13,15,936.0,108.0,4.9,27.3,985.0,1021.71,749.14
2018,7,4,13,30,935.0,106.0,4.9,27.3,970.0,1002.86,737.27
2018,7,4,13,45,932.5,104.0,4.95,27.25,948.0,979.42,722.93
2018,7,4,14,0,930.0,102.0,5.0,27.2,926.0,952.94,706.53
2018,7,4,14,15,926.0,99.5,4.95,27.05,897.5,921.72,686.45
2018,7,4,14,30,922.0,97.0,4.9,26.9,869.0,887.79,664.47
2018,7,4,14,45,916.0,95.0,4.9,26.75,835.0,850.19,640.16
2018,7,4,15,0,910.0,93.0,4.9,26.6,801.0,810.35,614.08
2018,7,4,15,15,899.5,91.5,4.9,26.6,761.0,765.61,583.92
2018,7,4,15,30,889.0,90.0,4.9,26.6,721.0,719.4,552.39
2018,7,4,15,45,877.0,87.0,4.9,25.95,676.5,669.42,518.56
2018,7,4,16,0,865.0,84.0,4.9,25.3,632.0,618.57,481.52
2018,7,4,16,15,850.0,81.5,4.85,24.8,585.0,565.89,441.46
2018,7,4,16,30,835.0,79.0,4.8,24.3,538.0,513.1,400.09
2018,7,4,16,45,813.5,75.5,4.8,23.8,487.5,455.98,354.19
2018,7,4,17,0,792.0,72.0,4.8,23.3,437.0,400.17,307.84
2018,7,4,17,15,762.0,68.5,4.7,22.55,386.0,342.65,259.05
2018,7,4,17,30,732.0,65.0,4.6,21.8,335.0,287.67,211.17
2018,7,4,17,45,691.0,60.0,4.5,21.1,284.5,231.24,161.87
2018,7,4,18,0,650.0,55.0,4.4,20.4,234.0,179.05,116.53
2018,7,4,18,15,587.5,49.5,4.15,19.6,186.5,126.38,73.77
2018,7,4,18,30,525.0,44.0,3.9,18.8,139.0,81.95,41.86
2018,7,4,18,45,427.0,36.0,3.65,18.0,98.0,41.23,19.78
2018,7,4,19,0,329.0,28.0,3.4,17.2,57.0,21.97,11.27
2018,7,4,19,15,189.0,17.0,3.3,16.75,31.5,16.71,0.0
2018,7,4,19,30,49.0,6.0,3.2,16.3,6.0,5.9,0.0
2018,7,4,19,45,24.5,3.0,3.05,15.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,59.0,6.0,1.75,11.1,7.0,0.0,0.0
2018,7,5,5,0,118.0,12.0,1.9,11.5,14.0,11.8,0.0
2018,7,5,5,15,259.0,22.0,2.15,12.2,44.5,17.57,1.84
2018,7,5,5,30,400.0,32.0,2.4,12.9,75.0,24.56,15.13
2018,7,5,5,45,488.0,39.0,2.6,13.65,118.5,58.69,28.41
2018,7,5,6,0,576.0,46.0,2.8,14.4,162.0,103.29,56.84
2018,7,5,6,15,632.5,51.0,2.8,15.05,211.0,152.04,95.31
2018,7,5,6,30,689.0,56.0,2.8,15.7,260.0,205.51,140.95
2018,7,5,6,45,727.5,60.0,2.75,16.4,311.5,259.11,188.6
2018,7,5,7,0,766.0,64.0,2.7,17.1,363.0,316.54,239.19
2018,7,5,7,15,793.5,66.5,2.6,17.8,414.0,371.84,287.22
2018,7,5,7,30,821.0,69.0,2.5,18.5,465.0,429.87,335.83
2018,7,5,7,45,841.0,72.0,2.45,19.2,515.0,485.72,381.17
2018,7,5,8,0,861.0,75.0,2.4,19.9,565.0,542.35,425.37
2018,7,5,8,15,876.5,77.0,2.25,20.6,612.5,595.83,465.16
2018,7,5,8,30,892.0,79.0,2.1,21.3,660.0,649.1,503.11
2018,7,5,8,45,904.5,81.0,2.0,22.05,704.0,699.86,537.08
2018,7,5,9,0,917.0,83.0,1.9,22.8,748.0,749.63,567.85
2018,7,5,9,15,926.0,83.5,1.85,23.55,786.5,793.95,594.45
2018,7,5,9,30,935.0,84.0,1.8,24.3,825.0,836.51,619.29
2018,7,5,9,45,942.5,85.5,1.7,25.0,859.0,876.87,641.71
2018,7,5,10,0,950.0,87.0,1.6,25.7,893.0,914.93,662.05
2018,7,5,10,15,955.0,87.5,1.6,26.4,920.0,947.25,679.53
2018,7,5,10,30,960.0,88.0,1.6,27.1,947.0,976.78,695.1
2018,7,5,10,45,964.0,88.5,1.6,27.8,968.5,1002.42,708.11
2018,7,5,11,0,968.0,89.0,1.6,28.5,990.0,1024.93,719.14
2018,7,5,11,15,970.5,89.5,1.65,29.05,1004.0,1042.75,728.45
2018,7,5,11,30,973.0,90.0,1.7,29.6,1018.0,1057.2,735.79
2018,7,5,11,45,973.5,90.0,1.75,30.15,1024.0,1065.7,739.62
2018,7,5,12,0,974.0,90.0,1.8,30.7,1030.0,1070.7,741.49
2018,7,5,12,15,970.0,93.0,1.9,31.05,1028.0,1070.73,741.77
2018,7,5,12,30,966.0,96.0,2.0,31.4,1026.0,1067.26,740.04
2018,7,5,12,45,959.0,99.0,2.1,31.75,1016.0,1057.33,734.47
2018,7,5,13,0,952.0,102.0,2.2,32.1,1006.0,1044.07,726.94
2018,7,5,13,15,949.5,101.5,2.35,32.25,990.5,1028.38,719.06
2018,7,5,13,30,947.0,101.0,2.5,32.4,975.0,1009.42,709.08
2018,7,5,13,45,943.5,99.5,2.65,32.5,952.5,985.32,695.91
2018,7,5,14,0,940.0,98.0,2.8,32.6,930.0,958.2,680.68
2018,7,5,14,15,934.0,96.5,2.9,32.55,900.5,925.97,662.02
2018,7,5,14,30,928.0,95.0,3.0,32.5,871.0,891.13,641.47
2018,7,5,14,45,920.5,92.5,3.1,32.45,835.5,851.59,617.57
2018,7,5,15,0,913.0,90.0,3.2,32.4,800.0,809.91,591.91
2018,7,5,15,15,902.0,88.5,3.2,32.4,759.5,764.7,562.89
2018,7,5,15,30,891.0,87.0,3.2,32.4,719.0,718.03,532.53
2018,7,5,15,45,878.5,84.5,3.25,31.9,674.5,668.14,500.29
2018,7,5,16,0,866.0,82.0,3.3,31.4,630.0,617.41,464.79
2018,7,5,16,15,849.0,79.0,3.3,31.0,581.5,563.04,425.16
2018,7,5,16,30,832.0,76.0,3.3,30.6,533.0,508.76,384.3
2018,7,5,16,45,809.5,73.0,3.25,30.2,483.0,451.81,340.01
2018,7,5,17,0,787.0,70.0,3.2,29.8,433.0,396.28,295.39
2018,7,5,17,15,756.0,66.5,3.1,29.05,381.5,338.66,248.28
2018,7,5,17,30,725.0,63.0,3.0,28.3,330.0,283.68,202.05
2018,7,5,17,45,661.0,58.0,2.9,27.55,273.5,221.87,150.89
2018,7,5,18,0,597.0,53.0,2.8,26.8,217.0,165.61,104.71
2018,7,5,18,15,329.5,33.5,2.6,25.7,121.0,75.65,41.95
2018,7,5,18,30,62.0,14.0,2.4,24.6,25.0,17.19,5.98
2018,7,5,18,45,31.0,9.5,2.2,23.55,15.0,9.34,1.24
2018,7,5,19,0,0.0,5.0,2.0,22.5,5.0,4.82,0.0
2018,7,5,19,15,0.0,3.0,2.25,22.1,3.0,2.95,0.0
2018,7,5,19,30,0.0,1.0,2.5,21.7,1.0,0.98,0.0
2018,7,5,19,45,0.0,0.5,2.75,21.25,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.0,20.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.05,19.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.05,19.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.55,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.6,16.8,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.65,17.05,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.7,17.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.75,17.5,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.8,17.7,7.0,6.75,0.01
2018,7,6,6,15,0.0,9.0,2.75,18.05,9.0,8.68,1.68
2018,7,6,6,30,0.0,11.0,2.7,18.4,11.0,10.61,3.32
2018,7,6,6,45,0.0,16.5,2.65,18.75,16.5,15.92,7.78
2018,7,6,7,0,0.0,22.0,2.6,19.1,22.0,21.23,12.2
2018,7,6,7,15,7.5,81.5,2.6,19.6,85.0,81.67,62.19
2018,7,6,7,30,15.0,141.0,2.6,20.1,148.0,142.58,111.35
2018,7,6,7,45,7.5,127.5,2.65,20.6,131.0,126.9,98.11
2018,7,6,8,0,0.0,114.0,2.7,21.1,114.0,110.29,84.23
2018,7,6,8,15,0.0,98.0,2.6,21.8,98.0,94.85,71.36
2018,7,6,8,30,0.0,82.0,2.5,22.5,82.0,79.35,58.56
2018,7,6,8,45,0.0,84.5,2.4,23.25,84.5,81.8,60.16
2018,7,6,9,0,0.0,87.0,2.3,24.0,87.0,84.24,61.75
2018,7,6,9,15,1.5,107.0,2.25,24.85,108.0,104.82,77.61
2018,7,6,9,30,3.0,127.0,2.2,25.7,129.0,125.57,93.33
2018,7,6,9,45,193.5,193.0,2.2,26.55,357.0,357.96,274.68
2018,7,6,10,0,384.0,259.0,2.2,27.4,585.0,601.61,450.73
2018,7,6,10,15,540.0,230.5,2.3,28.45,705.0,726.19,536.53
2018,7,6,10,30,696.0,202.0,2.4,29.5,825.0,855.61,621.37
2018,7,6,10,45,800.5,152.5,2.45,30.55,884.5,917.33,657.41
2018,7,6,11,0,905.0,103.0,2.5,31.6,944.0,978.48,692.8
2018,7,6,11,15,909.0,103.0,2.65,32.25,958.5,996.32,702.51
2018,7,6,11,30,913.0,103.0,2.8,32.9,973.0,1011.05,710.68
2018,7,6,11,45,915.5,103.0,2.9,33.6,980.5,1021.09,715.39
2018,7,6,12,0,918.0,103.0,3.0,34.3,988.0,1027.86,718.16
2018,7,6,12,15,919.5,102.0,3.15,34.5,988.0,1029.3,719.61
2018,7,6,12,30,921.0,101.0,3.3,34.7,988.0,1027.41,719.07
2018,7,6,12,45,884.5,124.5,3.45,34.9,970.5,1009.21,708.4
2018,7,6,13,0,848.0,148.0,3.6,35.1,953.0,988.11,695.97
2018,7,6,13,15,882.5,123.0,3.75,35.05,948.5,985.28,695.82
2018,7,6,13,30,917.0,98.0,3.9,35.0,944.0,977.92,692.71
2018,7,6,13,45,829.0,145.0,4.05,35.0,896.0,924.46,659.8
2018,7,6,14,0,741.0,192.0,4.2,35.0,848.0,878.73,631.7
2018,7,6,14,15,751.0,183.0,4.3,34.85,829.0,855.46,618.21
2018,7,6,14,30,761.0,174.0,4.4,34.7,810.0,831.79,604.23
2018,7,6,14,45,780.0,155.5,4.45,34.5,784.0,803.0,586.66
2018,7,6,15,0,799.0,137.0,4.5,34.3,758.0,770.55,566.47
2018,7,6,15,15,801.5,127.0,4.5,34.3,722.5,730.73,540.45
2018,7,6,15,30,804.0,117.0,4.5,34.3,687.0,688.65,512.64
2018,7,6,15,45,824.0,98.0,4.55,33.45,650.0,646.01,484.88
2018,7,6,16,0,844.0,79.0,4.6,32.6,613.0,601.08,454.26
2018,7,6,16,15,824.5,77.5,4.55,32.0,565.5,547.85,415.18
2018,7,6,16,30,805.0,76.0,4.5,31.4,518.0,494.99,375.15
2018,7,6,16,45,747.0,81.5,4.5,30.75,461.5,431.39,325.98
2018,7,6,17,0,689.0,87.0,4.5,30.1,405.0,371.95,278.82
2018,7,6,17,15,653.0,82.0,4.35,29.25,354.5,316.03,233.29
2018,7,6,17,30,617.0,77.0,4.2,28.4,304.0,263.4,189.38
2018,7,6,17,45,605.5,66.5,4.1,27.6,261.5,215.11,147.67
2018,7,6,18,0,594.0,56.0,4.0,26.8,219.0,167.91,106.85
2018,7,6,18,15,525.0,50.5,3.9,25.95,173.0,118.67,68.32
2018,7,6,18,30,456.0,45.0,3.8,25.1,127.0,77.12,39.46
2018,7,6,18,45,365.5,36.0,3.7,24.3,89.0,39.43,18.93
2018,7,6,19,0,275.0,27.0,3.6,23.5,51.0,21.05,10.05
2018,7,6,19,15,162.0,16.5,3.55,23.05,28.5,16.22,0.0
2018,7,6,19,30,49.0,6.0,3.5,22.6,6.0,5.9,0.0
2018,7,6,19,45,24.5,3.0,3.5,22.15,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.5,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.25,20.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.15,15.9,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.4,16.1,11.0,8.85,0.0
2018,7,7,5,15,244.0,19.5,2.5,16.65,41.0,15.27,0.0
2018,7,7,5,30,391.0,30.0,2.6,17.2,71.0,22.84,13.25
2018,7,7,5,45,478.0,36.5,2.65,17.75,113.0,54.53,25.21
2018,7,7,6,0,565.0,43.0,2.7,18.3,155.0,99.27,53.19
2018,7,7,6,15,621.5,48.0,2.7,19.2,203.5,145.76,88.97
2018,7,7,6,30,678.0,53.0,2.7,20.1,252.0,198.53,133.11
2018,7,7,6,45,716.0,57.0,2.7,20.95,302.5,251.34,179.25
2018,7,7,7,0,754.0,61.0,2.7,21.8,353.0,307.95,228.27
2018,7,7,7,15,781.5,63.5,2.75,22.7,403.5,362.6,274.99
2018,7,7,7,30,809.0,66.0,2.8,23.6,454.0,420.01,322.41
2018,7,7,7,45,829.5,68.5,2.85,24.5,503.5,475.02,366.46
2018,7,7,8,0,850.0,71.0,2.9,25.4,553.0,530.87,409.53
2018,7,7,8,15,866.0,73.5,3.0,26.2,600.5,584.67,449.87
2018,7,7,8,30,882.0,76.0,3.1,27.0,648.0,638.34,488.78
2018,7,7,8,45,894.5,77.5,3.2,27.75,691.5,688.22,523.13
2018,7,7,9,0,907.0,79.0,3.3,28.5,735.0,737.14,554.69
2018,7,7,9,15,916.5,80.0,3.4,29.1,774.0,782.04,583.28
2018,7,7,9,30,926.0,81.0,3.5,29.7,813.0,825.25,610.35
2018,7,7,9,45,933.0,82.5,3.6,30.35,846.5,864.97,634.61
2018,7,7,10,0,940.0,84.0,3.7,31.0,880.0,902.4,657.09
2018,7,7,10,15,945.5,85.0,3.75,31.4,908.0,935.5,676.91
2018,7,7,10,30,951.0,86.0,3.8,31.8,936.0,965.86,694.85
2018,7,7,10,45,955.0,86.5,3.9,32.25,957.0,991.4,709.76
2018,7,7,11,0,959.0,87.0,4.0,32.7,978.0,1013.84,722.69
2018,7,7,11,15,953.0,93.0,4.05,32.95,989.5,1028.96,731.27
2018,7,7,11,30,947.0,99.0,4.1,33.2,1001.0,1040.51,737.7
2018,7,7,11,45,957.0,93.0,4.2,33.45,1010.0,1052.23,744.65
2018,7,7,12,0,967.0,87.0,4.3,33.7,1019.0,1060.6,749.57
2018,7,7,12,15,960.5,91.5,4.35,33.85,1016.5,1059.74,748.78
2018,7,7,12,30,954.0,96.0,4.4,34.0,1014.0,1055.39,745.96
2018,7,7,12,45,944.5,101.0,4.45,34.1,1003.5,1045.17,739.68
2018,7,7,13,0,935.0,106.0,4.5,34.2,993.0,1031.68,731.46
2018,7,7,13,15,932.5,105.0,4.55,34.2,977.5,1015.76,722.06
2018,7,7,13,30,930.0,104.0,4.6,34.2,962.0,996.62,710.65
2018,7,7,13,45,749.0,196.0,4.7,34.15,876.5,905.86,652.86
2018,7,7,14,0,568.0,288.0,4.8,34.1,791.0,817.05,592.59
2018,7,7,14,15,618.5,259.5,4.85,33.9,790.5,817.76,596.21
2018,7,7,14,30,669.0,231.0,4.9,33.7,790.0,812.81,595.47
2018,7,7,14,45,714.0,196.0,5.0,33.45,770.5,791.42,583.82
2018,7,7,15,0,759.0,161.0,5.1,33.2,751.0,763.52,566.83
2018,7,7,15,15,745.5,154.5,5.1,33.2,709.0,717.64,535.98
2018,7,7,15,30,732.0,148.0,5.1,33.2,667.0,669.82,502.41
2018,7,7,15,45,790.0,116.5,5.2,32.35,644.0,643.36,486.6
2018,7,7,16,0,848.0,85.0,5.3,31.5,621.0,609.79,464.55
2018,7,7,16,15,824.0,83.0,5.3,30.8,570.5,553.27,422.86
2018,7,7,16,30,800.0,81.0,5.3,30.1,520.0,497.4,380.4
2018,7,7,16,45,791.0,75.5,5.3,29.4,475.0,446.01,339.92
2018,7,7,17,0,782.0,70.0,5.3,28.7,430.0,394.47,297.81
2018,7,7,17,15,754.0,66.0,5.2,27.75,379.5,337.65,250.59
2018,7,7,17,30,726.0,62.0,5.1,26.8,329.0,283.15,204.03
2018,7,7,17,45,687.0,57.5,5.0,25.85,279.5,227.97,156.62
2018,7,7,18,0,648.0,53.0,4.9,24.9,230.0,176.8,112.84
2018,7,7,18,15,589.0,47.0,4.75,24.0,183.0,125.62,71.83
2018,7,7,18,30,530.0,41.0,4.6,23.1,136.0,79.52,38.96
2018,7,7,18,45,437.0,34.0,4.4,22.15,96.0,39.55,17.91
2018,7,7,19,0,344.0,27.0,4.2,21.2,56.0,21.11,10.14
2018,7,7,19,15,199.0,16.5,4.15,20.65,31.0,16.22,0.0
2018,7,7,19,30,54.0,6.0,4.1,20.1,6.0,5.9,0.0
2018,7,7,19,45,27.0,3.0,4.05,19.55,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,18.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,45,49.5,4.5,3.45,13.8,5.5,0.0,0.0
2018,7,8,5,0,99.0,9.0,3.5,14.0,11.0,8.85,0.0
2018,7,8,5,15,248.5,19.5,3.55,14.6,41.0,15.36,0.0
2018,7,8,5,30,398.0,30.0,3.6,15.2,71.0,22.94,13.39
2018,7,8,5,45,485.0,36.5,3.6,15.8,113.5,54.23,25.19
2018,7,8,6,0,572.0,43.0,3.6,16.4,156.0,99.27,53.38
2018,7,8,6,15,626.5,48.0,3.6,17.3,204.0,145.78,89.47
2018,7,8,6,30,681.0,53.0,3.6,18.2,252.0,198.35,133.93
2018,7,8,6,45,718.5,56.5,3.6,19.15,302.0,250.7,180.16
2018,7,8,7,0,756.0,60.0,3.6,20.1,352.0,306.78,229.32
2018,7,8,7,15,782.5,63.5,3.65,20.85,403.0,362.16,277.41
2018,7,8,7,30,809.0,67.0,3.7,21.6,454.0,420.2,326.21
2018,7,8,7,45,828.5,70.0,3.75,22.4,503.5,475.26,371.15
2018,7,8,8,0,848.0,73.0,3.8,23.2,553.0,531.07,415.09
2018,7,8,8,15,863.0,75.0,3.85,24.0,599.5,583.72,455.2
2018,7,8,8,30,878.0,77.0,3.9,24.8,646.0,636.15,493.8
2018,7,8,8,45,889.5,79.5,3.95,25.65,689.5,686.24,528.68
2018,7,8,9,0,901.0,82.0,4.0,26.5,733.0,735.29,560.51
2018,7,8,9,15,907.5,85.0,4.1,27.1,771.0,779.78,589.3
2018,7,8,9,30,914.0,88.0,4.2,27.7,809.0,822.36,616.4
2018,7,8,9,45,917.5,92.0,4.25,28.35,842.0,861.36,640.38
2018,7,8,10,0,921.0,96.0,4.3,29.0,875.0,897.88,662.41
2018,7,8,10,15,926.5,97.0,4.35,29.45,902.5,930.49,682.14
2018,7,8,10,30,932.0,98.0,4.4,29.9,930.0,960.41,699.98
2018,7,8,10,45,936.5,98.0,4.5,30.3,951.0,985.53,714.99
2018,7,8,11,0,941.0,98.0,4.6,30.7,972.0,1007.64,728.05
2018,7,8,11,15,944.0,99.0,4.65,30.9,986.5,1026.18,739.15
2018,7,8,11,30,947.0,100.0,4.7,31.1,1001.0,1041.45,748.18
2018,7,8,11,45,949.0,99.5,4.8,31.35,1008.0,1050.85,753.97
2018,7,8,12,0,951.0,99.0,4.9,31.6,1015.0,1056.85,757.71
2018,7,8,12,15,950.0,99.5,4.95,31.65,1014.0,1057.42,758.28
2018,7,8,12,30,949.0,100.0,5.0,31.7,1013.0,1054.55,756.76
2018,7,8,12,45,947.0,100.5,5.1,31.8,1005.0,1047.24,752.77
2018,7,8,13,0,945.0,101.0,5.2,31.9,997.0,1036.56,746.67
2018,7,8,13,15,942.0,100.5,5.25,31.85,981.5,1020.55,737.24
2018,7,8,13,30,939.0,100.0,5.3,31.8,966.0,1001.3,725.76
2018,7,8,13,45,934.5,98.5,5.3,31.75,943.0,976.49,710.28
2018,7,8,14,0,930.0,97.0,5.3,31.7,920.0,948.71,692.85
2018,7,8,14,15,924.0,96.0,5.35,31.45,891.0,917.29,673.81
2018,7,8,14,30,918.0,95.0,5.4,31.2,862.0,883.28,652.86
2018,7,8,14,45,909.5,93.0,5.4,31.0,826.5,843.78,627.55
2018,7,8,15,0,901.0,91.0,5.4,30.8,791.0,802.21,600.59
2018,7,8,15,15,890.5,90.0,5.4,30.8,751.5,758.33,571.24
2018,7,8,15,30,880.0,89.0,5.4,30.8,712.0,712.97,540.56
2018,7,8,15,45,867.0,86.0,5.4,30.05,667.5,662.68,507.03
2018,7,8,16,0,854.0,83.0,5.4,29.3,623.0,611.62,470.37
2018,7,8,16,15,838.0,80.0,5.35,28.75,575.5,558.32,430.36
2018,7,8,16,30,822.0,77.0,5.3,28.2,528.0,505.04,389.12
2018,7,8,16,45,800.0,74.0,5.3,27.65,478.5,448.79,344.41
2018,7,8,17,0,778.0,71.0,5.3,27.1,429.0,393.89,299.3
2018,7,8,17,15,748.5,67.5,5.2,26.3,378.5,337.2,251.78
2018,7,8,17,30,719.0,64.0,5.1,25.5,328.0,283.0,205.12
2018,7,8,17,45,678.5,59.0,5.05,24.65,278.0,227.3,157.11
2018,7,8,18,0,638.0,54.0,5.0,23.8,228.0,175.79,112.92
2018,7,8,18,15,577.0,48.0,4.9,22.9,181.0,123.47,70.92
2018,7,8,18,30,516.0,42.0,4.8,22.0,134.0,79.2,39.44
2018,7,8,18,45,421.0,34.5,4.65,21.1,94.5,39.48,18.29
2018,7,8,19,0,326.0,27.0,4.5,20.2,55.0,21.15,10.14
2018,7,8,19,15,187.5,16.0,4.5,19.6,30.0,15.73,0.0
2018,7,8,19,30,49.0,5.0,4.5,19.0,5.0,4.91,0.0
2018,7,8,19,45,24.5,2.5,4.5,18.45,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.3,13.6,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.4,13.8,11.0,9.83,0.0
2018,7,9,5,15,239.5,20.0,3.45,14.4,40.0,15.96,0.0
2018,7,9,5,30,386.0,30.0,3.5,15.0,69.0,23.04,13.4
2018,7,9,5,45,475.0,37.0,3.5,15.65,111.5,53.54,25.15
2018,7,9,6,0,564.0,44.0,3.5,16.3,154.0,97.15,52.02
2018,7,9,6,15,619.5,49.0,3.5,17.2,202.0,144.83,88.96
2018,7,9,6,30,675.0,54.0,3.5,18.1,250.0,197.2,133.13
2018,7,9,6,45,713.0,58.0,3.45,19.0,300.5,249.84,179.55
2018,7,9,7,0,751.0,62.0,3.4,19.9,351.0,306.29,228.95
2018,7,9,7,15,778.0,65.0,3.35,20.75,401.5,361.12,276.37
2018,7,9,7,30,805.0,68.0,3.3,21.6,452.0,418.04,323.99
2018,7,9,7,45,824.5,71.0,3.2,22.45,501.0,473.53,368.8
2018,7,9,8,0,844.0,74.0,3.1,23.3,550.0,529.18,411.98
2018,7,9,8,15,859.5,76.5,3.05,24.2,597.5,582.47,451.8
2018,7,9,8,30,875.0,79.0,3.0,25.1,645.0,635.61,490.0
2018,7,9,8,45,886.0,81.5,2.95,26.05,688.0,685.28,523.66
2018,7,9,9,0,897.0,84.0,2.9,27.0,731.0,733.88,554.01
2018,7,9,9,15,905.0,86.0,2.9,27.9,769.5,778.37,581.18
2018,7,9,9,30,913.0,88.0,2.9,28.8,808.0,821.08,606.61
2018,7,9,9,45,918.0,91.0,2.95,29.7,841.0,860.33,629.56
2018,7,9,10,0,923.0,94.0,3.0,30.6,874.0,897.19,650.62
2018,7,9,10,15,928.0,95.0,3.0,31.4,901.0,929.46,668.33
2018,7,9,10,30,933.0,96.0,3.0,32.2,928.0,959.01,684.1
2018,7,9,10,45,936.0,97.0,3.05,33.0,948.5,983.81,697.09
2018,7,9,11,0,939.0,98.0,3.1,33.8,969.0,1005.54,708.1
2018,7,9,11,15,941.0,99.0,3.2,34.35,983.0,1023.12,717.62
2018,7,9,11,30,943.0,100.0,3.3,34.9,997.0,1037.41,725.16
2018,7,9,11,45,943.5,100.5,3.35,35.4,1003.5,1046.35,729.22
2018,7,9,12,0,944.0,101.0,3.4,35.9,1010.0,1051.87,731.3
2018,7,9,12,15,943.5,101.5,3.55,36.05,1009.0,1052.97,732.57
2018,7,9,12,30,943.0,102.0,3.7,36.2,1008.0,1050.65,731.82
2018,7,9,12,45,941.5,101.5,3.85,36.4,1000.0,1042.89,727.61
2018,7,9,13,0,940.0,101.0,4.0,36.6,992.0,1031.75,721.37
2018,7,9,13,15,937.0,100.5,4.15,36.55,976.5,1015.83,712.91
2018,7,9,13,30,934.0,100.0,4.3,36.5,961.0,996.68,702.42
2018,7,9,13,45,930.0,99.0,4.45,36.45,939.0,972.96,688.96
2018,7,9,14,0,926.0,98.0,4.6,36.4,917.0,946.27,673.51
2018,7,9,14,15,920.5,96.5,4.7,36.1,888.0,914.89,655.37
2018,7,9,14,30,915.0,95.0,4.8,35.8,859.0,880.9,635.38
2018,7,9,14,45,907.5,93.0,4.95,35.55,824.5,842.32,612.44
2018,7,9,15,0,900.0,91.0,5.1,35.3,790.0,801.61,587.67
2018,7,9,15,15,889.5,90.0,5.1,35.3,750.5,757.75,559.04
2018,7,9,15,30,879.0,89.0,5.1,35.3,711.0,712.42,529.1
2018,7,9,15,45,867.0,86.0,5.3,34.5,667.0,662.82,497.65
2018,7,9,16,0,855.0,83.0,5.5,33.7,623.0,612.35,462.8
2018,7,9,16,15,840.5,79.5,5.55,33.05,576.0,559.33,424.11
2018,7,9,16,30,826.0,76.0,5.6,32.4,529.0,506.18,383.97
2018,7,9,16,45,806.0,72.5,5.65,31.75,479.5,450.13,340.26
2018,7,9,17,0,786.0,69.0,5.7,31.1,430.0,395.22,295.92
2018,7,9,17,15,757.5,65.5,5.6,30.15,379.5,338.45,249.07
2018,7,9,17,30,729.0,62.0,5.5,29.2,329.0,284.04,202.9
2018,7,9,17,45,689.5,57.0,5.4,28.25,279.0,228.03,155.2
2018,7,9,18,0,650.0,52.0,5.3,27.3,229.0,176.08,111.15
2018,7,9,18,15,589.5,46.5,5.15,26.3,182.0,125.03,70.67
2018,7,9,18,30,529.0,41.0,5.0,25.3,135.0,79.23,38.43
2018,7,9,18,45,434.5,34.0,4.8,24.25,95.0,39.27,17.66
2018,7,9,19,0,340.0,27.0,4.6,23.2,55.0,21.21,9.89
2018,7,9,19,15,196.5,16.0,4.55,22.65,30.0,15.73,0.0
2018,7,9,19,30,53.0,5.0,4.5,22.1,5.0,4.91,0.0
2018,7,9,19,45,26.5,2.5,4.45,21.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.35,20.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.3,20.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.2,20.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.1,19.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.0,19.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,10,4,45,53.5,4.5,2.35,15.65,5.0,0.0,0.0
2018,7,10,5,0,107.0,9.0,2.7,15.9,10.0,8.85,0.0
2018,7,10,5,15,261.5,18.0,2.9,16.4,39.5,14.08,0.0
2018,7,10,5,30,416.0,27.0,3.1,16.9,69.0,22.15,12.44
2018,7,10,5,45,503.5,34.0,3.35,17.4,112.0,53.0,23.96
2018,7,10,6,0,591.0,41.0,3.6,17.9,155.0,97.73,51.11
2018,7,10,6,15,646.0,45.5,3.55,18.75,203.5,144.81,87.22
2018,7,10,6,30,701.0,50.0,3.5,19.6,252.0,198.01,131.95
2018,7,10,6,45,739.0,53.0,3.45,20.5,303.0,251.08,178.64
2018,7,10,7,0,777.0,56.0,3.4,21.4,354.0,307.93,228.3
2018,7,10,7,15,803.5,59.5,3.3,22.4,405.5,365.29,277.42
2018,7,10,7,30,830.0,63.0,3.2,23.4,457.0,423.63,325.66
2018,7,10,7,45,850.0,65.0,3.15,24.45,507.0,479.05,369.96
2018,7,10,8,0,870.0,67.0,3.1,25.5,557.0,535.24,413.06
2018,7,10,8,15,885.0,69.0,3.0,26.4,604.5,589.03,452.77
2018,7,10,8,30,900.0,71.0,2.9,27.3,652.0,642.56,490.69
2018,7,10,8,45,911.5,73.0,2.85,28.2,696.0,693.21,524.38
2018,7,10,9,0,923.0,75.0,2.8,29.1,740.0,742.77,555.05
2018,7,10,9,15,929.0,78.5,2.8,29.9,779.0,788.38,582.78
2018,7,10,9,30,935.0,82.0,2.8,30.7,818.0,831.99,608.65
2018,7,10,9,45,938.5,86.0,2.8,31.5,851.5,871.84,631.57
2018,7,10,10,0,942.0,90.0,2.8,32.3,885.0,909.15,652.48
2018,7,10,10,15,947.5,91.5,2.85,32.85,913.5,942.97,671.91
2018,7,10,10,30,953.0,93.0,2.9,33.4,942.0,974.05,689.46
2018,7,10,10,45,957.0,93.0,2.95,33.95,963.0,999.27,703.22
2018,7,10,11,0,961.0,93.0,3.0,34.5,984.0,1021.39,715.04
2018,7,10,11,15,963.5,94.0,3.1,34.75,998.5,1039.85,725.93
2018,7,10,11,30,966.0,95.0,3.2,35.0,1013.0,1054.95,734.82
2018,7,10,11,45,967.0,95.5,3.3,35.25,1020.0,1064.62,740.45
2018,7,10,12,0,968.0,96.0,3.4,35.5,1027.0,1070.8,744.07
2018,7,10,12,15,967.0,96.5,3.55,35.5,1026.0,1071.47,745.56
2018,7,10,12,30,966.0,97.0,3.7,35.5,1025.0,1068.61,744.98
2018,7,10,12,45,963.5,97.5,3.85,35.45,1016.5,1060.76,741.53
2018,7,10,13,0,961.0,98.0,4.0,35.4,1008.0,1049.47,735.99
2018,7,10,13,15,958.5,97.0,4.15,35.2,992.5,1033.26,727.83
2018,7,10,13,30,956.0,96.0,4.3,35.0,977.0,1013.73,717.57
2018,7,10,13,45,952.0,95.0,4.45,34.8,954.5,989.57,704.28
2018,7,10,14,0,948.0,94.0,4.6,34.6,932.0,962.37,688.92
2018,7,10,14,15,942.0,93.5,4.7,34.25,903.0,930.99,670.88
2018,7,10,14,30,936.0,93.0,4.8,33.9,874.0,896.95,651.07
2018,7,10,14,45,929.0,91.0,4.95,33.5,839.0,858.07,628.29
2018,7,10,15,0,922.0,89.0,5.1,33.1,804.0,816.97,603.56
2018,7,10,15,15,911.5,87.5,5.1,33.1,763.5,771.75,573.84
2018,7,10,15,30,901.0,86.0,5.1,33.1,723.0,724.99,542.74
2018,7,10,15,45,888.5,83.5,5.25,31.95,678.5,674.6,511.31
2018,7,10,16,0,876.0,81.0,5.4,30.8,634.0,623.33,476.15
2018,7,10,16,15,860.5,78.0,5.45,30.0,586.0,569.22,436.54
2018,7,10,16,30,845.0,75.0,5.5,29.2,538.0,515.04,395.42
2018,7,10,16,45,823.5,72.0,5.5,28.35,487.5,458.24,350.79
2018,7,10,17,0,802.0,69.0,5.5,27.5,437.0,401.83,304.92
2018,7,10,17,15,773.0,65.5,5.45,26.5,385.5,343.99,256.66
2018,7,10,17,30,744.0,62.0,5.4,25.5,334.0,288.56,209.05
2018,7,10,17,45,702.5,58.0,5.35,24.45,283.5,232.16,160.42
2018,7,10,18,0,661.0,54.0,5.3,23.4,233.0,180.06,115.66
2018,7,10,18,15,599.0,48.0,5.15,22.4,185.0,127.68,73.54
2018,7,10,18,30,537.0,42.0,5.0,21.4,137.0,80.68,39.98
2018,7,10,18,45,438.5,34.5,4.9,20.45,96.0,39.71,18.34
2018,7,10,19,0,340.0,27.0,4.8,19.5,55.0,21.28,10.01
2018,7,10,19,15,195.5,16.0,4.75,18.95,30.0,15.73,0.0
2018,7,10,19,30,51.0,5.0,4.7,18.4,5.0,4.91,0.0
2018,7,10,19,45,25.5,2.5,4.65,17.8,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,13.6,10.0,8.85,0.0
2018,7,11,5,15,242.5,19.0,2.65,14.2,38.5,15.16,0.0
2018,7,11,5,30,392.0,29.0,2.7,14.8,67.0,22.3,12.6
2018,7,11,5,45,481.5,35.0,2.75,15.45,109.0,50.63,23.08
2018,7,11,6,0,571.0,41.0,2.8,16.1,151.0,94.91,50.03
2018,7,11,6,15,627.5,46.5,2.75,16.8,199.5,142.04,86.27
2018,7,11,6,30,684.0,52.0,2.7,17.5,248.0,195.48,131.29
2018,7,11,6,45,723.0,55.5,2.65,18.2,299.0,248.37,178.03
2018,7,11,7,0,762.0,59.0,2.6,18.9,350.0,305.17,227.91
2018,7,11,7,15,789.5,62.0,2.5,19.75,401.0,360.8,275.92
2018,7,11,7,30,817.0,65.0,2.4,20.6,452.0,419.18,324.48
2018,7,11,7,45,837.5,67.5,2.35,21.45,502.0,474.72,369.21
2018,7,11,8,0,858.0,70.0,2.3,22.3,552.0,531.1,412.81
2018,7,11,8,15,874.0,72.0,2.3,23.2,599.5,584.93,452.92
2018,7,11,8,30,890.0,74.0,2.3,24.1,647.0,638.63,491.42
2018,7,11,8,45,902.0,76.0,2.25,24.95,691.0,689.22,525.42
2018,7,11,9,0,914.0,78.0,2.2,25.8,735.0,738.8,556.22
2018,7,11,9,15,920.0,81.5,2.2,26.7,774.0,784.09,583.57
2018,7,11,9,30,926.0,85.0,2.2,27.6,813.0,827.41,609.04
2018,7,11,9,45,928.5,89.5,2.25,28.5,846.0,866.68,631.76
2018,7,11,10,0,931.0,94.0,2.3,29.4,879.0,903.37,652.48
2018,7,11,10,15,937.0,94.5,2.35,30.15,907.0,936.35,670.95
2018,7,11,10,30,943.0,95.0,2.4,30.9,935.0,966.64,687.55
2018,7,11,10,45,947.0,95.5,2.45,31.7,956.0,992.2,700.91
2018,7,11,11,0,951.0,96.0,2.5,32.5,977.0,1014.68,712.31
2018,7,11,11,15,954.0,96.5,2.6,33.05,991.5,1033.0,722.35
2018,7,11,11,30,957.0,97.0,2.7,33.6,1006.0,1048.01,730.4
2018,7,11,11,45,958.0,97.0,2.8,34.2,1012.5,1057.14,734.76
2018,7,11,12,0,959.0,97.0,2.9,34.8,1019.0,1062.8,737.11
2018,7,11,12,15,959.0,97.0,3.05,35.1,1018.5,1063.98,738.18
2018,7,11,12,30,959.0,97.0,3.2,35.4,1018.0,1061.66,737.18
2018,7,11,12,45,957.5,97.0,3.3,35.75,1010.0,1054.36,732.64
2018,7,11,13,0,956.0,97.0,3.4,36.1,1002.0,1043.62,726.08
2018,7,11,13,15,953.5,96.0,3.55,36.1,986.5,1027.49,717.64
2018,7,11,13,30,951.0,95.0,3.7,36.1,971.0,1008.06,707.14
