Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,946.5,94.5,3.85,36.15,948.5,984.06,693.54
2018,7,11,14,0,942.0,94.0,4.0,36.2,926.0,957.04,677.94
2018,7,11,14,15,936.0,93.0,4.15,36.0,897.0,925.31,659.85
2018,7,11,14,30,930.0,92.0,4.3,35.8,868.0,890.94,639.82
2018,7,11,14,45,922.0,90.5,4.4,35.55,833.0,851.95,616.38
2018,7,11,15,0,914.0,89.0,4.5,35.3,798.0,810.82,591.2
2018,7,11,15,15,903.5,88.0,4.5,35.3,758.0,766.4,562.51
2018,7,11,15,30,893.0,87.0,4.5,35.3,718.0,720.47,532.47
2018,7,11,15,45,879.0,84.5,4.75,34.25,672.5,669.41,500.99
2018,7,11,16,0,865.0,82.0,5.0,33.2,627.0,617.62,466.2
2018,7,11,16,15,846.0,80.0,5.0,32.4,578.5,563.04,426.67
2018,7,11,16,30,827.0,78.0,5.0,31.6,530.0,508.74,385.95
2018,7,11,16,45,803.5,75.0,5.05,30.75,479.5,451.48,341.76
2018,7,11,17,0,780.0,72.0,5.1,29.9,429.0,395.68,297.07
2018,7,11,17,15,748.5,68.5,5.0,28.8,378.0,338.07,249.76
2018,7,11,17,30,717.0,65.0,4.9,27.7,327.0,283.16,203.35
2018,7,11,17,45,672.5,60.5,4.8,26.6,276.5,226.98,155.69
2018,7,11,18,0,628.0,56.0,4.7,25.5,226.0,174.16,111.12
2018,7,11,18,15,562.0,50.0,4.55,24.45,178.5,122.88,70.57
2018,7,11,18,30,496.0,44.0,4.4,23.4,131.0,78.99,39.84
2018,7,11,18,45,394.5,36.0,4.2,22.4,91.5,39.76,19.08
2018,7,11,19,0,293.0,28.0,4.0,21.4,52.0,22.34,10.52
2018,7,11,19,15,166.0,16.5,3.9,20.85,28.5,16.22,0.0
2018,7,11,19,30,39.0,5.0,3.8,20.3,5.0,4.91,0.0
2018,7,11,19,45,19.5,2.5,3.75,19.7,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.25,14.95,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.4,15.1,8.0,7.86,0.0
2018,7,12,5,15,147.5,20.5,2.5,15.7,32.5,16.21,0.0
2018,7,12,5,30,251.0,33.0,2.6,16.3,57.0,25.57,15.02
2018,7,12,5,45,340.0,42.5,2.65,16.85,95.5,50.82,27.11
2018,7,12,6,0,429.0,52.0,2.7,17.4,134.0,88.99,50.77
2018,7,12,6,15,490.5,60.0,2.75,18.2,180.0,131.52,82.92
2018,7,12,6,30,552.0,68.0,2.8,19.0,226.0,180.95,123.56
2018,7,12,6,45,594.5,74.5,2.8,19.75,274.5,230.6,166.4
2018,7,12,7,0,637.0,81.0,2.8,20.5,323.0,284.66,212.89
2018,7,12,7,15,668.5,86.0,2.8,21.3,372.0,337.28,257.72
2018,7,12,7,30,700.0,91.0,2.8,22.1,421.0,392.62,303.48
2018,7,12,7,45,723.0,95.0,2.8,22.9,469.0,445.98,346.37
2018,7,12,8,0,746.0,99.0,2.8,23.7,517.0,499.83,388.18
2018,7,12,8,15,716.0,119.5,2.85,24.55,549.0,540.16,418.07
2018,7,12,8,30,686.0,140.0,2.9,25.4,581.0,576.81,444.0
2018,7,12,8,45,658.5,163.5,2.95,26.25,610.5,613.97,469.2
2018,7,12,9,0,631.0,187.0,3.0,27.1,640.0,647.19,490.71
2018,7,12,9,15,624.0,202.0,3.05,27.75,670.5,683.64,514.68
2018,7,12,9,30,617.0,217.0,3.1,28.4,701.0,717.88,536.54
2018,7,12,9,45,516.5,278.5,3.15,29.0,695.5,717.24,531.47
2018,7,12,10,0,416.0,340.0,3.2,29.6,690.0,709.75,521.62
2018,7,12,10,15,477.0,319.0,3.25,30.05,733.5,756.77,554.28
2018,7,12,10,30,538.0,298.0,3.3,30.5,777.0,805.21,587.11
2018,7,12,10,45,630.0,254.0,3.35,30.9,827.5,861.73,626.1
2018,7,12,11,0,722.0,210.0,3.4,31.3,878.0,918.29,662.33
2018,7,12,11,15,770.5,185.0,3.4,31.65,907.5,948.66,680.22
2018,7,12,11,30,819.0,160.0,3.4,32.0,937.0,980.78,699.31
2018,7,12,11,45,792.5,177.0,3.4,32.4,933.5,978.85,696.43
2018,7,12,12,0,766.0,194.0,3.4,32.8,930.0,973.47,691.74
2018,7,12,12,15,782.0,183.5,3.45,33.1,934.5,979.92,695.35
2018,7,12,12,30,798.0,173.0,3.5,33.4,939.0,983.36,697.04
2018,7,12,12,45,814.5,160.5,3.6,33.7,936.5,982.07,696.17
2018,7,12,13,0,831.0,148.0,3.7,34.0,934.0,972.1,689.87
2018,7,12,13,15,828.5,146.0,3.75,33.95,919.0,956.68,680.89
2018,7,12,13,30,826.0,144.0,3.8,33.9,904.0,938.39,670.13
2018,7,12,13,45,827.5,138.0,3.9,33.9,884.0,917.04,657.54
2018,7,12,14,0,829.0,132.0,4.0,33.9,864.0,892.79,643.01
2018,7,12,14,15,823.0,129.5,4.0,33.5,836.0,862.58,625.06
2018,7,12,14,30,817.0,127.0,4.0,33.1,808.0,830.07,605.46
2018,7,12,14,45,809.0,124.5,4.05,32.7,775.0,796.4,585.1
2018,7,12,15,0,801.0,122.0,4.1,32.3,742.0,757.9,561.18
2018,7,12,15,15,788.5,119.5,4.1,32.3,703.5,714.41,532.44
2018,7,12,15,30,776.0,117.0,4.1,32.3,665.0,669.84,502.58
2018,7,12,15,45,761.5,113.5,4.25,31.25,622.5,622.1,470.81
2018,7,12,16,0,747.0,110.0,4.4,30.2,580.0,573.94,437.54
2018,7,12,16,15,724.5,107.0,4.45,29.45,533.5,521.57,399.22
2018,7,12,16,30,702.0,104.0,4.5,28.7,487.0,469.52,359.93
2018,7,12,16,45,680.5,98.5,4.55,27.95,440.5,416.93,318.99
2018,7,12,17,0,659.0,93.0,4.6,27.2,394.0,365.63,277.66
2018,7,12,17,15,625.0,87.5,4.55,26.35,345.5,311.35,232.94
2018,7,12,17,30,591.0,82.0,4.5,25.5,297.0,260.18,189.74
2018,7,12,17,45,535.0,76.5,4.5,24.65,248.5,206.86,145.09
2018,7,12,18,0,479.0,71.0,4.5,23.8,200.0,159.53,105.83
2018,7,12,18,15,405.0,61.5,4.4,23.2,155.0,112.07,68.8
2018,7,12,18,30,331.0,52.0,4.3,22.6,110.0,72.42,40.87
2018,7,12,18,45,256.5,40.5,4.15,21.95,77.0,39.7,21.58
2018,7,12,19,0,182.0,29.0,4.0,21.3,44.0,22.63,10.53
2018,7,12,19,15,100.0,16.5,3.9,21.05,24.0,16.22,0.0
2018,7,12,19,30,18.0,4.0,3.8,20.8,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,3.65,20.5,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,20.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,19.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,18.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,3.0,17.05,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,3.0,17.1,2.0,1.97,0.0
2018,7,13,5,15,2.0,5.0,3.0,17.45,5.0,4.86,0.0
2018,7,13,5,30,0.0,8.0,3.0,17.8,8.0,7.71,0.5
2018,7,13,5,45,0.0,13.0,3.05,18.2,13.0,12.53,4.63
2018,7,13,6,0,0.0,18.0,3.1,18.6,18.0,17.36,8.83
2018,7,13,6,15,1.0,25.5,3.1,19.0,26.0,24.76,15.1
2018,7,13,6,30,2.0,33.0,3.1,19.4,34.0,32.27,21.41
2018,7,13,6,45,23.5,81.5,3.05,19.85,90.5,84.75,64.4
2018,7,13,7,0,45.0,130.0,3.0,20.3,147.0,139.26,108.5
2018,7,13,7,15,38.5,145.0,3.0,20.9,161.0,154.25,120.43
2018,7,13,7,30,32.0,160.0,3.0,21.5,175.0,168.52,131.49
2018,7,13,7,45,50.0,192.0,3.0,22.15,218.5,210.31,164.06
2018,7,13,8,0,68.0,224.0,3.0,22.8,262.0,254.13,197.64
2018,7,13,8,15,179.0,232.5,3.05,23.5,344.5,333.04,259.02
2018,7,13,8,30,290.0,241.0,3.1,24.2,427.0,422.95,327.61
2018,7,13,8,45,271.5,258.0,3.15,24.85,441.5,441.64,339.97
2018,7,13,9,0,253.0,275.0,3.2,25.5,456.0,458.14,350.63
2018,7,13,9,15,171.5,274.5,3.25,26.25,400.5,403.9,307.7
2018,7,13,9,30,90.0,274.0,3.3,27.0,345.0,345.82,261.56
2018,7,13,9,45,318.5,257.5,3.35,27.7,523.0,531.52,402.72
2018,7,13,10,0,547.0,241.0,3.4,28.4,701.0,725.06,541.62
2018,7,13,10,15,664.5,201.0,3.45,29.05,778.5,806.58,596.8
2018,7,13,10,30,782.0,161.0,3.5,29.7,856.0,889.39,649.75
2018,7,13,10,45,808.0,151.0,3.6,30.35,884.0,921.75,668.7
2018,7,13,11,0,834.0,141.0,3.7,31.0,912.0,947.56,683.61
2018,7,13,11,15,839.0,141.5,3.75,31.45,927.0,966.07,694.03
2018,7,13,11,30,844.0,142.0,3.8,31.9,942.0,981.71,702.67
2018,7,13,11,45,847.5,140.5,3.9,32.35,949.0,990.92,707.55
2018,7,13,12,0,851.0,139.0,4.0,32.8,956.0,997.11,710.6
2018,7,13,12,15,856.0,135.5,4.0,33.0,957.0,999.71,711.61
2018,7,13,12,30,861.0,132.0,4.0,33.2,958.0,999.18,710.74
2018,7,13,12,45,865.5,128.0,4.05,33.45,952.0,994.47,707.48
2018,7,13,13,0,870.0,124.0,4.1,33.7,946.0,986.54,702.28
2018,7,13,13,15,867.5,122.5,4.1,33.8,931.0,971.09,692.5
2018,7,13,13,30,865.0,121.0,4.1,33.9,916.0,952.64,680.91
2018,7,13,13,45,861.0,119.0,4.15,33.95,894.5,929.34,666.62
2018,7,13,14,0,857.0,117.0,4.2,34.0,873.0,903.29,650.54
2018,7,13,14,15,808.5,132.5,4.2,33.85,827.0,852.87,618.56
2018,7,13,14,30,760.0,148.0,4.2,33.7,781.0,805.98,588.7
2018,7,13,14,45,795.0,128.5,4.25,33.6,766.0,789.11,578.94
2018,7,13,15,0,830.0,109.0,4.3,33.5,751.0,765.41,564.33
2018,7,13,15,15,818.0,107.0,4.3,33.5,712.5,722.04,535.74
2018,7,13,15,30,806.0,105.0,4.3,33.5,674.0,678.79,507.02
2018,7,13,15,45,792.0,102.0,4.35,32.9,631.0,630.6,474.45
2018,7,13,16,0,778.0,99.0,4.4,32.3,588.0,581.88,440.0
2018,7,13,16,15,759.0,95.5,4.45,31.8,541.5,529.53,401.63
2018,7,13,16,30,740.0,92.0,4.5,31.3,495.0,477.64,362.39
2018,7,13,16,45,715.5,88.0,4.5,30.75,447.0,423.38,320.15
2018,7,13,17,0,691.0,84.0,4.5,30.2,399.0,369.84,277.21
2018,7,13,17,15,658.0,79.0,4.55,29.35,350.0,314.73,232.3
2018,7,13,17,30,625.0,74.0,4.6,28.5,301.0,262.59,188.64
2018,7,13,17,45,579.0,68.5,4.65,27.65,253.5,209.91,144.43
2018,7,13,18,0,533.0,63.0,4.7,26.8,206.0,162.08,104.53
2018,7,13,18,15,467.5,55.0,4.7,25.9,161.5,114.23,67.16
2018,7,13,18,30,402.0,47.0,4.7,25.0,117.0,73.76,38.92
2018,7,13,18,45,308.0,37.5,4.65,24.05,81.0,38.58,19.66
2018,7,13,19,0,214.0,28.0,4.6,23.1,45.0,21.83,9.62
2018,7,13,19,15,119.0,16.0,4.55,22.5,24.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,4.5,21.9,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.45,21.3,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.4,20.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.35,20.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.25,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.15,19.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.65,15.9,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,3.7,16.0,7.0,6.88,0.0
2018,7,14,5,15,150.5,18.5,3.8,16.45,30.5,14.6,0.0
2018,7,14,5,30,257.0,30.0,3.9,16.9,54.0,23.62,13.07
2018,7,14,5,45,349.0,39.5,3.95,17.35,92.5,47.33,24.32
2018,7,14,6,0,441.0,49.0,4.0,17.8,131.0,86.1,47.93
2018,7,14,6,15,503.5,55.5,4.05,18.4,176.5,127.91,79.32
2018,7,14,6,30,566.0,62.0,4.1,19.0,222.0,176.72,119.6
2018,7,14,6,45,609.5,67.5,4.1,19.6,270.5,226.37,162.86
2018,7,14,7,0,653.0,73.0,4.1,20.2,319.0,280.52,210.04
2018,7,14,7,15,685.0,77.5,4.1,20.95,368.5,334.57,256.66
2018,7,14,7,30,717.0,82.0,4.1,21.7,418.0,390.34,303.51
2018,7,14,7,45,741.0,85.5,4.1,22.45,466.5,443.76,347.26
2018,7,14,8,0,765.0,89.0,4.1,23.2,515.0,498.57,390.65
2018,7,14,8,15,783.5,91.5,4.1,23.9,561.0,550.28,430.4
2018,7,14,8,30,802.0,94.0,4.1,24.6,607.0,602.27,469.1
2018,7,14,8,45,816.0,96.5,4.15,25.35,650.0,650.27,503.76
2018,7,14,9,0,830.0,99.0,4.2,26.1,693.0,698.28,536.05
2018,7,14,9,15,841.5,100.5,4.25,26.7,731.5,742.48,564.94
2018,7,14,9,30,853.0,102.0,4.3,27.3,770.0,785.32,592.48
2018,7,14,9,45,862.0,103.5,4.35,27.95,803.5,824.52,616.99
2018,7,14,10,0,871.0,105.0,4.4,28.6,837.0,861.76,639.87
2018,7,14,10,15,877.5,106.0,4.5,29.1,864.5,894.1,659.8
2018,7,14,10,30,884.0,107.0,4.6,29.6,892.0,923.96,677.97
2018,7,14,10,45,888.5,108.0,4.7,30.1,913.0,949.3,693.19
2018,7,14,11,0,893.0,109.0,4.8,30.6,934.0,971.78,706.61
2018,7,14,11,15,896.0,109.5,4.9,30.8,948.0,989.31,717.7
2018,7,14,11,30,899.0,110.0,5.0,31.0,962.0,1003.72,726.84
2018,7,14,11,45,850.0,142.0,5.1,31.2,952.0,994.89,720.85
2018,7,14,12,0,801.0,174.0,5.2,31.4,942.0,988.37,716.59
2018,7,14,12,15,774.5,190.5,5.3,31.35,933.0,979.59,711.65
2018,7,14,12,30,748.0,207.0,5.4,31.3,924.0,967.77,704.75
2018,7,14,12,45,798.5,174.0,5.5,31.25,933.5,980.13,714.0
2018,7,14,13,0,849.0,141.0,5.6,31.2,943.0,983.01,716.94
2018,7,14,13,15,860.0,132.5,5.65,31.05,933.5,973.97,712.05
2018,7,14,13,30,871.0,124.0,5.7,30.9,924.0,961.48,705.0
2018,7,14,13,45,853.5,131.0,5.75,30.7,899.5,934.52,688.38
2018,7,14,14,0,836.0,138.0,5.8,30.5,875.0,905.37,670.26
2018,7,14,14,15,839.0,130.0,5.8,30.15,849.0,877.41,653.01
2018,7,14,14,30,842.0,122.0,5.8,29.8,823.0,846.56,633.65
2018,7,14,14,45,834.0,119.0,5.8,29.5,789.0,808.92,609.27
2018,7,14,15,0,826.0,116.0,5.8,29.2,755.0,769.37,583.33
2018,7,14,15,15,830.0,105.5,5.8,29.2,719.0,729.5,556.22
2018,7,14,15,30,834.0,95.0,5.8,29.2,683.0,687.11,527.04
2018,7,14,15,45,820.0,92.5,5.8,28.05,639.5,638.54,494.46
2018,7,14,16,0,806.0,90.0,5.8,26.9,596.0,589.9,459.62
2018,7,14,16,15,787.5,87.0,5.75,26.15,549.5,537.01,419.59
2018,7,14,16,30,769.0,84.0,5.7,25.4,503.0,484.47,378.57
2018,7,14,16,45,745.0,81.0,5.65,24.7,454.5,429.98,334.69
2018,7,14,17,0,721.0,78.0,5.6,24.0,406.0,376.92,290.59
2018,7,14,17,15,689.0,74.0,5.5,23.35,357.0,321.69,243.61
2018,7,14,17,30,657.0,70.0,5.4,22.7,308.0,268.23,197.14
2018,7,14,17,45,612.5,64.5,5.3,22.0,259.5,214.17,150.22
2018,7,14,18,0,568.0,59.0,5.2,21.3,211.0,164.77,107.71
2018,7,14,18,15,503.0,52.5,5.1,20.8,166.0,116.48,68.91
2018,7,14,18,30,438.0,46.0,5.0,20.3,121.0,75.5,39.82
2018,7,14,18,45,340.5,36.5,4.9,19.75,83.5,38.27,19.35
2018,7,14,19,0,243.0,27.0,4.8,19.2,46.0,21.57,9.41
2018,7,14,19,15,135.5,15.5,4.75,18.85,25.0,15.24,0.0
2018,7,14,19,30,28.0,4.0,4.7,18.5,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,4.7,18.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.75,17.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.75,16.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.7,14.35,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.8,14.5,6.0,5.9,0.0
2018,7,15,5,15,172.5,18.0,3.9,14.95,31.5,14.6,0.0
2018,7,15,5,30,301.0,30.0,4.0,15.4,57.0,23.78,13.1
2018,7,15,5,45,397.5,37.5,4.1,15.9,96.5,46.84,23.07
2018,7,15,6,0,494.0,45.0,4.2,16.4,136.0,86.74,46.64
2018,7,15,6,15,557.0,51.0,4.15,17.0,183.5,131.05,80.03
2018,7,15,6,30,620.0,57.0,4.1,17.6,231.0,182.4,122.77
2018,7,15,6,45,664.5,61.0,4.1,18.25,281.0,234.89,168.86
2018,7,15,7,0,709.0,65.0,4.1,18.9,331.0,290.74,217.98
2018,7,15,7,15,740.5,68.5,4.1,19.55,382.0,345.59,265.95
2018,7,15,7,30,772.0,72.0,4.1,20.2,433.0,403.08,314.82
2018,7,15,7,45,796.0,75.0,4.1,20.9,483.5,458.85,360.9
2018,7,15,8,0,820.0,78.0,4.1,21.6,534.0,515.96,406.47
2018,7,15,8,15,838.5,80.0,4.1,22.3,581.5,569.58,447.93
2018,7,15,8,30,857.0,82.0,4.1,23.0,629.0,623.37,488.17
2018,7,15,8,45,871.5,83.5,4.1,23.7,673.5,673.86,524.52
2018,7,15,9,0,886.0,85.0,4.1,24.4,718.0,723.61,557.48
2018,7,15,9,15,893.0,89.0,4.15,25.05,757.0,769.26,587.18
2018,7,15,9,30,900.0,93.0,4.2,25.7,796.0,813.08,615.16
2018,7,15,9,45,903.5,97.5,4.2,26.35,829.5,852.47,639.47
2018,7,15,10,0,907.0,102.0,4.2,27.0,863.0,889.42,661.8
2018,7,15,10,15,914.5,103.0,4.3,27.55,892.0,923.75,682.86
2018,7,15,10,30,922.0,104.0,4.4,28.1,921.0,955.53,702.07
2018,7,15,10,45,927.5,104.0,4.5,28.6,943.0,981.7,717.61
2018,7,15,11,0,933.0,104.0,4.6,29.1,965.0,1004.91,731.19
2018,7,15,11,15,937.0,104.5,4.7,29.4,980.5,1024.09,742.89
2018,7,15,11,30,941.0,105.0,4.8,29.7,996.0,1040.04,752.7
2018,7,15,11,45,944.0,104.5,4.9,29.95,1003.5,1050.65,759.3
2018,7,15,12,0,947.0,104.0,5.0,30.2,1011.0,1057.86,763.83
2018,7,15,12,15,946.5,104.5,5.1,30.2,1011.0,1059.14,765.41
2018,7,15,12,30,946.0,105.0,5.2,30.2,1011.0,1056.96,764.88
2018,7,15,12,45,944.5,105.0,5.3,30.25,1003.0,1049.82,761.06
2018,7,15,13,0,943.0,105.0,5.4,30.3,995.0,1039.27,755.1
2018,7,15,13,15,940.5,105.0,5.5,30.1,980.5,1024.39,747.13
2018,7,15,13,30,938.0,105.0,5.6,29.9,966.0,1006.23,737.0
2018,7,15,13,45,934.5,103.0,5.65,29.75,943.5,981.91,722.26
2018,7,15,14,0,931.0,101.0,5.7,29.6,921.0,954.55,705.45
2018,7,15,14,15,925.0,100.0,5.7,29.25,892.0,923.1,686.06
2018,7,15,14,30,919.0,99.0,5.7,28.9,863.0,889.02,664.75
2018,7,15,14,45,911.5,97.0,5.75,28.55,828.0,850.24,640.23
2018,7,15,15,0,904.0,95.0,5.8,28.2,793.0,809.3,613.9
2018,7,15,15,15,893.5,92.5,5.8,28.2,752.5,763.65,582.85
2018,7,15,15,30,883.0,90.0,5.8,28.2,712.0,716.5,550.4
2018,7,15,15,45,870.0,88.0,5.7,27.3,667.5,666.94,516.84
2018,7,15,16,0,857.0,86.0,5.6,26.4,623.0,616.57,480.13
2018,7,15,16,15,840.0,83.0,5.5,25.75,575.0,562.37,438.95
2018,7,15,16,30,823.0,80.0,5.4,25.1,527.0,508.18,396.52
2018,7,15,16,45,800.5,76.5,5.3,24.45,476.5,451.1,350.55
2018,7,15,17,0,778.0,73.0,5.2,23.8,426.0,395.22,304.1
2018,7,15,17,15,746.5,69.5,5.1,23.1,375.0,337.6,255.12
2018,7,15,17,30,715.0,66.0,5.0,22.4,324.0,282.68,207.24
2018,7,15,17,45,670.5,61.0,4.9,21.75,273.5,226.02,157.87
2018,7,15,18,0,626.0,56.0,4.8,21.1,223.0,172.75,111.89
2018,7,15,18,15,560.0,50.0,4.65,20.45,175.5,121.57,70.69
2018,7,15,18,30,494.0,44.0,4.5,19.8,128.0,77.81,39.72
2018,7,15,18,45,389.0,35.5,4.3,19.2,88.5,38.26,18.71
2018,7,15,19,0,284.0,27.0,4.1,18.6,49.0,21.69,9.21
2018,7,15,19,15,159.5,16.0,4.1,18.2,26.5,15.73,0.0
2018,7,15,19,30,35.0,5.0,4.1,17.8,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.05,17.45,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.45,13.65,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.5,13.8,6.0,5.9,0.0
2018,7,16,5,15,187.5,17.5,3.6,14.35,32.0,17.2,0.0
2018,7,16,5,30,327.0,29.0,3.7,14.9,58.0,22.92,12.24
2018,7,16,5,45,426.0,36.5,3.8,15.45,99.0,46.4,22.3
2018,7,16,6,0,525.0,44.0,3.9,16.0,140.0,88.01,46.58
2018,7,16,6,15,587.5,49.5,3.9,16.65,188.0,133.45,80.75
2018,7,16,6,30,650.0,55.0,3.9,17.3,236.0,187.06,125.45
2018,7,16,6,45,692.5,59.5,3.85,17.95,287.0,239.94,172.1
2018,7,16,7,0,735.0,64.0,3.8,18.6,338.0,297.19,222.55
2018,7,16,7,15,766.0,67.5,3.75,19.4,390.0,353.28,271.44
2018,7,16,7,30,797.0,71.0,3.7,20.2,442.0,411.94,321.0
2018,7,16,7,45,819.5,73.5,3.65,20.95,492.5,467.83,366.94
2018,7,16,8,0,842.0,76.0,3.6,21.7,543.0,524.87,412.12
2018,7,16,8,15,859.5,78.0,3.6,22.55,591.0,579.03,453.49
2018,7,16,8,30,877.0,80.0,3.6,23.4,639.0,633.22,493.42
2018,7,16,8,45,890.5,82.5,3.6,24.25,684.0,685.01,529.94
2018,7,16,9,0,904.0,85.0,3.6,25.1,729.0,735.94,562.96
2018,7,16,9,15,913.0,87.0,3.65,25.85,768.5,781.83,592.19
2018,7,16,9,30,922.0,89.0,3.7,26.6,808.0,826.0,619.76
2018,7,16,9,45,929.0,90.5,3.75,27.4,842.0,866.06,643.97
2018,7,16,10,0,936.0,92.0,3.8,28.2,876.0,903.83,666.32
2018,7,16,10,15,941.5,93.0,3.9,28.85,904.5,937.27,686.21
2018,7,16,10,30,947.0,94.0,4.0,29.5,933.0,967.97,704.16
2018,7,16,10,45,951.5,95.0,4.05,30.15,955.0,994.83,719.22
2018,7,16,11,0,956.0,96.0,4.1,30.8,977.0,1018.62,732.23
2018,7,16,11,15,959.0,96.0,4.2,31.2,991.5,1036.71,742.62
2018,7,16,11,30,962.0,96.0,4.3,31.6,1006.0,1051.47,750.96
2018,7,16,11,45,963.5,96.5,4.4,32.0,1013.5,1061.82,756.58
2018,7,16,12,0,965.0,97.0,4.5,32.4,1021.0,1068.68,760.08
2018,7,16,12,15,963.5,98.5,4.6,32.6,1020.5,1070.04,760.83
2018,7,16,12,30,962.0,100.0,4.7,32.8,1020.0,1067.86,759.46
2018,7,16,12,45,957.5,101.5,4.75,32.95,1011.0,1059.2,753.92
2018,7,16,13,0,953.0,103.0,4.8,33.1,1002.0,1047.11,746.53
2018,7,16,13,15,950.0,102.5,4.9,33.05,986.5,1031.1,737.75
2018,7,16,13,30,947.0,102.0,5.0,33.0,971.0,1011.8,726.85
2018,7,16,13,45,942.5,101.5,5.1,32.9,948.5,987.89,713.08
2018,7,16,14,0,938.0,101.0,5.2,32.8,926.0,960.96,697.25
2018,7,16,14,15,932.0,100.0,5.25,32.55,897.0,929.31,678.27
2018,7,16,14,30,926.0,99.0,5.3,32.3,868.0,895.01,657.37
2018,7,16,14,45,918.0,97.0,5.35,32.0,832.5,855.56,632.89
2018,7,16,15,0,910.0,95.0,5.4,31.7,797.0,813.97,606.64
2018,7,16,15,15,899.5,93.0,5.4,31.7,756.5,768.58,576.45
2018,7,16,15,30,889.0,91.0,5.4,31.7,716.0,721.66,544.87
2018,7,16,15,45,876.0,89.0,5.35,30.8,671.5,671.8,511.96
2018,7,16,16,0,863.0,87.0,5.3,29.9,627.0,621.12,475.9
2018,7,16,16,15,846.5,84.0,5.25,29.2,579.0,566.87,435.65
2018,7,16,16,30,830.0,81.0,5.2,28.5,531.0,512.6,394.07
2018,7,16,16,45,806.5,77.5,5.15,27.8,480.0,454.65,348.32
2018,7,16,17,0,783.0,74.0,5.1,27.1,429.0,398.01,302.08
2018,7,16,17,15,751.5,70.5,5.0,26.25,377.5,340.07,253.68
2018,7,16,17,30,720.0,67.0,4.9,25.4,326.0,284.84,206.28
2018,7,16,17,45,675.0,61.5,4.75,24.6,274.5,227.27,156.85
2018,7,16,18,0,630.0,56.0,4.6,23.8,223.0,173.15,110.77
2018,7,16,18,15,563.0,50.0,4.45,22.9,175.5,121.61,69.87
2018,7,16,18,30,496.0,44.0,4.3,22.0,128.0,77.61,39.17
2018,7,16,18,45,389.5,35.5,4.1,21.1,88.0,37.98,18.45
2018,7,16,19,0,283.0,27.0,3.9,20.2,48.0,21.8,8.83
2018,7,16,19,15,151.5,15.0,3.85,19.7,25.5,14.74,0.0
2018,7,16,19,30,20.0,3.0,3.8,19.2,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.75,18.7,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.65,14.1,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.8,14.3,6.0,5.9,0.0
2018,7,17,5,15,187.0,17.0,2.95,14.9,31.0,16.71,0.0
2018,7,17,5,30,326.0,28.0,3.1,15.5,56.0,22.06,11.28
2018,7,17,5,45,424.5,36.0,3.2,16.05,97.0,45.24,21.59
2018,7,17,6,0,523.0,44.0,3.3,16.6,138.0,87.08,45.85
2018,7,17,6,15,586.5,49.5,3.35,17.35,186.5,132.51,79.71
2018,7,17,6,30,650.0,55.0,3.4,18.1,235.0,186.22,124.19
2018,7,17,6,45,693.0,59.5,3.4,18.8,286.0,239.23,170.68
2018,7,17,7,0,736.0,64.0,3.4,19.5,337.0,296.66,221.01
2018,7,17,7,15,766.0,67.5,3.4,20.3,388.5,352.45,269.47
2018,7,17,7,30,796.0,71.0,3.4,21.1,440.0,410.72,318.53
2018,7,17,7,45,819.0,74.0,3.4,21.9,491.0,467.33,364.78
2018,7,17,8,0,842.0,77.0,3.4,22.7,542.0,525.14,410.28
2018,7,17,8,15,859.0,79.5,3.4,23.6,590.5,579.56,451.48
2018,7,17,8,30,876.0,82.0,3.4,24.5,639.0,633.98,491.2
2018,7,17,8,45,890.0,83.5,3.45,25.35,683.5,685.09,527.26
2018,7,17,9,0,904.0,85.0,3.5,26.2,728.0,735.38,559.8
2018,7,17,9,15,910.0,89.0,3.5,26.95,767.5,781.11,588.53
2018,7,17,9,30,916.0,93.0,3.5,27.7,807.0,824.89,615.4
2018,7,17,9,45,919.0,97.0,3.55,28.5,840.0,864.03,638.82
2018,7,17,10,0,922.0,101.0,3.6,29.3,873.0,900.64,660.25
2018,7,17,10,15,929.0,102.0,3.65,29.9,902.0,935.06,680.51
2018,7,17,10,30,936.0,103.0,3.7,30.5,931.0,966.86,698.89
2018,7,17,10,45,941.5,103.5,3.75,31.15,953.5,993.94,713.95
2018,7,17,11,0,947.0,104.0,3.8,31.8,976.0,1018.02,727.03
2018,7,17,11,15,950.5,105.0,3.8,32.25,991.5,1037.52,737.44
2018,7,17,11,30,954.0,106.0,3.8,32.7,1007.0,1053.71,745.8
2018,7,17,11,45,956.0,105.5,3.85,33.15,1014.0,1063.5,750.54
2018,7,17,12,0,958.0,105.0,3.9,33.6,1021.0,1069.83,753.24
2018,7,17,12,15,955.5,106.5,3.95,33.8,1020.0,1070.18,753.1
2018,7,17,12,30,953.0,108.0,4.0,34.0,1019.0,1067.04,750.92
2018,7,17,12,45,948.5,109.5,4.1,34.2,1010.0,1058.43,745.76
2018,7,17,13,0,944.0,111.0,4.2,34.4,1001.0,1046.44,738.58
2018,7,17,13,15,941.0,110.5,4.25,34.5,985.5,1030.55,729.02
2018,7,17,13,30,938.0,110.0,4.3,34.6,970.0,1011.4,717.45
2018,7,17,13,45,933.5,109.0,4.35,34.65,947.5,987.16,702.82
2018,7,17,14,0,929.0,108.0,4.4,34.7,925.0,959.92,686.26
2018,7,17,14,15,923.5,106.5,4.45,34.55,896.0,928.43,667.43
2018,7,17,14,30,918.0,105.0,4.5,34.4,867.0,894.28,646.74
2018,7,17,14,45,910.0,103.5,4.55,34.25,832.0,855.59,622.85
2018,7,17,15,0,902.0,102.0,4.6,34.1,797.0,814.76,597.28
2018,7,17,15,15,891.0,99.5,4.6,34.1,756.0,768.76,567.36
2018,7,17,15,30,880.0,97.0,4.6,34.1,715.0,721.29,536.11
2018,7,17,15,45,866.0,95.0,4.65,33.4,670.5,671.11,503.29
2018,7,17,16,0,852.0,93.0,4.7,32.7,626.0,620.22,467.79
2018,7,17,16,15,834.0,89.5,4.7,32.05,577.0,565.4,427.98
2018,7,17,16,30,816.0,86.0,4.7,31.4,528.0,510.18,386.54
2018,7,17,16,45,791.0,83.0,4.7,30.75,477.0,452.69,341.96
2018,7,17,17,0,766.0,80.0,4.7,30.1,426.0,396.68,297.02
2018,7,17,17,15,732.5,75.5,4.6,29.0,374.0,337.89,249.09
2018,7,17,17,30,699.0,71.0,4.5,27.9,322.0,281.01,201.43
2018,7,17,17,45,651.5,66.0,4.45,26.8,271.0,224.29,153.7
2018,7,17,18,0,604.0,61.0,4.4,25.7,220.0,172.57,110.38
2018,7,17,18,15,533.5,53.5,4.3,24.6,172.0,120.57,69.76
2018,7,17,18,30,463.0,46.0,4.2,23.5,124.0,76.55,39.33
2018,7,17,18,45,354.0,37.0,4.05,22.35,85.0,38.32,19.31
2018,7,17,19,0,245.0,28.0,3.9,21.2,46.0,22.96,9.09
2018,7,17,19,15,130.0,15.0,3.9,20.55,24.0,14.74,0.0
2018,7,17,19,30,15.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.9,19.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,14.6,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,14.8,5.0,4.91,0.0
2018,7,18,5,15,149.0,17.5,2.95,15.35,28.5,17.2,0.0
2018,7,18,5,30,266.0,30.0,3.0,15.9,52.0,24.24,12.61
2018,7,18,5,45,367.5,39.0,3.05,16.45,92.0,45.5,23.3
2018,7,18,6,0,469.0,48.0,3.1,17.0,132.0,85.24,46.49
2018,7,18,6,15,534.0,55.0,3.1,17.8,179.0,129.23,79.06
2018,7,18,6,30,599.0,62.0,3.1,18.6,226.0,180.56,121.11
2018,7,18,6,45,644.0,67.0,3.1,19.35,276.5,231.91,165.67
2018,7,18,7,0,689.0,72.0,3.1,20.1,327.0,287.93,214.28
2018,7,18,7,15,721.0,77.0,3.1,20.85,378.5,344.45,262.85
2018,7,18,7,30,753.0,82.0,3.1,21.6,430.0,402.72,311.52
2018,7,18,7,45,777.0,85.5,3.05,22.35,480.0,458.16,356.48
2018,7,18,8,0,801.0,89.0,3.0,23.1,530.0,514.93,400.86
2018,7,18,8,15,820.0,91.5,3.05,23.9,578.0,568.86,441.74
2018,7,18,8,30,839.0,94.0,3.1,24.7,626.0,623.06,481.46
2018,7,18,8,45,853.5,96.0,3.1,25.5,670.0,672.72,516.49
2018,7,18,9,0,868.0,98.0,3.1,26.3,714.0,722.38,548.88
2018,7,18,9,15,876.0,101.5,3.2,27.05,753.5,767.7,577.75
2018,7,18,9,30,884.0,105.0,3.3,27.8,793.0,811.31,605.01
2018,7,18,9,45,889.0,109.0,3.4,28.55,826.5,851.02,629.26
2018,7,18,10,0,894.0,113.0,3.5,29.3,860.0,888.42,651.68
2018,7,18,10,15,901.5,113.5,3.55,29.9,888.5,922.01,671.46
2018,7,18,10,30,909.0,114.0,3.6,30.5,917.0,953.08,689.43
2018,7,18,10,45,914.0,114.5,3.65,31.1,938.5,979.12,704.03
2018,7,18,11,0,919.0,115.0,3.7,31.7,960.0,1002.22,716.7
2018,7,18,11,15,914.0,121.0,3.8,32.05,972.5,1018.09,725.82
2018,7,18,11,30,909.0,127.0,3.9,32.4,985.0,1030.52,732.86
2018,7,18,11,45,795.5,200.5,4.0,32.75,955.5,1005.59,716.19
2018,7,18,12,0,682.0,274.0,4.1,33.1,926.0,975.11,696.15
2018,7,18,12,15,709.5,256.5,4.2,33.25,934.5,986.04,703.56
2018,7,18,12,30,737.0,239.0,4.3,33.4,943.0,994.04,708.81
2018,7,18,12,45,793.5,201.5,4.4,33.55,953.5,1003.22,714.94
2018,7,18,13,0,850.0,164.0,4.5,33.7,964.0,1013.07,721.59
2018,7,18,13,15,878.5,143.5,4.6,33.65,959.0,1003.17,716.23
2018,7,18,13,30,907.0,123.0,4.7,33.6,954.0,995.02,712.2
2018,7,18,13,45,884.0,132.5,4.75,33.55,926.0,964.71,693.58
2018,7,18,14,0,861.0,142.0,4.8,33.5,898.0,932.3,673.78
2018,7,18,14,15,798.5,168.5,4.85,33.25,851.5,884.49,644.13
2018,7,18,14,30,736.0,195.0,4.9,33.0,805.0,835.29,613.17
2018,7,18,14,45,764.5,170.5,4.95,32.8,780.5,806.71,595.74
2018,7,18,15,0,793.0,146.0,5.0,32.6,756.0,776.13,576.68
2018,7,18,15,15,820.5,126.5,5.0,32.6,728.5,745.35,556.64
2018,7,18,15,30,848.0,107.0,5.0,32.6,701.0,708.7,532.35
2018,7,18,15,45,835.5,103.0,5.15,31.8,657.0,659.91,500.12
2018,7,18,16,0,823.0,99.0,5.3,31.0,613.0,608.93,464.5
2018,7,18,16,15,804.0,96.0,5.4,30.3,565.0,554.77,424.83
2018,7,18,16,30,785.0,93.0,5.5,29.6,517.0,500.97,384.03
2018,7,18,16,45,760.0,89.5,5.6,28.95,467.0,444.5,339.71
2018,7,18,17,0,735.0,86.0,5.7,28.3,417.0,389.56,295.1
2018,7,18,17,15,701.0,81.0,5.65,27.25,365.5,330.78,246.62
2018,7,18,17,30,667.0,76.0,5.6,26.2,314.0,275.83,200.03
2018,7,18,17,45,618.5,70.5,5.6,25.2,264.0,220.12,152.71
2018,7,18,18,0,570.0,65.0,5.6,24.2,214.0,169.54,110.08
2018,7,18,18,15,498.0,56.5,5.45,23.15,166.5,118.3,69.89
2018,7,18,18,30,426.0,48.0,5.3,22.1,119.0,75.24,39.94
2018,7,18,18,45,318.0,38.0,5.1,21.1,81.0,38.23,20.03
2018,7,18,19,0,210.0,28.0,4.9,20.1,43.0,22.04,8.03
2018,7,18,19,15,110.5,15.0,4.75,19.6,22.5,14.74,0.0
2018,7,18,19,30,11.0,2.0,4.6,19.1,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,4.45,18.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,19,4,45,8.0,2.0,3.75,14.3,2.0,0.0,0.0
2018,7,19,5,0,16.0,4.0,4.0,14.4,4.0,0.0,0.0
2018,7,19,5,15,93.0,17.0,4.2,14.95,24.0,16.71,0.0
2018,7,19,5,30,170.0,30.0,4.4,15.5,44.0,23.44,11.66
2018,7,19,5,45,257.5,44.0,4.6,16.05,81.5,45.19,25.69
2018,7,19,6,0,345.0,58.0,4.8,16.6,119.0,82.21,49.07
2018,7,19,6,15,407.5,69.5,4.7,17.3,164.0,123.2,79.72
2018,7,19,6,30,470.0,81.0,4.6,18.0,209.0,171.2,118.82
2018,7,19,6,45,513.0,91.0,4.55,18.7,257.0,220.62,161.24
2018,7,19,7,0,556.0,101.0,4.5,19.4,305.0,273.74,206.94
2018,7,19,7,15,590.0,109.5,4.35,20.15,355.0,326.47,251.87
2018,7,19,7,30,624.0,118.0,4.2,20.9,405.0,382.33,298.22
2018,7,19,7,45,649.0,125.5,4.05,21.7,454.0,435.83,341.44
2018,7,19,8,0,674.0,133.0,3.9,22.5,503.0,490.99,384.49
2018,7,19,8,15,697.0,137.0,3.8,23.35,550.0,542.91,423.73
2018,7,19,8,30,720.0,141.0,3.7,24.2,597.0,595.72,462.31
2018,7,19,8,45,739.0,145.0,3.55,25.1,641.5,646.47,497.83
2018,7,19,9,0,758.0,149.0,3.4,26.0,686.0,697.2,532.08
2018,7,19,9,15,784.5,145.0,3.35,26.9,728.5,744.31,562.68
2018,7,19,9,30,811.0,141.0,3.3,27.8,771.0,792.02,592.0
2018,7,19,9,45,838.0,134.0,3.2,28.7,810.0,836.65,618.29
2018,7,19,10,0,865.0,127.0,3.1,29.6,849.0,877.3,641.3
2018,7,19,10,15,872.5,128.0,3.1,30.4,877.0,910.59,659.94
2018,7,19,10,30,880.0,129.0,3.1,31.2,905.0,941.46,676.8
2018,7,19,10,45,885.5,130.0,3.1,32.05,927.0,967.86,690.47
2018,7,19,11,0,891.0,131.0,3.1,32.9,949.0,991.42,702.24
2018,7,19,11,15,893.5,132.0,3.2,33.5,963.5,1009.11,711.76
2018,7,19,11,30,896.0,133.0,3.3,34.1,978.0,1023.66,719.37
2018,7,19,11,45,882.0,143.0,3.4,34.7,980.0,1027.61,720.43
2018,7,19,12,0,868.0,153.0,3.5,35.3,982.0,1028.07,719.48
2018,7,19,12,15,868.0,153.5,3.65,35.6,982.0,1029.81,720.68
2018,7,19,12,30,868.0,154.0,3.8,35.9,982.0,1028.36,719.94
2018,7,19,12,45,876.0,148.0,3.95,36.2,977.5,1025.2,718.22
2018,7,19,13,0,884.0,142.0,4.1,36.5,973.0,1018.69,714.46
2018,7,19,13,15,864.0,151.0,4.3,36.45,952.5,996.59,702.22
2018,7,19,13,30,844.0,160.0,4.5,36.4,932.0,977.26,691.74
2018,7,19,13,45,844.5,155.0,4.7,36.35,911.5,955.15,679.36
2018,7,19,14,0,845.0,150.0,4.9,36.3,891.0,930.08,665.2
2018,7,19,14,15,841.0,146.0,5.0,35.8,863.0,899.19,647.95
2018,7,19,14,30,837.0,142.0,5.1,35.3,835.0,865.8,628.8
2018,7,19,14,45,825.0,140.5,5.25,34.85,799.5,826.04,605.18
2018,7,19,15,0,813.0,139.0,5.4,34.4,764.0,784.64,579.99
2018,7,19,15,15,800.0,136.0,5.4,34.4,724.0,739.58,550.14
2018,7,19,15,30,787.0,133.0,5.4,34.4,684.0,693.44,518.6
2018,7,19,15,45,770.0,129.5,5.45,32.95,639.5,643.32,485.76
2018,7,19,16,0,753.0,126.0,5.5,31.5,595.0,592.97,451.49
2018,7,19,16,15,734.0,121.0,5.45,30.55,548.0,539.82,412.76
2018,7,19,16,30,715.0,116.0,5.4,29.6,501.0,487.17,373.13
2018,7,19,16,45,690.5,109.5,5.3,28.7,451.5,431.23,329.58
2018,7,19,17,0,666.0,103.0,5.2,27.8,402.0,376.9,285.91
2018,7,19,17,15,633.0,95.5,5.05,26.85,352.0,320.41,239.46
2018,7,19,17,30,600.0,88.0,4.9,25.9,302.0,266.95,194.42
2018,7,19,17,45,556.5,79.5,4.75,25.0,253.5,213.2,148.99
2018,7,19,18,0,513.0,71.0,4.6,24.1,205.0,164.12,107.79
2018,7,19,18,15,447.0,61.0,4.45,23.3,159.5,115.46,69.63
2018,7,19,18,30,381.0,51.0,4.3,22.5,114.0,74.35,40.83
2018,7,19,18,45,288.0,38.5,4.1,21.75,77.0,37.09,19.64
2018,7,19,19,0,195.0,26.0,3.9,21.0,40.0,20.39,6.39
2018,7,19,19,15,103.5,14.0,3.85,20.55,21.0,13.76,0.0
2018,7,19,19,30,12.0,2.0,3.8,20.1,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.7,19.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.7,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,51.0,16.0,2.75,15.45,20.0,15.73,0.0
2018,7,20,5,30,94.0,29.0,2.9,16.0,37.0,24.11,11.69
2018,7,20,5,45,156.5,49.0,3.05,16.6,72.0,47.09,29.43
2018,7,20,6,0,219.0,69.0,3.2,17.2,107.0,81.26,53.16
2018,7,20,6,15,276.0,86.0,3.2,17.95,150.0,119.3,81.83
2018,7,20,6,30,333.0,103.0,3.2,18.7,193.0,163.68,117.33
2018,7,20,6,45,380.5,116.0,3.2,19.4,239.5,208.7,154.72
2018,7,20,7,0,428.0,129.0,3.2,20.1,286.0,258.86,196.53
2018,7,20,7,15,468.0,139.5,3.15,20.85,334.5,308.83,237.95
2018,7,20,7,30,508.0,150.0,3.1,21.6,383.0,362.71,281.65
2018,7,20,7,45,541.5,157.0,3.05,22.4,431.0,413.75,322.13
2018,7,20,8,0,575.0,164.0,3.0,23.2,479.0,467.46,363.5
2018,7,20,8,15,602.0,169.0,3.0,24.05,525.0,519.45,402.38
2018,7,20,8,30,629.0,174.0,3.0,24.9,571.0,571.43,440.12
2018,7,20,8,45,652.5,176.5,3.0,25.8,614.0,619.76,474.07
2018,7,20,9,0,676.0,179.0,3.0,26.7,657.0,668.63,507.45
2018,7,20,9,15,707.0,173.5,3.05,27.55,698.5,715.34,539.03
2018,7,20,9,30,738.0,168.0,3.1,28.4,740.0,762.46,569.57
2018,7,20,9,45,770.5,157.5,3.15,29.25,778.0,804.36,595.1
2018,7,20,10,0,803.0,147.0,3.2,30.1,816.0,847.39,621.0
2018,7,20,10,15,811.0,147.5,3.25,30.75,843.0,879.23,639.59
2018,7,20,10,30,819.0,148.0,3.3,31.4,870.0,908.84,656.64
2018,7,20,10,45,825.0,149.0,3.4,32.05,891.0,934.69,671.44
2018,7,20,11,0,831.0,150.0,3.5,32.7,912.0,957.91,684.5
2018,7,20,11,15,834.5,150.5,3.65,33.1,926.0,970.05,691.48
2018,7,20,11,30,838.0,151.0,3.8,33.5,940.0,984.37,699.99
2018,7,20,11,45,840.5,150.0,3.95,33.9,946.5,993.23,705.04
2018,7,20,12,0,843.0,149.0,4.1,34.3,953.0,999.03,708.26
2018,7,20,12,15,846.5,146.0,4.2,34.45,953.0,1000.76,709.41
2018,7,20,12,30,850.0,143.0,4.3,34.6,953.0,999.37,708.7
2018,7,20,12,45,853.0,139.0,4.4,34.75,946.0,993.32,705.11
2018,7,20,13,0,856.0,135.0,4.5,34.9,939.0,984.08,699.6
2018,7,20,13,15,853.0,133.5,4.6,34.85,924.0,968.36,690.55
2018,7,20,13,30,850.0,132.0,4.7,34.8,909.0,949.66,679.64
2018,7,20,13,45,845.0,130.5,4.8,34.7,887.0,926.21,665.85
2018,7,20,14,0,840.0,129.0,4.9,34.6,865.0,900.06,650.43
2018,7,20,14,15,776.5,158.5,5.0,34.35,821.5,854.9,622.56
2018,7,20,14,30,713.0,188.0,5.1,34.1,778.0,808.52,593.52
2018,7,20,14,45,610.0,222.5,5.15,33.8,712.0,734.1,542.63
2018,7,20,15,0,507.0,257.0,5.2,33.5,646.0,663.0,492.12
2018,7,20,15,15,641.5,187.5,5.2,33.5,653.0,674.27,503.97
2018,7,20,15,30,776.0,118.0,5.2,33.5,660.0,670.34,504.24
2018,7,20,15,45,764.0,112.5,5.25,32.5,617.5,621.99,471.38
2018,7,20,16,0,752.0,107.0,5.3,31.5,575.0,573.0,437.09
2018,7,20,16,15,732.0,103.5,5.25,30.8,529.0,521.08,398.63
2018,7,20,16,30,712.0,100.0,5.2,30.1,483.0,469.28,359.1
2018,7,20,16,45,684.5,95.5,5.2,29.4,434.0,414.17,315.94
2018,7,20,17,0,657.0,91.0,5.2,28.7,385.0,360.97,272.97
2018,7,20,17,15,621.0,85.5,5.1,27.85,336.0,305.92,227.61
2018,7,20,17,30,585.0,80.0,5.0,27.0,287.0,254.22,184.02
2018,7,20,17,45,536.5,73.0,4.95,26.1,239.5,201.58,139.79
2018,7,20,18,0,488.0,66.0,4.9,25.2,192.0,154.16,100.32
2018,7,20,18,15,413.0,57.5,4.8,24.4,148.0,107.2,64.1
2018,7,20,18,30,338.0,49.0,4.7,23.6,104.0,68.24,37.34
2018,7,20,18,45,252.5,37.0,4.6,22.75,70.0,34.77,18.32
2018,7,20,19,0,167.0,25.0,4.5,21.9,36.0,19.59,5.2
2018,7,20,19,15,88.0,13.5,4.45,21.45,19.0,13.27,0.0
2018,7,20,19,30,9.0,2.0,4.4,21.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.35,20.55,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,19.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,19.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,19.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.65,16.6,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,7,21,5,15,86.0,16.0,2.8,17.15,22.0,15.73,0.0
2018,7,21,5,30,157.0,29.0,2.9,17.6,41.0,22.72,10.11
2018,7,21,5,45,242.0,42.0,3.0,18.1,76.0,42.13,23.59
2018,7,21,6,0,327.0,55.0,3.1,18.6,111.0,76.93,45.12
2018,7,21,6,15,392.0,65.0,3.1,19.25,154.5,115.72,73.49
2018,7,21,6,30,457.0,75.0,3.1,19.9,198.0,162.53,111.02
2018,7,21,6,45,448.5,91.0,3.1,20.55,232.5,201.98,146.49
2018,7,21,7,0,440.0,107.0,3.1,21.2,267.0,241.12,181.33
2018,7,21,7,15,498.5,112.5,3.15,21.95,320.0,293.49,224.69
2018,7,21,7,30,557.0,118.0,3.2,22.7,373.0,352.99,273.07
2018,7,21,7,45,616.5,116.0,3.2,23.45,428.0,409.92,318.61
2018,7,21,8,0,676.0,114.0,3.2,24.2,483.0,472.03,367.03
