Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,696.5,118.5,3.25,24.9,528.5,523.05,405.87
2018,7,21,8,30,717.0,123.0,3.3,25.6,574.0,574.74,444.06
2018,7,21,8,45,733.5,126.5,3.35,26.35,616.5,622.94,478.53
2018,7,21,9,0,750.0,130.0,3.4,27.1,659.0,670.91,511.91
2018,7,21,9,15,755.0,136.5,3.5,27.75,695.0,712.77,539.55
2018,7,21,9,30,760.0,143.0,3.6,28.4,731.0,753.01,565.28
2018,7,21,9,45,752.5,155.0,3.7,29.0,759.0,786.68,586.29
2018,7,21,10,0,745.0,167.0,3.8,29.6,787.0,817.55,605.24
2018,7,21,10,15,627.0,234.0,3.9,30.1,768.0,805.56,594.4
2018,7,21,10,30,509.0,301.0,4.0,30.6,749.0,781.28,573.09
2018,7,21,10,45,640.5,238.5,4.1,31.05,816.0,855.55,626.28
2018,7,21,11,0,772.0,176.0,4.2,31.5,883.0,927.84,672.75
2018,7,21,11,15,783.5,172.0,4.3,31.8,899.5,947.68,684.5
2018,7,21,11,30,795.0,168.0,4.4,32.1,916.0,964.95,694.96
2018,7,21,11,45,797.0,168.5,4.5,32.4,923.0,974.63,700.55
2018,7,21,12,0,799.0,169.0,4.6,32.7,930.0,981.35,704.35
2018,7,21,12,15,808.5,162.5,4.7,32.8,932.5,985.4,707.1
2018,7,21,12,30,818.0,156.0,4.8,32.9,935.0,986.36,708.15
2018,7,21,12,45,827.5,148.0,4.9,33.05,930.5,976.97,702.52
2018,7,21,13,0,837.0,140.0,5.0,33.2,926.0,970.38,698.86
2018,7,21,13,15,834.5,139.0,5.05,33.1,911.5,955.89,690.43
2018,7,21,13,30,832.0,138.0,5.1,33.0,897.0,938.48,680.15
2018,7,21,13,45,828.0,135.5,5.15,32.9,875.5,915.31,666.07
2018,7,21,14,0,824.0,133.0,5.2,32.8,854.0,889.45,650.18
2018,7,21,14,15,818.0,131.0,5.25,32.55,827.0,859.77,632.04
2018,7,21,14,30,812.0,129.0,5.3,32.3,800.0,830.96,614.37
2018,7,21,14,45,803.5,126.5,5.3,32.05,766.5,793.87,590.59
2018,7,21,15,0,795.0,124.0,5.3,31.8,733.0,754.97,565.36
2018,7,21,15,15,782.5,121.0,5.3,31.8,694.0,710.97,535.71
2018,7,21,15,30,770.0,118.0,5.3,31.8,655.0,665.9,504.77
2018,7,21,15,45,755.5,114.0,5.35,31.0,612.5,617.66,471.37
2018,7,21,16,0,741.0,110.0,5.4,30.2,570.0,569.0,436.6
2018,7,21,16,15,723.0,105.5,5.4,29.55,524.5,517.69,398.37
2018,7,21,16,30,705.0,101.0,5.4,28.9,479.0,466.33,358.93
2018,7,21,16,45,680.5,96.0,5.4,28.3,431.5,412.44,316.27
2018,7,21,17,0,656.0,91.0,5.4,27.7,384.0,360.15,273.59
2018,7,21,17,15,620.5,86.0,5.3,26.9,335.5,305.81,228.46
2018,7,21,17,30,585.0,81.0,5.2,26.1,287.0,254.75,185.11
2018,7,21,17,45,537.0,73.5,5.1,25.25,239.5,201.75,140.34
2018,7,21,18,0,489.0,66.0,5.0,24.4,192.0,153.91,100.36
2018,7,21,18,15,420.5,57.0,4.85,23.65,148.5,107.3,64.05
2018,7,21,18,30,352.0,48.0,4.7,22.9,105.0,68.51,37.23
2018,7,21,18,45,259.0,36.5,4.5,22.15,70.5,34.13,17.91
2018,7,21,19,0,166.0,25.0,4.3,21.4,36.0,19.64,4.45
2018,7,21,19,15,87.5,13.5,4.25,20.9,19.0,13.27,0.0
2018,7,21,19,30,9.0,2.0,4.2,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.15,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.05,19.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.8,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,2.9,16.85,22.0,14.25,0.0
2018,7,22,5,30,195.0,27.0,3.0,17.3,42.0,21.11,8.48
2018,7,22,5,45,262.0,39.0,3.05,17.75,74.5,39.72,21.43
2018,7,22,6,0,329.0,51.0,3.1,18.2,107.0,73.03,41.96
2018,7,22,6,15,422.0,58.5,3.1,18.75,155.0,113.89,70.81
2018,7,22,6,30,515.0,66.0,3.1,19.3,203.0,164.75,110.77
2018,7,22,6,45,561.5,72.5,3.05,19.85,251.0,213.19,152.37
2018,7,22,7,0,608.0,79.0,3.0,20.4,299.0,266.58,198.41
2018,7,22,7,15,642.0,84.0,3.1,21.05,348.0,318.62,243.22
2018,7,22,7,30,676.0,89.0,3.2,21.7,397.0,373.72,289.5
2018,7,22,7,45,702.0,93.0,3.25,22.35,445.0,426.84,333.02
2018,7,22,8,0,728.0,97.0,3.3,23.0,493.0,482.08,376.82
2018,7,22,8,15,748.0,100.5,3.35,23.65,539.5,534.17,416.92
2018,7,22,8,30,768.0,104.0,3.4,24.3,586.0,586.77,456.18
2018,7,22,8,45,783.0,107.0,3.45,24.9,629.0,635.77,491.76
2018,7,22,9,0,798.0,110.0,3.5,25.5,672.0,684.29,525.49
2018,7,22,9,15,809.0,112.5,3.55,26.0,710.0,728.55,554.61
2018,7,22,9,30,820.0,115.0,3.6,26.5,748.0,769.21,580.81
2018,7,22,9,45,827.5,117.5,3.65,27.05,781.0,807.38,604.87
2018,7,22,10,0,835.0,120.0,3.7,27.6,814.0,843.58,627.32
2018,7,22,10,15,841.5,122.0,3.8,28.0,841.5,876.22,647.78
2018,7,22,10,30,848.0,124.0,3.9,28.4,869.0,906.48,666.55
2018,7,22,10,45,852.5,125.5,3.95,28.8,890.0,931.81,681.7
2018,7,22,11,0,857.0,127.0,4.0,29.2,911.0,954.37,695.02
2018,7,22,11,15,860.0,128.0,4.1,29.45,925.5,972.09,705.88
2018,7,22,11,30,863.0,129.0,4.2,29.7,940.0,986.79,714.86
2018,7,22,11,45,864.0,129.5,4.25,30.0,946.5,995.92,719.86
2018,7,22,12,0,865.0,130.0,4.3,30.3,953.0,1001.88,722.93
2018,7,22,12,15,868.5,128.0,4.4,30.55,954.0,1004.63,724.46
2018,7,22,12,30,872.0,126.0,4.5,30.8,955.0,1004.18,724.03
2018,7,22,12,45,875.0,122.5,4.6,31.0,948.5,998.46,720.43
2018,7,22,13,0,878.0,119.0,4.7,31.2,942.0,989.47,714.84
2018,7,22,13,15,875.0,118.0,4.8,31.25,927.0,973.94,705.76
2018,7,22,13,30,872.0,117.0,4.9,31.3,912.0,955.35,694.71
2018,7,22,13,45,844.5,130.5,4.95,31.3,885.0,925.6,676.04
2018,7,22,14,0,817.0,144.0,5.0,31.3,858.0,898.28,658.96
2018,7,22,14,15,833.5,127.5,5.1,31.1,835.0,869.81,641.83
2018,7,22,14,30,850.0,111.0,5.2,30.9,812.0,841.82,624.86
2018,7,22,14,45,841.0,109.0,5.25,30.65,778.0,803.92,600.74
2018,7,22,15,0,832.0,107.0,5.3,30.4,744.0,764.15,575.07
2018,7,22,15,15,820.0,104.5,5.3,30.4,704.5,719.96,545.19
2018,7,22,15,30,808.0,102.0,5.3,30.4,665.0,675.95,515.14
2018,7,22,15,45,793.0,99.0,5.4,29.5,621.5,626.75,481.69
2018,7,22,16,0,778.0,96.0,5.5,28.6,578.0,577.09,446.2
2018,7,22,16,15,758.0,93.0,5.45,28.05,531.5,524.41,406.29
2018,7,22,16,30,738.0,90.0,5.4,27.5,485.0,472.27,365.62
2018,7,22,16,45,712.0,86.5,5.4,26.95,436.5,417.66,321.95
2018,7,22,17,0,686.0,83.0,5.4,26.4,388.0,363.99,277.74
2018,7,22,17,15,651.5,78.0,5.35,25.7,339.0,308.41,231.12
2018,7,22,17,30,617.0,73.0,5.3,25.0,290.0,255.99,186.13
2018,7,22,17,45,569.0,67.0,5.2,24.3,242.0,202.71,140.56
2018,7,22,18,0,521.0,61.0,5.1,23.6,194.0,154.56,99.89
2018,7,22,18,15,452.5,53.0,5.0,22.95,150.0,107.15,62.75
2018,7,22,18,30,384.0,45.0,4.9,22.3,106.0,67.55,35.49
2018,7,22,18,45,286.0,34.5,4.75,21.65,71.0,32.91,16.82
2018,7,22,19,0,188.0,24.0,4.6,21.0,36.0,18.85,3.12
2018,7,22,19,15,99.0,13.0,4.55,20.6,19.0,12.78,0.0
2018,7,22,19,30,10.0,2.0,4.5,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,4.45,19.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.1,15.15,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,7,23,5,15,133.0,13.5,3.2,15.7,22.5,13.27,0.0
2018,7,23,5,30,248.0,25.0,3.3,16.2,43.0,19.92,7.14
2018,7,23,5,45,347.5,34.0,3.35,16.75,80.5,37.44,18.26
2018,7,23,6,0,447.0,43.0,3.4,17.3,118.0,75.33,39.53
2018,7,23,6,15,513.0,50.0,3.45,17.95,164.0,117.94,70.44
2018,7,23,6,30,579.0,57.0,3.5,18.6,210.0,168.02,111.21
2018,7,23,6,45,624.5,62.0,3.55,19.3,259.0,218.28,154.88
2018,7,23,7,0,670.0,67.0,3.6,20.0,308.0,274.24,203.65
2018,7,23,7,15,702.5,71.0,3.6,20.8,358.0,327.96,250.28
2018,7,23,7,30,735.0,75.0,3.6,21.6,408.0,384.5,297.98
2018,7,23,7,45,759.5,78.0,3.6,22.4,457.5,438.83,342.61
2018,7,23,8,0,784.0,81.0,3.6,23.2,507.0,494.59,386.8
2018,7,23,8,15,802.0,83.5,3.65,24.05,553.5,547.26,427.2
2018,7,23,8,30,820.0,86.0,3.7,24.9,600.0,599.49,465.95
2018,7,23,8,45,834.5,88.5,3.7,25.75,644.0,649.69,501.81
2018,7,23,9,0,849.0,91.0,3.7,26.6,688.0,699.23,534.54
2018,7,23,9,15,862.0,91.5,3.75,27.35,727.5,744.7,563.73
2018,7,23,9,30,875.0,92.0,3.8,28.1,767.0,788.88,591.55
2018,7,23,9,45,886.0,92.0,3.85,28.85,801.5,829.37,616.4
2018,7,23,10,0,897.0,92.0,3.9,29.6,836.0,867.95,639.63
2018,7,23,10,15,902.5,93.5,3.95,30.2,864.0,901.06,659.31
2018,7,23,10,30,908.0,95.0,4.0,30.8,892.0,931.53,677.12
2018,7,23,10,45,912.0,96.5,4.0,31.4,913.5,957.82,691.78
2018,7,23,11,0,916.0,98.0,4.0,32.0,935.0,981.12,704.44
2018,7,23,11,15,918.0,99.5,4.1,32.35,949.5,999.36,715.14
2018,7,23,11,30,920.0,101.0,4.2,32.7,964.0,1014.36,723.82
2018,7,23,11,45,920.5,102.0,4.25,33.05,971.0,1024.03,728.89
2018,7,23,12,0,921.0,103.0,4.3,33.4,978.0,1030.32,731.93
2018,7,23,12,15,918.5,105.0,4.4,33.45,977.5,1031.23,732.85
2018,7,23,12,30,916.0,107.0,4.5,33.5,977.0,1028.74,731.73
2018,7,23,12,45,911.5,109.0,4.65,33.55,968.5,1020.9,727.57
2018,7,23,13,0,907.0,111.0,4.8,33.6,960.0,1009.78,721.51
2018,7,23,13,15,905.0,110.0,4.9,33.4,945.5,994.81,713.7
2018,7,23,13,30,903.0,109.0,5.0,33.2,931.0,976.65,703.82
2018,7,23,13,45,899.5,107.5,5.15,33.05,909.5,953.46,690.81
2018,7,23,14,0,896.0,106.0,5.3,32.9,888.0,927.32,675.72
2018,7,23,14,15,890.0,104.5,5.35,32.6,859.5,896.15,656.93
2018,7,23,14,30,884.0,103.0,5.4,32.3,831.0,862.43,636.27
2018,7,23,14,45,876.5,100.5,5.45,32.0,796.5,824.1,612.23
2018,7,23,15,0,869.0,98.0,5.5,31.7,762.0,783.67,586.46
2018,7,23,15,15,857.5,96.0,5.5,31.7,722.0,738.9,556.4
2018,7,23,15,30,846.0,94.0,5.5,31.7,682.0,692.77,525.08
2018,7,23,15,45,831.5,92.5,5.45,30.85,638.5,644.06,492.12
2018,7,23,16,0,817.0,91.0,5.4,30.0,595.0,595.41,457.12
2018,7,23,16,15,797.5,88.0,5.3,29.25,547.5,541.11,416.57
2018,7,23,16,30,778.0,85.0,5.2,28.5,500.0,487.23,375.08
2018,7,23,16,45,752.0,81.5,5.1,27.8,450.0,430.55,330.09
2018,7,23,17,0,726.0,78.0,5.0,27.1,400.0,375.51,285.01
2018,7,23,17,15,692.0,74.0,4.9,26.3,350.0,319.07,237.82
2018,7,23,17,30,658.0,70.0,4.8,25.5,300.0,264.68,191.29
2018,7,23,17,45,583.5,66.0,4.7,24.7,245.5,204.68,141.21
2018,7,23,18,0,509.0,62.0,4.6,23.9,191.0,152.75,98.65
2018,7,23,18,15,419.5,54.0,4.5,23.2,144.5,103.37,60.98
2018,7,23,18,30,330.0,46.0,4.4,22.5,98.0,64.2,34.73
2018,7,23,18,45,241.5,34.0,4.3,21.8,65.0,30.99,15.98
2018,7,23,19,0,153.0,22.0,4.2,21.1,32.0,17.21,1.31
2018,7,23,19,15,82.5,12.0,4.15,20.6,17.0,11.8,0.0
2018,7,23,19,30,12.0,2.0,4.1,20.1,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.05,19.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.95,18.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.25,15.9,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.3,16.0,2.0,0.0,0.0
2018,7,24,5,15,125.5,13.5,3.35,16.45,22.0,13.27,0.0
2018,7,24,5,30,235.0,25.0,3.4,16.9,42.0,20.08,6.49
2018,7,24,5,45,336.0,35.0,3.45,17.35,79.5,37.6,18.76
2018,7,24,6,0,437.0,45.0,3.5,17.8,117.0,75.79,40.3
2018,7,24,6,15,505.0,52.0,3.55,18.45,163.0,118.06,70.71
2018,7,24,6,30,573.0,59.0,3.6,19.1,209.0,168.05,111.17
2018,7,24,6,45,620.0,64.0,3.6,19.75,258.5,218.35,154.71
2018,7,24,7,0,667.0,69.0,3.6,20.4,308.0,273.61,202.78
2018,7,24,7,15,701.0,73.0,3.6,21.1,358.5,328.68,250.47
2018,7,24,7,30,735.0,77.0,3.6,21.8,409.0,385.81,298.67
2018,7,24,7,45,761.0,79.5,3.55,22.55,458.5,440.38,343.44
2018,7,24,8,0,787.0,82.0,3.5,23.3,508.0,496.54,387.89
2018,7,24,8,15,807.0,84.0,3.5,24.1,555.5,550.03,428.84
2018,7,24,8,30,827.0,86.0,3.5,24.9,603.0,603.27,468.22
2018,7,24,8,45,842.5,88.0,3.55,25.75,647.5,653.98,504.51
2018,7,24,9,0,858.0,90.0,3.6,26.6,692.0,704.12,537.7
2018,7,24,9,15,865.0,94.0,3.7,27.3,730.5,749.08,566.75
2018,7,24,9,30,872.0,98.0,3.8,28.0,769.0,792.27,594.15
2018,7,24,9,45,876.0,102.0,3.85,28.75,802.0,831.02,617.8
2018,7,24,10,0,880.0,106.0,3.9,29.5,835.0,867.41,639.56
2018,7,24,10,15,887.5,107.0,4.0,30.0,863.5,901.32,660.32
2018,7,24,10,30,895.0,108.0,4.1,30.5,892.0,932.76,679.31
2018,7,24,10,45,900.5,108.5,4.2,31.05,914.0,959.15,694.76
2018,7,24,11,0,906.0,109.0,4.3,31.6,936.0,982.66,708.3
2018,7,24,11,15,909.5,109.0,4.35,31.95,950.5,1000.69,718.6
2018,7,24,11,30,913.0,109.0,4.4,32.3,965.0,1015.53,726.93
2018,7,24,11,45,915.5,108.5,4.45,32.65,972.5,1025.61,732.27
2018,7,24,12,0,918.0,108.0,4.5,33.0,980.0,1032.34,735.6
2018,7,24,12,15,917.5,108.5,4.6,33.05,979.5,1033.72,736.79
2018,7,24,12,30,917.0,109.0,4.7,33.1,979.0,1031.7,735.94
2018,7,24,12,45,915.0,109.5,4.8,33.2,971.5,1024.79,732.07
2018,7,24,13,0,913.0,110.0,4.9,33.3,964.0,1014.55,726.32
2018,7,24,13,15,910.5,109.0,5.0,33.2,949.0,999.01,717.8
2018,7,24,13,30,908.0,108.0,5.1,33.1,934.0,980.26,707.22
2018,7,24,13,45,904.0,107.5,5.2,32.95,912.5,957.5,694.12
2018,7,24,14,0,900.0,107.0,5.3,32.8,891.0,931.8,679.01
2018,7,24,14,15,894.0,105.5,5.35,32.55,862.5,900.49,660.01
2018,7,24,14,30,888.0,104.0,5.4,32.3,834.0,866.62,639.15
2018,7,24,14,45,880.0,101.5,5.45,32.0,799.0,827.7,614.74
2018,7,24,15,0,872.0,99.0,5.5,31.7,764.0,786.72,588.61
2018,7,24,15,15,860.5,97.0,5.5,31.7,724.0,741.78,558.47
2018,7,24,15,30,849.0,95.0,5.5,31.7,684.0,695.49,527.06
2018,7,24,15,45,836.0,92.0,5.5,30.65,640.0,646.07,494.17
2018,7,24,16,0,823.0,89.0,5.5,29.6,596.0,595.9,458.58
2018,7,24,16,15,806.0,86.0,5.45,28.95,549.0,543.34,419.11
2018,7,24,16,30,789.0,83.0,5.4,28.3,502.0,490.28,378.03
2018,7,24,16,45,765.0,79.5,5.4,27.65,452.5,433.92,333.19
2018,7,24,17,0,741.0,76.0,5.4,27.0,403.0,378.98,288.02
2018,7,24,17,15,708.5,71.5,5.25,26.25,352.5,321.74,239.87
2018,7,24,17,30,676.0,67.0,5.1,25.5,302.0,267.39,193.04
2018,7,24,17,45,630.0,61.0,5.0,24.7,252.0,210.37,144.21
2018,7,24,18,0,584.0,55.0,4.9,23.9,202.0,159.2,100.83
2018,7,24,18,15,514.5,48.0,4.75,23.15,156.0,109.17,61.68
2018,7,24,18,30,445.0,41.0,4.6,22.4,110.0,67.06,33.12
2018,7,24,18,45,331.0,31.5,4.5,21.7,72.5,29.9,14.4
2018,7,24,19,0,217.0,22.0,4.4,21.0,35.0,17.72,0.19
2018,7,24,19,15,108.5,11.0,4.35,20.6,17.5,10.81,0.0
2018,7,24,19,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.3,19.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.25,19.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.15,18.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.05,15.35,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.1,15.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,13.0,3.15,16.0,23.0,12.78,0.0
2018,7,25,5,30,311.0,23.0,3.2,16.5,44.0,18.22,4.61
2018,7,25,5,45,415.5,30.5,3.2,17.05,83.5,34.77,15.41
2018,7,25,6,0,520.0,38.0,3.2,17.6,123.0,76.63,37.97
2018,7,25,6,15,584.5,43.0,3.15,18.45,170.0,120.89,69.58
2018,7,25,6,30,649.0,48.0,3.1,19.3,217.0,172.52,111.58
2018,7,25,6,45,691.5,52.5,3.05,20.2,267.5,225.27,157.49
2018,7,25,7,0,734.0,57.0,3.0,21.1,318.0,282.45,207.32
2018,7,25,7,15,763.5,60.5,3.0,22.15,369.5,338.08,255.36
2018,7,25,7,30,793.0,64.0,3.0,23.2,421.0,396.16,303.89
2018,7,25,7,45,814.5,67.0,2.95,24.3,471.0,452.39,349.2
2018,7,25,8,0,836.0,70.0,2.9,25.4,521.0,509.18,393.09
2018,7,25,8,15,852.0,72.5,2.95,26.35,568.5,563.06,433.61
2018,7,25,8,30,868.0,75.0,3.0,27.3,616.0,616.86,472.58
2018,7,25,8,45,880.0,77.5,3.0,28.25,660.0,667.66,507.76
2018,7,25,9,0,892.0,80.0,3.0,29.2,704.0,717.49,539.16
2018,7,25,9,15,899.0,83.0,3.05,30.1,743.0,762.86,567.14
2018,7,25,9,30,906.0,86.0,3.1,31.0,782.0,806.38,593.35
2018,7,25,9,45,910.0,89.5,3.15,31.9,815.5,845.88,616.43
2018,7,25,10,0,914.0,93.0,3.2,32.8,849.0,882.93,637.57
2018,7,25,10,15,920.0,95.0,3.25,33.6,878.0,917.58,657.13
2018,7,25,10,30,926.0,97.0,3.3,34.4,907.0,949.56,674.76
2018,7,25,10,45,930.0,98.0,3.4,35.2,928.5,975.81,688.93
2018,7,25,11,0,934.0,99.0,3.5,36.0,950.0,999.01,701.13
2018,7,25,11,15,936.0,100.0,3.6,36.55,964.5,1017.08,710.85
2018,7,25,11,30,938.0,101.0,3.7,37.1,979.0,1031.82,718.56
2018,7,25,11,45,938.5,102.0,3.85,37.6,986.0,1041.69,723.81
2018,7,25,12,0,939.0,103.0,4.0,38.1,993.0,1048.1,727.0
2018,7,25,12,15,939.5,103.0,4.15,38.2,993.5,1050.0,728.73
2018,7,25,12,30,940.0,103.0,4.3,38.3,994.0,1048.41,728.4
2018,7,25,12,45,938.5,103.0,4.5,38.4,986.0,1041.35,725.04
2018,7,25,13,0,937.0,103.0,4.7,38.5,978.0,1030.85,719.58
2018,7,25,13,15,933.5,102.5,4.85,38.3,962.5,1014.5,711.12
2018,7,25,13,30,930.0,102.0,5.0,38.1,947.0,994.9,700.97
2018,7,25,13,45,913.0,109.0,5.15,37.9,921.5,967.24,685.65
2018,7,25,14,0,896.0,116.0,5.3,37.7,896.0,937.13,668.59
2018,7,25,14,15,874.5,122.5,5.4,37.25,862.5,900.35,647.31
2018,7,25,14,30,853.0,129.0,5.5,36.8,829.0,861.91,624.62
2018,7,25,14,45,862.5,116.5,5.6,36.35,798.5,828.33,604.87
2018,7,25,15,0,872.0,104.0,5.7,35.9,768.0,791.45,582.56
2018,7,25,15,15,850.5,105.0,5.7,35.9,724.0,742.09,549.82
2018,7,25,15,30,829.0,106.0,5.7,35.9,680.0,693.68,517.41
2018,7,25,15,45,827.0,98.5,5.75,34.45,639.0,647.34,487.87
2018,7,25,16,0,825.0,91.0,5.8,33.0,598.0,599.3,455.39
2018,7,25,16,15,813.0,87.0,5.8,31.8,552.5,547.72,418.2
2018,7,25,16,30,801.0,83.0,5.8,30.6,507.0,495.8,379.27
2018,7,25,16,45,776.0,79.5,5.8,29.4,456.5,438.32,334.59
2018,7,25,17,0,751.0,76.0,5.8,28.2,406.0,382.35,289.43
2018,7,25,17,15,716.5,71.0,5.65,27.0,354.0,323.35,240.44
2018,7,25,17,30,682.0,66.0,5.5,25.8,302.0,267.45,192.78
2018,7,25,17,45,633.5,61.0,5.4,24.6,252.0,210.49,144.24
2018,7,25,18,0,585.0,56.0,5.3,23.4,202.0,159.63,101.31
2018,7,25,18,15,509.5,49.5,5.1,22.65,155.5,109.32,62.14
2018,7,25,18,30,434.0,43.0,4.9,21.9,109.0,67.62,34.15
2018,7,25,18,45,316.0,33.0,4.75,21.15,71.5,30.71,15.45
2018,7,25,19,0,198.0,23.0,4.6,20.4,34.0,18.92,0.0
2018,7,25,19,15,99.0,11.5,4.5,20.05,17.0,11.3,0.0
2018,7,25,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.3,19.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.05,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,17.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.25,15.5,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,7,26,5,15,97.0,13.5,3.2,16.0,19.5,13.27,0.0
2018,7,26,5,30,184.0,25.0,3.2,16.4,37.0,19.66,4.4
2018,7,26,5,45,284.0,36.5,3.2,16.85,73.5,36.94,19.51
2018,7,26,6,0,384.0,48.0,3.2,17.3,110.0,73.3,40.5
2018,7,26,6,15,452.5,57.0,3.2,18.1,155.0,114.41,69.98
2018,7,26,6,30,521.0,66.0,3.2,18.9,200.0,163.37,109.23
2018,7,26,6,45,567.5,74.0,3.15,19.65,249.5,213.56,152.19
2018,7,26,7,0,614.0,82.0,3.1,20.4,299.0,268.73,199.61
2018,7,26,7,15,648.0,88.0,3.05,21.3,349.0,322.16,245.26
2018,7,26,7,30,682.0,94.0,3.0,22.2,399.0,378.68,292.17
2018,7,26,7,45,706.5,99.0,3.0,23.05,448.0,432.57,335.8
2018,7,26,8,0,731.0,104.0,3.0,23.9,497.0,487.98,379.1
2018,7,26,8,15,750.0,109.0,3.0,24.75,544.5,541.72,419.63
2018,7,26,8,30,769.0,114.0,3.0,25.6,592.0,595.51,458.81
2018,7,26,8,45,783.5,118.5,3.05,26.4,636.0,645.96,494.54
2018,7,26,9,0,798.0,123.0,3.1,27.2,680.0,695.89,528.84
2018,7,26,9,15,804.0,129.0,3.15,28.05,718.0,740.19,556.75
2018,7,26,9,30,810.0,135.0,3.2,28.9,756.0,782.81,583.0
2018,7,26,9,45,811.5,142.5,3.25,29.7,788.5,821.38,606.2
2018,7,26,10,0,813.0,150.0,3.3,30.5,821.0,857.6,627.52
2018,7,26,10,15,820.5,152.5,3.4,31.15,849.5,891.56,647.77
2018,7,26,10,30,828.0,155.0,3.5,31.8,878.0,923.22,666.35
2018,7,26,10,45,832.0,157.5,3.6,32.4,899.5,949.14,681.23
2018,7,26,11,0,836.0,160.0,3.7,33.0,921.0,972.3,694.31
2018,7,26,11,15,840.5,160.5,3.9,33.3,936.0,991.01,706.02
2018,7,26,11,30,845.0,161.0,4.1,33.6,951.0,1006.76,715.9
2018,7,26,11,45,847.5,161.0,4.25,33.9,958.5,1016.94,722.01
2018,7,26,12,0,850.0,161.0,4.4,34.2,966.0,1023.95,726.22
2018,7,26,12,15,852.0,160.5,4.55,34.2,967.0,1026.73,728.74
2018,7,26,12,30,854.0,160.0,4.7,34.2,968.0,1026.27,729.3
2018,7,26,12,45,855.5,157.5,4.85,34.15,961.0,1013.98,722.74
2018,7,26,13,0,857.0,155.0,5.0,34.1,954.0,1004.72,718.48
2018,7,26,13,15,854.5,153.0,5.1,33.85,939.0,988.9,710.17
2018,7,26,13,30,852.0,151.0,5.2,33.6,924.0,975.2,703.28
2018,7,26,13,45,848.5,148.5,5.3,33.35,902.0,951.62,689.86
2018,7,26,14,0,845.0,146.0,5.4,33.1,880.0,925.21,674.51
2018,7,26,14,15,839.5,142.5,5.45,32.55,851.5,893.33,655.88
2018,7,26,14,30,834.0,139.0,5.5,32.0,823.0,859.0,635.4
2018,7,26,14,45,827.0,135.5,5.55,31.4,789.0,821.18,612.37
2018,7,26,15,0,820.0,132.0,5.6,30.8,755.0,781.37,587.6
2018,7,26,15,15,807.0,129.0,5.6,30.8,714.5,735.81,556.81
2018,7,26,15,30,794.0,126.0,5.6,30.8,674.0,689.14,524.42
2018,7,26,15,45,780.5,121.0,5.6,29.35,630.0,639.26,490.92
2018,7,26,16,0,767.0,116.0,5.6,27.9,586.0,588.81,455.73
2018,7,26,16,15,751.0,110.0,5.55,27.05,539.0,535.64,416.03
2018,7,26,16,30,735.0,104.0,5.5,26.2,492.0,482.25,374.85
2018,7,26,16,45,710.0,98.5,5.4,25.35,442.5,425.89,329.95
2018,7,26,17,0,685.0,93.0,5.3,24.5,393.0,371.17,284.93
2018,7,26,17,15,650.5,87.0,5.2,23.6,342.5,314.5,237.33
2018,7,26,17,30,616.0,81.0,5.1,22.7,292.0,261.03,191.33
2018,7,26,17,45,568.5,72.5,5.0,21.8,242.5,205.46,143.72
2018,7,26,18,0,521.0,64.0,4.9,20.9,193.0,155.03,101.01
2018,7,26,18,15,451.5,55.0,4.8,20.25,148.0,106.73,63.07
2018,7,26,18,30,382.0,46.0,4.7,19.6,103.0,66.42,35.43
2018,7,26,18,45,276.5,34.0,4.6,19.0,67.0,30.82,16.22
2018,7,26,19,0,171.0,22.0,4.5,18.4,31.0,17.37,0.0
2018,7,26,19,15,85.5,11.0,4.45,18.1,15.5,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.0,13.95,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.0,14.0,1.0,0.0,0.0
2018,7,27,5,15,91.5,12.0,4.05,14.55,17.5,11.8,0.0
2018,7,27,5,30,173.0,23.0,4.1,15.1,34.0,18.02,2.49
2018,7,27,5,45,260.0,36.5,4.15,15.6,69.5,35.37,18.87
2018,7,27,6,0,347.0,50.0,4.2,16.1,105.0,71.13,40.38
2018,7,27,6,15,409.0,61.5,4.2,16.8,149.0,112.35,70.52
2018,7,27,6,30,471.0,73.0,4.2,17.5,193.0,159.97,109.04
2018,7,27,6,45,511.5,83.5,4.15,18.2,240.5,208.27,150.67
2018,7,27,7,0,552.0,94.0,4.1,18.9,288.0,260.96,196.26
2018,7,27,7,15,584.5,103.0,4.05,19.5,337.5,313.45,241.53
2018,7,27,7,30,617.0,112.0,4.0,20.1,387.0,368.97,288.25
2018,7,27,7,45,639.5,120.5,3.95,20.75,435.5,422.09,331.85
2018,7,27,8,0,662.0,129.0,3.9,21.4,484.0,476.66,375.21
2018,7,27,8,15,682.0,136.0,3.9,22.1,531.0,529.5,415.92
2018,7,27,8,30,702.0,143.0,3.9,22.8,578.0,583.01,455.88
2018,7,27,8,45,716.5,149.5,3.9,23.45,621.5,632.78,491.96
2018,7,27,9,0,731.0,156.0,3.9,24.1,665.0,682.19,526.78
2018,7,27,9,15,760.0,153.0,3.95,24.75,709.5,732.17,561.64
2018,7,27,9,30,789.0,150.0,4.0,25.4,754.0,781.18,593.57
2018,7,27,9,45,819.0,142.0,4.1,26.0,794.0,826.78,622.95
2018,7,27,10,0,849.0,134.0,4.2,26.6,834.0,871.82,651.56
2018,7,27,10,15,856.0,136.5,4.25,27.1,863.0,902.54,670.16
2018,7,27,10,30,863.0,139.0,4.3,27.6,892.0,934.3,689.42
2018,7,27,10,45,867.5,140.5,4.4,28.05,913.5,960.13,704.99
2018,7,27,11,0,872.0,142.0,4.5,28.5,935.0,983.11,718.68
2018,7,27,11,15,875.0,143.5,4.55,28.8,950.0,1001.68,729.66
2018,7,27,11,30,878.0,145.0,4.6,29.1,965.0,1017.16,738.68
2018,7,27,11,45,879.0,146.0,4.7,29.4,972.0,1026.99,744.5
2018,7,27,12,0,880.0,147.0,4.8,29.7,979.0,1033.57,748.5
2018,7,27,12,15,888.5,141.5,4.85,29.8,981.5,1037.86,751.32
2018,7,27,12,30,897.0,136.0,4.9,29.9,984.0,1038.82,752.1
2018,7,27,12,45,906.5,129.0,5.0,30.05,979.5,1035.83,750.7
2018,7,27,13,0,916.0,122.0,5.1,30.2,975.0,1029.31,747.1
2018,7,27,13,15,914.0,120.5,5.15,30.1,960.0,1013.64,737.96
2018,7,27,13,30,912.0,119.0,5.2,30.0,945.0,994.73,726.77
2018,7,27,13,45,908.0,117.5,5.3,29.9,922.5,970.79,712.59
2018,7,27,14,0,904.0,116.0,5.4,29.8,900.0,943.88,696.35
2018,7,27,14,15,898.5,113.5,5.4,29.45,871.0,911.77,676.59
2018,7,27,14,30,893.0,111.0,5.4,29.1,842.0,877.05,654.9
2018,7,27,14,45,885.0,109.0,5.45,28.75,807.0,838.35,630.52
2018,7,27,15,0,877.0,107.0,5.5,28.4,772.0,797.56,604.38
2018,7,27,15,15,865.5,104.5,5.5,28.4,731.0,751.78,573.3
2018,7,27,15,30,854.0,102.0,5.5,28.4,690.0,704.62,540.92
2018,7,27,15,45,839.5,99.0,5.4,27.45,645.0,654.96,506.58
2018,7,27,16,0,825.0,96.0,5.3,26.5,600.0,603.23,468.99
2018,7,27,16,15,806.0,93.0,5.25,25.85,552.0,548.63,427.63
2018,7,27,16,30,787.0,90.0,5.2,25.2,504.0,494.38,385.22
2018,7,27,16,45,761.0,86.0,5.15,24.6,453.0,436.56,338.66
2018,7,27,17,0,735.0,82.0,5.1,24.0,402.0,380.39,291.98
2018,7,27,17,15,697.5,77.5,5.1,23.1,350.0,320.78,241.83
2018,7,27,17,30,660.0,73.0,5.1,22.2,298.0,265.34,193.95
2018,7,27,17,45,606.0,67.0,5.05,21.35,247.0,208.25,144.87
2018,7,27,18,0,552.0,61.0,5.0,20.5,196.0,156.99,101.43
2018,7,27,18,15,473.5,53.0,5.0,19.75,149.5,106.85,62.36
2018,7,27,18,30,395.0,45.0,5.0,19.0,103.0,65.74,34.65
2018,7,27,18,45,278.5,33.0,4.95,18.2,66.5,29.44,15.35
2018,7,27,19,0,162.0,21.0,4.9,17.4,30.0,16.58,0.0
2018,7,27,19,15,81.0,10.5,4.9,17.0,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,5,15,34.0,9.0,2.55,13.55,11.0,8.85,0.0
2018,7,28,5,30,68.0,18.0,2.7,14.0,22.0,15.29,0.14
2018,7,28,5,45,126.5,37.0,2.85,14.45,53.5,34.21,20.05
2018,7,28,6,0,185.0,56.0,3.0,14.9,85.0,64.59,41.26
2018,7,28,6,15,239.0,76.0,2.95,15.6,127.5,102.29,69.81
2018,7,28,6,30,293.0,96.0,2.9,16.3,170.0,146.39,105.25
2018,7,28,6,45,338.5,113.0,2.85,17.0,217.0,192.12,143.36
2018,7,28,7,0,384.0,130.0,2.8,17.7,264.0,242.97,185.89
2018,7,28,7,15,421.5,144.0,2.75,18.35,313.0,292.94,227.61
2018,7,28,7,30,459.0,158.0,2.7,19.0,362.0,346.68,271.54
2018,7,28,7,45,490.0,168.5,2.65,19.65,409.5,397.5,312.25
2018,7,28,8,0,521.0,179.0,2.6,20.3,457.0,450.87,353.81
2018,7,28,8,15,546.5,187.5,2.6,21.05,503.5,501.44,392.05
2018,7,28,8,30,572.0,196.0,2.6,21.8,550.0,553.48,430.28
2018,7,28,8,45,592.0,204.0,2.6,22.5,594.0,602.57,465.31
2018,7,28,9,0,612.0,212.0,2.6,23.2,638.0,653.69,500.81
2018,7,28,9,15,620.5,222.5,2.65,23.9,675.5,697.29,530.12
2018,7,28,9,30,629.0,233.0,2.7,24.6,713.0,739.88,558.1
2018,7,28,9,45,631.5,243.5,2.7,25.35,744.5,776.35,580.8
2018,7,28,10,0,634.0,254.0,2.7,26.1,776.0,811.05,601.85
2018,7,28,10,15,645.5,258.0,2.85,26.8,805.0,845.38,623.66
2018,7,28,10,30,657.0,262.0,3.0,27.5,834.0,878.17,644.17
2018,7,28,10,45,667.0,263.5,3.1,28.15,857.0,905.3,660.59
2018,7,28,11,0,677.0,265.0,3.2,28.8,880.0,930.42,675.58
2018,7,28,11,15,682.0,267.0,3.3,29.35,895.0,949.0,686.41
2018,7,28,11,30,687.0,269.0,3.4,29.9,910.0,965.11,695.65
2018,7,28,11,45,691.0,269.5,3.5,30.4,918.0,976.14,701.71
2018,7,28,12,0,695.0,270.0,3.6,30.9,926.0,984.5,706.11
2018,7,28,12,15,711.5,259.5,3.7,31.15,931.0,991.48,710.43
2018,7,28,12,30,728.0,249.0,3.8,31.4,936.0,995.57,712.99
2018,7,28,12,45,748.0,235.0,3.9,31.7,935.5,996.5,713.49
2018,7,28,13,0,768.0,221.0,4.0,32.0,935.0,994.14,712.0
2018,7,28,13,15,765.0,218.0,4.1,31.95,919.5,977.41,702.32
2018,7,28,13,30,762.0,215.0,4.2,31.9,904.0,957.9,690.95
2018,7,28,13,45,757.0,212.0,4.35,31.85,882.0,933.85,676.82
2018,7,28,14,0,752.0,209.0,4.5,31.8,860.0,907.32,660.98
2018,7,28,14,15,745.0,205.0,4.55,31.5,832.0,875.67,641.82
2018,7,28,14,30,738.0,201.0,4.6,31.2,804.0,841.94,621.12
2018,7,28,14,45,729.0,196.0,4.7,30.85,770.0,803.65,597.54
2018,7,28,15,0,720.0,191.0,4.8,30.5,736.0,763.79,571.91
2018,7,28,15,15,704.5,186.0,4.8,30.5,695.0,717.73,539.89
2018,7,28,15,30,689.0,181.0,4.8,30.5,654.0,671.03,506.87
2018,7,28,15,45,676.0,172.0,4.85,29.45,610.5,621.58,473.54
2018,7,28,16,0,663.0,163.0,4.9,28.4,567.0,571.79,438.79
2018,7,28,16,15,649.0,152.5,4.85,27.7,521.0,519.82,400.41
2018,7,28,16,30,635.0,142.0,4.8,27.0,475.0,468.05,360.99
2018,7,28,16,45,612.0,132.0,4.75,26.3,426.0,413.1,317.89
2018,7,28,17,0,589.0,122.0,4.7,25.6,377.0,359.75,274.76
2018,7,28,17,15,553.5,111.5,4.65,24.65,327.0,303.41,228.56
2018,7,28,17,30,518.0,101.0,4.6,23.7,277.0,249.38,183.28
2018,7,28,17,45,471.0,89.5,4.55,22.75,229.0,196.57,138.94
2018,7,28,18,0,424.0,78.0,4.5,21.8,181.0,148.88,99.35
2018,7,28,18,15,354.5,65.0,4.4,21.05,137.0,102.34,63.35
2018,7,28,18,30,285.0,52.0,4.3,20.3,93.0,63.73,36.61
2018,7,28,18,45,196.5,36.0,4.2,19.5,59.0,30.2,18.57
2018,7,28,19,0,108.0,20.0,4.1,18.7,25.0,15.78,0.0
2018,7,28,19,15,54.0,10.0,4.1,18.3,12.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.3,14.9,13.5,10.32,0.0
2018,7,29,5,30,107.0,21.0,3.3,15.2,27.0,16.44,0.0
2018,7,29,5,45,187.5,37.5,3.35,15.5,61.0,34.02,19.0
2018,7,29,6,0,268.0,54.0,3.4,15.8,95.0,67.82,40.73
2018,7,29,6,15,331.0,68.0,3.4,16.35,138.0,106.28,68.9
2018,7,29,6,30,394.0,82.0,3.4,16.9,181.0,151.95,105.53
2018,7,29,6,45,441.5,94.0,3.4,17.45,228.5,199.04,145.49
2018,7,29,7,0,489.0,106.0,3.4,18.0,276.0,251.32,190.2
2018,7,29,7,15,526.5,116.0,3.4,18.65,325.5,303.07,234.36
2018,7,29,7,30,564.0,126.0,3.4,19.3,375.0,359.81,281.63
2018,7,29,7,45,592.5,134.5,3.4,19.95,424.0,413.02,325.08
2018,7,29,8,0,621.0,143.0,3.4,20.6,473.0,468.38,368.94
2018,7,29,8,15,644.0,150.0,3.4,21.25,520.5,521.01,409.46
2018,7,29,8,30,667.0,157.0,3.4,21.9,568.0,574.67,449.54
2018,7,29,8,45,685.0,162.0,3.4,22.5,611.5,623.77,485.24
2018,7,29,9,0,703.0,167.0,3.4,23.1,655.0,672.88,519.99
2018,7,29,9,15,715.0,173.0,3.4,23.5,694.0,718.26,551.52
2018,7,29,9,30,727.0,179.0,3.4,23.9,733.0,762.67,581.68
2018,7,29,9,45,735.0,184.5,3.45,24.3,766.5,802.07,607.2
2018,7,29,10,0,743.0,190.0,3.5,24.7,800.0,839.79,631.29
2018,7,29,10,15,754.0,192.0,3.55,24.95,829.5,874.69,653.62
2018,7,29,10,30,765.0,194.0,3.6,25.2,859.0,907.68,674.53
2018,7,29,10,45,774.0,194.0,3.7,25.45,881.5,931.43,689.45
2018,7,29,11,0,783.0,194.0,3.8,25.7,904.0,955.81,704.86
2018,7,29,11,15,789.5,194.0,3.85,25.85,919.5,975.21,716.96
2018,7,29,11,30,796.0,194.0,3.9,26.0,935.0,991.86,727.31
2018,7,29,11,45,746.0,227.5,3.95,26.15,926.0,987.94,724.2
2018,7,29,12,0,696.0,261.0,4.0,26.3,917.0,976.38,716.3
2018,7,29,12,15,569.5,330.0,4.1,26.35,866.5,920.23,675.7
2018,7,29,12,30,443.0,399.0,4.2,26.4,816.0,862.63,633.29
2018,7,29,12,45,368.5,414.0,4.3,26.45,759.0,795.54,586.47
2018,7,29,13,0,294.0,429.0,4.4,26.5,702.0,733.71,542.42
2018,7,29,13,15,339.0,409.5,4.45,26.4,719.5,752.69,558.08
2018,7,29,13,30,384.0,390.0,4.5,26.3,737.0,769.0,571.45
2018,7,29,13,45,368.0,385.5,4.55,26.15,711.0,740.73,552.36
2018,7,29,14,0,352.0,381.0,4.6,26.0,685.0,711.82,532.9
2018,7,29,14,15,334.5,372.0,4.65,25.65,653.0,676.56,509.23
2018,7,29,14,30,317.0,363.0,4.7,25.3,621.0,641.18,485.2
2018,7,29,14,45,289.0,352.0,4.7,24.95,579.5,595.32,452.88
2018,7,29,15,0,261.0,341.0,4.7,24.6,538.0,550.54,420.95
2018,7,29,15,15,281.5,314.5,4.7,24.6,516.5,527.45,405.35
2018,7,29,15,30,302.0,288.0,4.7,24.6,495.0,502.05,387.64
2018,7,29,15,45,416.5,235.5,4.75,23.9,500.0,513.07,399.74
2018,7,29,16,0,531.0,183.0,4.8,23.2,505.0,509.38,399.84
2018,7,29,16,15,601.0,151.5,4.8,22.7,487.5,491.51,386.86
2018,7,29,16,30,671.0,120.0,4.8,22.2,470.0,463.83,365.16
2018,7,29,16,45,653.5,111.5,4.8,21.7,423.5,411.05,322.28
2018,7,29,17,0,636.0,103.0,4.8,21.2,377.0,359.21,278.91
2018,7,29,17,15,601.5,94.5,4.7,20.6,327.0,302.67,230.86
2018,7,29,17,30,567.0,86.0,4.6,20.0,277.0,249.41,184.66
2018,7,29,17,45,519.0,76.0,4.55,19.4,228.0,195.04,137.81
2018,7,29,18,0,471.0,66.0,4.5,18.8,179.0,145.94,96.13
2018,7,29,18,15,396.0,55.0,4.4,18.35,134.5,98.1,58.78
2018,7,29,18,30,321.0,44.0,4.3,17.9,90.0,58.9,31.95
2018,7,29,18,45,224.0,31.5,4.2,17.45,57.5,26.15,15.27
2018,7,29,19,0,127.0,19.0,4.1,17.0,25.0,14.99,0.0
2018,7,29,19,15,63.5,9.5,4.05,16.75,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,30,5,15,47.5,10.0,3.4,14.15,12.5,9.83,0.0
2018,7,30,5,30,95.0,20.0,3.5,14.6,25.0,15.65,0.0
2018,7,30,5,45,169.5,37.0,3.55,15.05,58.0,32.97,18.47
2018,7,30,6,0,244.0,54.0,3.6,15.5,91.0,65.67,39.92
2018,7,30,6,15,305.0,69.5,3.6,16.25,133.5,103.85,68.02
2018,7,30,6,30,366.0,85.0,3.6,17.0,176.0,149.05,104.18
2018,7,30,6,45,409.0,99.0,3.55,17.7,222.5,195.38,143.37
2018,7,30,7,0,452.0,113.0,3.5,18.4,269.0,246.42,186.79
2018,7,30,7,15,492.0,123.5,3.45,19.1,318.5,297.55,230.04
2018,7,30,7,30,532.0,134.0,3.4,19.8,368.0,352.62,275.64
2018,7,30,7,45,558.5,144.0,3.35,20.5,416.0,404.62,317.82
2018,7,30,8,0,585.0,154.0,3.3,21.2,464.0,460.2,361.47
2018,7,30,8,15,609.0,161.5,3.25,21.95,511.0,512.15,401.03
2018,7,30,8,30,633.0,169.0,3.2,22.7,558.0,565.32,440.26
2018,7,30,8,45,652.0,175.5,3.2,23.4,602.0,615.1,476.05
2018,7,30,9,0,671.0,182.0,3.2,24.1,646.0,665.07,510.99
2018,7,30,9,15,689.5,185.0,3.25,24.8,686.5,711.06,542.49
2018,7,30,9,30,708.0,188.0,3.3,25.5,727.0,756.63,572.99
2018,7,30,9,45,724.0,189.5,3.35,26.15,762.5,797.92,599.57
2018,7,30,10,0,740.0,191.0,3.4,26.8,798.0,838.07,624.5
2018,7,30,10,15,751.5,193.0,3.45,27.45,827.5,873.35,645.83
2018,7,30,10,30,763.0,195.0,3.5,28.1,857.0,906.76,665.72
2018,7,30,10,45,773.5,193.5,3.55,28.7,879.5,930.34,679.08
2018,7,30,11,0,784.0,192.0,3.6,29.3,902.0,954.64,692.94
2018,7,30,11,15,790.0,192.5,3.65,29.85,917.5,974.08,703.72
2018,7,30,11,30,796.0,193.0,3.7,30.4,933.0,990.75,712.75
2018,7,30,11,45,801.0,191.5,3.75,30.95,941.0,1001.51,718.03
2018,7,30,12,0,806.0,190.0,3.8,31.5,949.0,1009.28,721.5
2018,7,30,12,15,807.5,189.0,3.85,31.8,949.0,1010.99,721.93
2018,7,30,12,30,809.0,188.0,3.9,32.1,949.0,1009.58,720.53
2018,7,30,12,45,808.5,186.5,3.95,32.45,941.5,1002.57,715.52
2018,7,30,13,0,808.0,185.0,4.0,32.8,934.0,992.49,708.67
2018,7,30,13,15,805.0,183.0,4.05,32.75,919.0,976.44,699.24
2018,7,30,13,30,802.0,181.0,4.1,32.7,904.0,957.5,688.01
2018,7,30,13,45,796.5,179.5,4.15,32.7,882.5,933.93,673.65
2018,7,30,14,0,791.0,178.0,4.2,32.7,861.0,907.78,657.6
2018,7,30,14,15,782.0,175.5,4.25,32.35,831.5,875.1,638.06
2018,7,30,14,30,773.0,173.0,4.3,32.0,802.0,840.33,616.97
2018,7,30,14,45,760.5,170.5,4.35,31.7,766.5,802.63,593.53
2018,7,30,15,0,748.0,168.0,4.4,31.4,731.0,761.46,567.41
2018,7,30,15,15,733.0,163.5,4.4,31.4,690.5,715.19,535.75
2018,7,30,15,30,718.0,159.0,4.4,31.4,650.0,668.17,502.68
2018,7,30,15,45,696.5,155.0,4.45,30.35,604.5,616.91,467.92
2018,7,30,16,0,675.0,151.0,4.5,29.3,559.0,565.99,432.25
2018,7,30,16,15,647.0,145.0,4.5,28.55,510.0,510.08,391.2
2018,7,30,16,30,619.0,139.0,4.5,27.8,461.0,455.74,350.09
2018,7,30,16,45,585.0,132.0,4.55,27.05,411.0,399.55,306.43
2018,7,30,17,0,551.0,125.0,4.6,26.3,361.0,344.79,262.63
2018,7,30,17,15,507.0,115.5,4.55,25.25,311.0,288.66,217.05
2018,7,30,17,30,463.0,106.0,4.5,24.2,261.0,236.93,174.2
2018,7,30,17,45,407.0,94.0,4.5,23.15,213.0,184.65,131.12
2018,7,30,18,0,351.0,82.0,4.5,22.1,165.0,138.56,93.69
2018,7,30,18,15,282.5,65.5,4.45,21.25,122.0,93.17,58.84
2018,7,30,18,30,214.0,49.0,4.4,20.4,79.0,55.71,32.59
2018,7,30,18,45,138.0,31.5,4.3,19.55,48.0,25.29,14.18
2018,7,30,19,0,62.0,14.0,4.2,18.7,17.0,11.98,0.0
2018,7,30,19,15,31.0,7.0,4.15,18.25,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
