Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,5,15,33.0,7.5,3.05,13.65,9.5,7.37,0.0
2018,7,31,5,30,66.0,15.0,3.1,14.1,19.0,11.56,0.0
2018,7,31,5,45,126.0,33.5,3.15,14.55,49.5,30.56,17.11
2018,7,31,6,0,186.0,52.0,3.2,15.0,80.0,60.3,37.7
2018,7,31,6,15,242.0,71.0,3.15,15.75,122.0,97.2,65.32
2018,7,31,6,30,298.0,90.0,3.1,16.5,164.0,140.66,100.09
2018,7,31,6,45,345.5,106.0,3.05,17.25,210.5,186.15,137.99
2018,7,31,7,0,393.0,122.0,3.0,18.0,257.0,236.93,180.56
2018,7,31,7,15,432.5,135.0,3.0,18.8,306.0,287.09,222.51
2018,7,31,7,30,472.0,148.0,3.0,19.6,355.0,341.22,266.89
2018,7,31,7,45,505.0,158.0,3.0,20.4,403.5,393.14,308.59
2018,7,31,8,0,538.0,168.0,3.0,21.2,452.0,447.81,351.27
2018,7,31,8,15,565.5,176.0,2.95,22.05,499.5,499.87,390.59
2018,7,31,8,30,593.0,184.0,2.9,22.9,547.0,555.21,431.09
2018,7,31,8,45,616.0,189.5,2.9,23.8,591.5,604.9,466.34
2018,7,31,9,0,639.0,195.0,2.9,24.7,636.0,655.2,501.03
2018,7,31,9,15,656.0,199.0,2.9,25.5,675.0,699.84,530.95
2018,7,31,9,30,673.0,203.0,2.9,26.3,714.0,744.04,559.82
2018,7,31,9,45,688.0,205.5,2.95,27.15,748.5,784.37,585.53
2018,7,31,10,0,703.0,208.0,3.0,28.0,783.0,823.59,609.7
2018,7,31,10,15,716.5,209.0,3.05,28.65,813.0,858.61,630.74
2018,7,31,10,30,730.0,210.0,3.1,29.3,843.0,891.95,650.47
2018,7,31,10,45,742.5,209.0,3.2,29.95,866.5,920.41,667.16
2018,7,31,11,0,755.0,208.0,3.3,30.6,890.0,946.71,682.38
2018,7,31,11,15,763.0,206.5,3.4,31.1,905.5,965.76,693.29
2018,7,31,11,30,771.0,205.0,3.5,31.6,921.0,978.12,699.99
2018,7,31,11,45,777.5,203.5,3.55,32.05,930.0,990.18,706.41
2018,7,31,12,0,784.0,202.0,3.6,32.5,939.0,999.33,711.05
2018,7,31,12,15,788.5,199.5,3.7,32.7,940.5,1002.5,713.03
2018,7,31,12,30,793.0,197.0,3.8,32.9,942.0,1002.6,713.21
2018,7,31,12,45,797.5,191.5,3.9,33.05,935.5,996.58,709.73
2018,7,31,13,0,802.0,186.0,4.0,33.2,929.0,987.43,704.36
2018,7,31,13,15,799.0,184.5,4.1,33.1,914.0,971.94,695.71
2018,7,31,13,30,796.0,183.0,4.2,33.0,899.0,953.57,685.24
2018,7,31,13,45,791.5,179.5,4.3,32.9,876.5,928.99,670.7
2018,7,31,14,0,787.0,176.0,4.4,32.8,854.0,901.81,654.41
2018,7,31,14,15,780.0,172.0,4.45,32.5,825.0,869.45,634.86
2018,7,31,14,30,773.0,168.0,4.5,32.2,796.0,834.9,613.69
2018,7,31,14,45,764.0,164.5,4.55,31.9,762.0,797.22,590.16
2018,7,31,15,0,755.0,161.0,4.6,31.6,728.0,759.26,566.17
2018,7,31,15,15,740.0,157.0,4.6,31.6,687.5,713.22,534.79
2018,7,31,15,30,725.0,153.0,4.6,31.6,647.0,666.4,501.8
2018,7,31,15,45,711.0,146.5,4.65,30.45,603.5,617.18,468.84
2018,7,31,16,0,697.0,140.0,4.7,29.3,560.0,567.62,434.42
2018,7,31,16,15,679.5,131.5,4.75,28.4,513.0,513.99,395.3
2018,7,31,16,30,662.0,123.0,4.8,27.5,466.0,460.85,355.16
2018,7,31,16,45,636.0,115.5,4.8,26.6,417.0,405.6,311.89
2018,7,31,17,0,610.0,108.0,4.8,25.7,368.0,352.23,268.69
2018,7,31,17,15,573.5,99.5,4.75,24.65,318.5,296.39,222.6
2018,7,31,17,30,537.0,91.0,4.7,23.6,269.0,244.09,178.41
2018,7,31,17,45,488.5,81.0,4.65,22.5,221.5,191.34,133.99
2018,7,31,18,0,440.0,71.0,4.6,21.4,174.0,143.08,93.91
2018,7,31,18,15,369.5,58.5,4.55,20.6,130.5,96.31,57.89
2018,7,31,18,30,299.0,46.0,4.5,19.8,87.0,57.61,31.58
2018,7,31,18,45,202.0,31.5,4.45,18.95,54.0,25.09,13.77
2018,7,31,19,0,105.0,17.0,4.4,18.1,21.0,16.71,0.0
2018,7,31,19,15,52.5,8.5,4.3,17.8,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,3.55,14.05,13.5,9.34,0.0
2018,8,1,5,30,146.0,19.0,3.6,14.6,27.0,14.92,0.0
2018,8,1,5,45,250.0,32.0,3.65,15.15,62.0,29.72,15.17
2018,8,1,6,0,354.0,45.0,3.7,15.7,97.0,65.23,35.68
2018,8,1,6,15,428.0,54.5,3.6,16.45,142.0,105.44,63.92
2018,8,1,6,30,502.0,64.0,3.5,17.2,187.0,154.2,102.69
2018,8,1,6,45,555.0,71.0,3.45,18.0,236.5,203.82,145.11
2018,8,1,7,0,608.0,78.0,3.4,18.8,286.0,259.19,192.92
2018,8,1,7,15,647.0,83.5,3.35,19.5,337.0,313.63,240.04
2018,8,1,7,30,686.0,89.0,3.3,20.2,388.0,371.72,289.05
2018,8,1,7,45,716.0,92.5,3.2,20.95,438.5,427.01,334.47
2018,8,1,8,0,746.0,96.0,3.1,21.7,489.0,484.74,380.19
2018,8,1,8,15,768.0,99.0,3.1,22.55,537.0,538.72,421.57
2018,8,1,8,30,790.0,102.0,3.1,23.4,585.0,593.37,462.04
2018,8,1,8,45,808.0,104.0,3.1,24.25,630.0,644.74,498.77
2018,8,1,9,0,826.0,106.0,3.1,25.1,675.0,695.82,533.56
2018,8,1,9,15,838.0,108.5,3.15,25.9,715.0,740.35,561.95
2018,8,1,9,30,850.0,111.0,3.2,26.7,755.0,785.23,590.12
2018,8,1,9,45,859.5,113.0,3.3,27.5,790.0,825.99,615.25
2018,8,1,10,0,869.0,115.0,3.4,28.3,825.0,864.79,638.75
2018,8,1,10,15,878.5,115.5,3.5,28.85,854.5,899.88,660.16
2018,8,1,10,30,888.0,116.0,3.6,29.4,884.0,932.61,679.86
2018,8,1,10,45,895.5,115.5,3.75,29.95,907.0,959.88,696.18
2018,8,1,11,0,903.0,115.0,3.9,30.5,930.0,984.32,710.65
2018,8,1,11,15,908.0,115.5,4.05,30.7,946.0,1004.39,723.31
2018,8,1,11,30,913.0,116.0,4.2,30.9,962.0,1021.29,734.0
2018,8,1,11,45,916.0,115.0,4.35,31.15,969.5,1031.4,740.25
2018,8,1,12,0,919.0,114.0,4.5,31.4,977.0,1038.12,744.47
2018,8,1,12,15,918.5,115.0,4.6,31.4,977.0,1039.98,746.14
2018,8,1,12,30,918.0,116.0,4.7,31.4,977.0,1038.39,745.68
2018,8,1,12,45,915.5,116.5,4.8,31.35,969.0,1030.87,742.04
2018,8,1,13,0,913.0,117.0,4.9,31.3,961.0,1019.98,736.31
2018,8,1,13,15,910.0,116.0,4.9,31.15,945.5,1003.76,726.67
2018,8,1,13,30,907.0,115.0,4.9,31.0,930.0,984.31,715.0
2018,8,1,13,45,903.5,113.5,4.95,30.8,908.0,960.75,701.17
2018,8,1,14,0,900.0,112.0,5.0,30.6,886.0,934.19,685.3
2018,8,1,14,15,894.0,110.5,5.0,30.25,857.0,902.56,666.03
2018,8,1,14,30,888.0,109.0,5.0,29.9,828.0,868.35,644.88
2018,8,1,14,45,880.0,107.0,5.0,29.55,793.0,829.58,620.41
2018,8,1,15,0,872.0,105.0,5.0,29.2,758.0,788.73,594.23
2018,8,1,15,15,860.0,102.5,5.0,29.2,717.0,742.53,563.15
2018,8,1,15,30,848.0,100.0,5.0,29.2,676.0,695.0,530.78
2018,8,1,15,45,833.0,97.5,5.05,28.15,631.0,645.61,497.35
2018,8,1,16,0,818.0,95.0,5.1,27.1,586.0,594.16,460.67
2018,8,1,16,15,798.0,91.0,5.1,26.4,537.0,538.11,418.47
2018,8,1,16,30,778.0,87.0,5.1,25.7,488.0,482.55,375.22
2018,8,1,16,45,751.0,83.0,5.05,24.95,437.0,424.6,328.68
2018,8,1,17,0,724.0,79.0,5.0,24.2,386.0,368.43,282.06
2018,8,1,17,15,684.5,74.5,5.0,23.3,334.0,308.76,231.76
2018,8,1,17,30,645.0,70.0,5.0,22.4,282.0,253.48,183.98
2018,8,1,17,45,589.5,64.0,4.95,21.5,232.0,197.05,135.59
2018,8,1,18,0,534.0,58.0,4.9,20.6,182.0,146.67,93.21
2018,8,1,18,15,450.0,49.5,4.8,19.8,136.0,96.9,55.2
2018,8,1,18,30,366.0,41.0,4.7,19.0,90.0,56.85,29.12
2018,8,1,18,45,244.5,28.5,4.65,18.2,55.5,22.55,11.52
2018,8,1,19,0,123.0,16.0,4.6,17.4,21.0,15.73,0.0
2018,8,1,19,15,61.5,8.0,4.55,17.0,10.5,7.86,0.0
2018,8,1,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,5,15,58.0,9.5,3.65,13.15,12.5,9.34,0.0
2018,8,2,5,30,116.0,19.0,3.7,13.6,25.0,14.96,0.0
2018,8,2,5,45,211.0,34.0,3.75,14.05,59.0,30.04,15.91
2018,8,2,6,0,306.0,49.0,3.8,14.5,93.0,64.43,36.98
2018,8,2,6,15,380.5,60.5,3.8,15.1,137.5,103.92,65.04
2018,8,2,6,30,455.0,72.0,3.8,15.7,182.0,152.78,103.97
2018,8,2,6,45,512.0,80.5,3.8,16.35,232.0,202.14,146.05
2018,8,2,7,0,569.0,89.0,3.8,17.0,282.0,257.79,194.08
2018,8,2,7,15,611.5,95.0,3.85,17.75,333.5,311.86,240.96
2018,8,2,7,30,654.0,101.0,3.9,18.5,385.0,370.03,290.26
2018,8,2,7,45,688.0,104.5,3.9,19.3,436.0,425.57,336.25
2018,8,2,8,0,722.0,108.0,3.9,20.1,487.0,483.66,382.83
2018,8,2,8,15,747.5,111.5,3.95,20.9,536.5,539.17,426.07
2018,8,2,8,30,773.0,115.0,4.0,21.7,586.0,595.68,468.7
2018,8,2,8,45,794.5,116.5,4.1,22.55,632.0,648.17,507.15
2018,8,2,9,0,816.0,118.0,4.2,23.4,678.0,700.71,544.51
2018,8,2,9,15,828.0,121.5,4.25,24.05,719.0,747.96,575.74
2018,8,2,9,30,840.0,125.0,4.3,24.7,760.0,793.92,605.57
2018,8,2,9,45,850.0,127.0,4.4,25.35,795.0,835.16,631.85
2018,8,2,10,0,860.0,129.0,4.5,26.0,830.0,871.03,654.14
2018,8,2,10,15,870.5,129.5,4.5,26.45,860.5,906.78,676.26
2018,8,2,10,30,881.0,130.0,4.5,26.9,891.0,940.24,696.61
2018,8,2,10,45,889.5,129.0,4.55,27.4,914.0,967.81,712.98
2018,8,2,11,0,898.0,128.0,4.6,27.9,937.0,992.6,727.44
2018,8,2,11,15,903.0,128.0,4.65,28.2,952.5,1012.09,739.13
2018,8,2,11,30,908.0,128.0,4.7,28.5,968.0,1028.41,748.83
2018,8,2,11,45,912.5,127.5,4.7,28.8,977.0,1040.47,755.38
2018,8,2,12,0,917.0,127.0,4.7,29.1,986.0,1049.19,759.87
2018,8,2,12,15,920.5,125.0,4.8,29.2,987.0,1051.96,762.14
2018,8,2,12,30,924.0,123.0,4.9,29.3,988.0,1051.26,762.31
2018,8,2,12,45,927.0,119.5,4.95,29.4,981.0,1045.03,758.56
2018,8,2,13,0,930.0,116.0,5.0,29.5,974.0,1035.29,752.65
2018,8,2,13,15,929.5,114.0,5.1,29.4,959.5,1020.19,744.33
2018,8,2,13,30,929.0,112.0,5.2,29.3,945.0,1001.71,733.81
2018,8,2,13,45,926.5,110.0,5.25,29.15,923.0,978.07,719.64
2018,8,2,14,0,924.0,108.0,5.3,29.0,901.0,951.3,703.34
2018,8,2,14,15,920.0,105.0,5.35,28.7,871.5,919.17,683.75
2018,8,2,14,30,916.0,102.0,5.4,28.4,842.0,884.26,662.1
2018,8,2,14,45,910.5,99.5,5.4,28.05,807.5,846.01,637.77
2018,8,2,15,0,905.0,97.0,5.4,27.7,773.0,805.41,611.56
2018,8,2,15,15,893.5,95.0,5.4,27.7,731.5,758.75,579.88
2018,8,2,15,30,882.0,93.0,5.4,27.7,690.0,710.62,546.82
2018,8,2,15,45,870.5,89.0,5.4,26.5,644.5,659.24,512.23
2018,8,2,16,0,859.0,85.0,5.4,25.3,599.0,606.89,474.7
2018,8,2,16,15,843.0,81.5,5.35,24.6,550.5,551.86,432.65
2018,8,2,16,30,827.0,78.0,5.3,23.9,502.0,496.97,389.29
2018,8,2,16,45,802.5,74.0,5.3,23.2,450.0,437.58,341.07
2018,8,2,17,0,778.0,70.0,5.3,22.5,398.0,379.65,292.38
2018,8,2,17,15,741.0,66.5,5.25,21.65,345.5,319.7,240.95
2018,8,2,17,30,704.0,63.0,5.2,20.8,293.0,263.14,191.24
2018,8,2,17,45,650.0,57.5,5.1,20.0,241.0,204.41,140.11
2018,8,2,18,0,596.0,52.0,5.0,19.2,189.0,150.42,94.12
2018,8,2,18,15,508.0,45.5,4.85,18.45,141.5,98.71,54.56
2018,8,2,18,30,420.0,39.0,4.7,17.7,94.0,57.16,28.08
2018,8,2,18,45,283.0,28.0,4.55,17.0,58.0,22.23,10.94
2018,8,2,19,0,146.0,17.0,4.4,16.3,22.0,16.71,0.0
2018,8,2,19,15,73.0,8.5,4.3,16.0,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,5,15,23.0,6.5,2.45,12.4,7.5,6.39,0.0
2018,8,3,5,30,46.0,13.0,2.6,12.9,15.0,11.16,0.0
2018,8,3,5,45,96.5,32.0,2.8,13.45,43.5,28.22,15.42
2018,8,3,6,0,147.0,51.0,3.0,14.0,72.0,55.91,35.64
2018,8,3,6,15,193.0,74.0,2.9,14.6,113.0,92.81,63.99
2018,8,3,6,30,239.0,97.0,2.8,15.2,154.0,135.38,98.42
2018,8,3,6,45,275.5,118.5,2.7,15.8,199.5,179.73,135.54
2018,8,3,7,0,312.0,140.0,2.6,16.4,245.0,228.26,176.22
2018,8,3,7,15,345.5,158.5,2.5,17.05,293.0,276.86,216.6
2018,8,3,7,30,379.0,177.0,2.4,17.7,341.0,328.91,258.94
2018,8,3,7,45,405.5,192.5,2.3,18.4,387.5,378.04,297.99
2018,8,3,8,0,432.0,208.0,2.2,19.1,434.0,431.64,339.29
2018,8,3,8,15,455.0,222.0,2.1,19.9,480.0,482.0,376.76
2018,8,3,8,30,478.0,236.0,2.0,20.7,526.0,533.81,414.05
2018,8,3,8,45,496.5,247.5,1.95,21.5,569.0,581.37,447.27
2018,8,3,9,0,515.0,259.0,1.9,22.3,612.0,629.46,479.86
2018,8,3,9,15,561.5,253.5,1.9,23.3,659.5,681.7,515.12
2018,8,3,9,30,608.0,248.0,1.9,24.3,707.0,735.99,550.81
2018,8,3,9,45,661.0,231.5,1.95,25.3,751.5,787.82,584.65
2018,8,3,10,0,714.0,215.0,2.0,26.3,796.0,839.64,617.65
2018,8,3,10,15,724.0,217.5,2.05,27.1,824.5,873.51,637.07
2018,8,3,10,30,734.0,220.0,2.1,27.9,853.0,905.48,655.2
2018,8,3,10,45,741.5,221.0,2.15,28.7,874.0,931.48,669.32
2018,8,3,11,0,749.0,222.0,2.2,29.5,895.0,955.11,681.89
2018,8,3,11,15,753.5,223.0,2.25,30.15,909.5,973.3,691.4
2018,8,3,11,30,758.0,224.0,2.3,30.8,924.0,988.75,699.25
2018,8,3,11,45,760.5,224.5,2.35,31.45,931.5,998.85,703.82
2018,8,3,12,0,763.0,225.0,2.4,32.1,939.0,1006.01,706.67
2018,8,3,12,15,756.5,229.0,2.5,32.6,936.5,1004.79,705.35
2018,8,3,12,30,750.0,233.0,2.6,33.1,934.0,1000.56,702.31
2018,8,3,12,45,739.0,237.5,2.65,33.65,923.5,989.47,694.49
2018,8,3,13,0,728.0,242.0,2.7,34.2,913.0,975.62,685.09
2018,8,3,13,15,720.5,242.0,2.85,34.4,896.5,957.95,675.17
2018,8,3,13,30,713.0,242.0,3.0,34.6,880.0,937.76,663.59
2018,8,3,13,45,702.0,240.5,3.1,34.8,855.5,910.4,647.02
2018,8,3,14,0,691.0,239.0,3.2,35.0,831.0,880.98,628.99
2018,8,3,14,15,678.5,236.0,3.3,34.85,800.5,846.86,608.23
2018,8,3,14,30,666.0,233.0,3.4,34.7,770.0,811.17,586.1
2018,8,3,14,45,649.5,229.5,3.5,34.55,734.0,770.36,560.11
2018,8,3,15,0,633.0,226.0,3.6,34.4,698.0,728.7,533.06
2018,8,3,15,15,617.0,218.5,3.6,34.4,657.5,682.86,502.05
2018,8,3,15,30,601.0,211.0,3.6,34.4,617.0,635.06,469.18
2018,8,3,15,45,578.5,203.0,3.8,33.5,572.0,584.11,435.42
2018,8,3,16,0,556.0,195.0,4.0,32.6,527.0,533.89,401.01
2018,8,3,16,15,531.0,184.5,4.1,31.8,479.5,480.82,363.04
2018,8,3,16,30,506.0,174.0,4.2,31.0,432.0,429.27,325.02
2018,8,3,16,45,477.0,161.0,4.3,30.2,384.0,375.26,284.02
2018,8,3,17,0,448.0,148.0,4.4,29.4,336.0,323.71,243.74
2018,8,3,17,15,410.5,133.0,4.4,28.25,287.5,270.04,201.21
2018,8,3,17,30,373.0,118.0,4.4,27.1,239.0,220.23,160.95
2018,8,3,17,45,327.5,100.0,4.35,26.0,192.5,169.82,120.14
2018,8,3,18,0,282.0,82.0,4.3,24.9,146.0,124.58,83.9
2018,8,3,18,15,224.0,63.0,4.2,23.95,105.5,82.88,52.25
2018,8,3,18,30,166.0,44.0,4.1,23.0,65.0,48.01,27.75
2018,8,3,18,45,105.5,27.0,4.0,22.05,38.5,22.55,10.36
2018,8,3,19,0,45.0,10.0,3.9,21.1,12.0,9.83,0.0
2018,8,3,19,15,22.5,5.0,3.85,20.65,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,19.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.5,15.15,4.5,3.93,0.0
2018,8,4,5,30,25.0,8.0,1.7,15.6,9.0,6.97,0.0
2018,8,4,5,45,55.5,23.0,1.95,16.0,29.5,20.29,9.35
2018,8,4,6,0,86.0,38.0,2.2,16.4,50.0,40.25,24.56
2018,8,4,6,15,118.0,61.5,2.3,16.85,85.5,71.97,49.39
2018,8,4,6,30,150.0,85.0,2.4,17.3,121.0,107.88,78.52
2018,8,4,6,45,179.0,111.0,2.5,17.7,164.0,149.4,112.95
2018,8,4,7,0,208.0,137.0,2.6,18.1,207.0,194.43,150.32
2018,8,4,7,15,236.5,160.5,2.6,18.85,252.5,240.23,187.75
2018,8,4,7,30,265.0,184.0,2.6,19.6,298.0,289.13,227.0
2018,8,4,7,45,291.0,204.5,2.65,20.35,344.0,336.85,264.61
2018,8,4,8,0,317.0,225.0,2.7,21.1,390.0,387.01,303.24
2018,8,4,8,15,341.0,242.5,2.75,22.1,435.5,435.29,339.25
2018,8,4,8,30,365.0,260.0,2.8,23.1,481.0,485.36,375.66
2018,8,4,8,45,387.5,274.0,2.85,24.1,524.5,532.5,409.04
2018,8,4,9,0,410.0,288.0,2.9,25.1,568.0,580.81,442.44
2018,8,4,9,15,490.5,270.0,3.0,26.25,625.0,645.18,487.86
2018,8,4,9,30,571.0,252.0,3.1,27.4,682.0,710.87,533.15
2018,8,4,9,45,670.0,213.0,3.2,28.6,740.0,776.5,578.0
2018,8,4,10,0,769.0,174.0,3.3,29.8,798.0,842.25,619.81
2018,8,4,10,15,782.5,174.0,3.45,30.6,828.5,877.96,641.07
2018,8,4,10,30,796.0,174.0,3.6,31.4,859.0,911.78,661.08
2018,8,4,10,45,809.0,172.0,3.7,32.25,883.5,940.97,677.48
2018,8,4,11,0,822.0,170.0,3.8,33.1,908.0,967.81,692.26
2018,8,4,11,15,832.0,168.5,3.95,33.45,925.5,989.68,705.52
2018,8,4,11,30,842.0,167.0,4.1,33.8,943.0,1008.71,717.03
2018,8,4,11,45,851.5,163.0,4.2,34.15,953.0,1021.68,724.45
2018,8,4,12,0,861.0,159.0,4.3,34.5,963.0,1031.5,729.98
2018,8,4,12,15,872.0,153.0,4.45,34.45,967.0,1031.36,730.79
2018,8,4,12,30,883.0,147.0,4.6,34.4,971.0,1034.19,733.65
2018,8,4,12,45,894.5,139.0,4.75,34.35,967.5,1032.04,733.41
2018,8,4,13,0,906.0,131.0,4.9,34.3,964.0,1026.33,731.37
2018,8,4,13,15,907.0,128.0,5.0,34.15,950.0,1011.92,723.81
2018,8,4,13,30,908.0,125.0,5.1,34.0,936.0,994.15,714.13
2018,8,4,13,45,907.5,121.5,5.25,33.8,914.5,971.17,701.53
2018,8,4,14,0,907.0,118.0,5.4,33.6,893.0,945.03,686.73
2018,8,4,14,15,901.5,116.0,5.45,33.3,864.0,912.98,667.51
2018,8,4,14,30,896.0,114.0,5.5,33.0,835.0,878.28,646.35
2018,8,4,14,45,887.5,112.0,5.6,32.65,799.0,838.67,621.98
2018,8,4,15,0,879.0,110.0,5.7,32.3,763.0,796.97,595.82
2018,8,4,15,15,866.5,107.0,5.7,32.3,721.0,749.45,563.94
2018,8,4,15,30,854.0,104.0,5.7,32.3,679.0,702.24,531.95
2018,8,4,15,45,836.5,102.5,5.7,31.35,633.0,650.3,496.17
2018,8,4,16,0,819.0,101.0,5.7,30.4,587.0,598.02,458.75
2018,8,4,16,15,790.0,99.0,5.65,29.7,535.5,538.84,414.36
2018,8,4,16,30,761.0,97.0,5.6,29.0,484.0,481.05,369.68
2018,8,4,16,45,722.0,95.0,5.5,28.3,430.5,420.03,321.16
2018,8,4,17,0,683.0,93.0,5.4,27.6,377.0,362.42,274.01
2018,8,4,17,15,632.5,88.0,5.25,26.6,323.5,301.39,223.59
2018,8,4,17,30,582.0,83.0,5.1,25.6,270.0,245.37,176.45
2018,8,4,17,45,511.5,76.0,4.95,24.6,218.5,188.26,129.15
2018,8,4,18,0,441.0,69.0,4.8,23.6,167.0,139.05,89.44
2018,8,4,18,15,360.0,56.0,4.65,22.65,122.5,90.09,52.78
2018,8,4,18,30,279.0,43.0,4.5,21.7,78.0,51.37,27.42
2018,8,4,18,45,176.0,28.0,4.35,20.75,46.5,21.88,9.32
2018,8,4,19,0,73.0,13.0,4.2,19.8,15.0,12.78,0.0
2018,8,4,19,15,36.5,6.5,4.2,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.95,13.25,7.5,6.39,0.0
2018,8,5,5,30,46.0,13.0,3.1,13.7,15.0,12.78,0.0
2018,8,5,5,45,103.0,32.0,3.2,14.15,44.0,27.81,16.21
2018,8,5,6,0,160.0,51.0,3.3,14.6,73.0,56.28,35.4
2018,8,5,6,15,217.0,72.0,3.25,15.25,115.0,93.45,63.26
2018,8,5,6,30,274.0,93.0,3.2,15.9,157.0,137.45,98.36
2018,8,5,6,45,323.0,110.5,3.15,16.55,204.5,182.93,136.16
2018,8,5,7,0,372.0,128.0,3.1,17.2,252.0,234.73,179.57
2018,8,5,7,15,412.5,142.0,3.05,17.85,301.0,285.06,221.78
2018,8,5,7,30,453.0,156.0,3.0,18.5,350.0,339.53,266.61
2018,8,5,7,45,487.0,167.0,2.95,19.15,399.0,391.98,308.95
2018,8,5,8,0,521.0,178.0,2.9,19.8,448.0,447.33,352.4
2018,8,5,8,15,545.5,188.0,2.9,20.6,495.0,498.98,391.69
2018,8,5,8,30,570.0,198.0,2.9,21.4,542.0,552.02,430.86
2018,8,5,8,45,589.5,207.0,2.9,22.15,586.5,601.9,466.63
2018,8,5,9,0,609.0,216.0,2.9,22.9,631.0,652.17,501.69
2018,8,5,9,15,641.0,215.0,2.95,23.7,675.0,703.55,537.09
2018,8,5,9,30,673.0,214.0,3.0,24.5,719.0,754.12,571.13
2018,8,5,9,45,706.0,207.0,3.0,25.25,759.0,799.79,601.1
2018,8,5,10,0,739.0,200.0,3.0,26.0,799.0,845.38,629.53
2018,8,5,10,15,745.0,205.5,3.1,26.65,827.5,879.51,650.24
2018,8,5,10,30,751.0,211.0,3.2,27.3,856.0,911.47,669.41
2018,8,5,10,45,753.5,215.5,3.3,27.9,876.5,936.79,684.23
2018,8,5,11,0,756.0,220.0,3.4,28.5,897.0,959.49,697.33
2018,8,5,11,15,757.0,223.5,3.45,29.0,911.0,976.97,706.98
2018,8,5,11,30,758.0,227.0,3.5,29.5,925.0,991.6,714.86
2018,8,5,11,45,755.5,231.0,3.55,29.95,931.0,1000.35,719.16
2018,8,5,12,0,753.0,235.0,3.6,30.4,937.0,1006.08,721.66
2018,8,5,12,15,776.5,220.0,3.6,30.85,943.5,1015.09,726.04
2018,8,5,12,30,800.0,205.0,3.6,31.3,950.0,1016.66,725.73
2018,8,5,12,45,828.5,185.0,3.65,31.75,950.5,1019.49,726.73
2018,8,5,13,0,857.0,165.0,3.7,32.2,951.0,1018.45,725.37
2018,8,5,13,15,853.0,163.5,3.7,32.35,935.0,1001.1,714.28
2018,8,5,13,30,849.0,162.0,3.7,32.5,919.0,980.69,701.43
2018,8,5,13,45,843.0,161.0,3.7,32.65,896.0,955.99,685.87
2018,8,5,14,0,837.0,160.0,3.7,32.8,873.0,928.56,668.58
2018,8,5,14,15,828.5,157.5,3.8,32.65,843.0,894.83,648.47
2018,8,5,14,30,820.0,155.0,3.9,32.5,813.0,858.82,626.66
2018,8,5,14,45,809.5,152.5,3.95,32.4,777.5,819.13,601.77
2018,8,5,15,0,799.0,150.0,4.0,32.3,742.0,777.71,575.43
2018,8,5,15,15,784.5,146.5,4.0,32.3,700.5,730.84,544.53
2018,8,5,15,30,770.0,143.0,4.0,32.3,659.0,683.84,511.71
2018,8,5,15,45,751.5,137.5,4.15,31.6,612.5,630.53,475.46
2018,8,5,16,0,733.0,132.0,4.3,30.9,566.0,577.18,437.95
2018,8,5,16,15,707.0,127.5,4.35,30.3,516.5,520.97,396.63
2018,8,5,16,30,681.0,123.0,4.4,29.7,467.0,466.03,354.94
2018,8,5,16,45,647.0,116.5,4.4,29.1,415.5,407.09,308.93
2018,8,5,17,0,613.0,110.0,4.4,28.5,364.0,350.88,263.72
2018,8,5,17,15,564.0,102.5,4.35,27.5,311.5,291.68,215.7
2018,8,5,17,30,515.0,95.0,4.3,26.5,259.0,236.32,169.97
2018,8,5,17,45,450.5,84.0,4.25,25.5,208.5,180.58,124.4
2018,8,5,18,0,386.0,73.0,4.2,24.5,158.0,132.03,85.58
2018,8,5,18,15,303.5,58.0,4.15,23.45,114.0,85.19,50.95
2018,8,5,18,30,221.0,43.0,4.1,22.4,70.0,47.92,26.32
2018,8,5,18,45,133.5,26.5,4.05,21.4,40.5,20.7,7.71
2018,8,5,19,0,46.0,10.0,4.0,20.4,11.0,9.83,0.0
2018,8,5,19,15,23.0,5.0,4.0,19.85,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.65,13.15,3.5,2.95,0.0
2018,8,6,5,30,20.0,6.0,1.8,13.5,7.0,5.9,0.0
2018,8,6,5,45,46.5,19.5,2.0,13.8,25.0,17.07,7.58
2018,8,6,6,0,73.0,33.0,2.2,14.1,43.0,34.73,20.67
2018,8,6,6,15,102.5,56.0,2.15,14.45,76.5,65.36,44.96
2018,8,6,6,30,132.0,79.0,2.1,14.8,110.0,98.95,72.5
2018,8,6,6,45,159.5,105.0,2.1,15.2,151.5,138.58,105.63
2018,8,6,7,0,187.0,131.0,2.1,15.6,193.0,181.59,141.59
2018,8,6,7,15,212.5,157.0,2.05,16.25,238.5,227.12,179.12
2018,8,6,7,30,238.0,183.0,2.0,16.9,284.0,276.96,219.39
2018,8,6,7,45,261.0,206.5,2.0,17.6,330.5,324.81,257.22
2018,8,6,8,0,284.0,230.0,2.0,18.3,377.0,374.84,295.83
2018,8,6,8,15,304.0,250.5,2.0,19.25,421.5,422.23,331.15
2018,8,6,8,30,324.0,271.0,2.0,20.2,466.0,471.11,366.62
2018,8,6,8,45,341.0,289.0,2.0,21.15,508.0,516.8,398.77
2018,8,6,9,0,358.0,307.0,2.0,22.1,550.0,563.3,430.66
2018,8,6,9,15,378.0,319.5,2.05,23.2,590.0,607.09,459.92
2018,8,6,9,30,398.0,332.0,2.1,24.3,630.0,651.46,488.92
2018,8,6,9,45,417.0,340.5,2.1,25.4,666.0,691.31,513.92
2018,8,6,10,0,436.0,349.0,2.1,26.5,702.0,735.67,541.29
2018,8,6,10,15,444.5,358.0,2.2,27.4,728.5,766.87,560.21
2018,8,6,10,30,453.0,367.0,2.3,28.3,755.0,797.0,578.25
2018,8,6,10,45,459.5,373.5,2.4,29.15,776.0,821.52,592.52
2018,8,6,11,0,466.0,380.0,2.5,30.0,797.0,844.57,605.71
2018,8,6,11,15,471.5,384.0,2.6,30.75,811.5,862.52,615.8
2018,8,6,11,30,477.0,388.0,2.7,31.5,826.0,878.71,624.73
2018,8,6,11,45,481.0,389.0,2.8,32.25,833.5,888.5,629.59
2018,8,6,12,0,485.0,390.0,2.9,33.0,841.0,896.31,633.23
2018,8,6,12,15,537.0,358.0,3.05,33.55,857.5,916.35,647.39
2018,8,6,12,30,589.0,326.0,3.2,34.1,874.0,933.84,659.8
2018,8,6,12,45,656.0,283.0,3.3,34.7,888.0,953.08,673.38
2018,8,6,13,0,723.0,240.0,3.4,35.3,902.0,967.97,682.9
2018,8,6,13,15,724.0,234.5,3.5,35.45,888.0,952.86,673.81
2018,8,6,13,30,725.0,229.0,3.6,35.6,874.0,934.95,663.19
2018,8,6,13,45,725.5,223.0,3.7,35.75,854.0,913.33,650.19
2018,8,6,14,0,726.0,217.0,3.8,35.9,834.0,889.07,635.46
2018,8,6,14,15,720.5,211.0,3.85,35.75,805.5,857.01,616.11
2018,8,6,14,30,715.0,205.0,3.9,35.6,777.0,822.84,595.25
2018,8,6,14,45,708.0,197.5,4.0,35.45,742.5,784.01,570.93
2018,8,6,15,0,701.0,190.0,4.1,35.3,708.0,743.51,544.78
2018,8,6,15,15,684.5,185.0,4.1,35.3,667.0,697.1,513.22
2018,8,6,15,30,668.0,180.0,4.1,35.3,626.0,650.19,480.74
2018,8,6,15,45,649.0,173.0,4.15,34.55,581.5,599.42,446.41
2018,8,6,16,0,630.0,166.0,4.2,33.8,537.0,548.91,411.2
2018,8,6,16,15,600.0,159.0,4.15,33.1,488.0,492.88,370.61
2018,8,6,16,30,570.0,152.0,4.1,32.4,439.0,437.19,329.15
2018,8,6,16,45,530.0,144.0,4.05,31.7,388.0,379.96,285.4
2018,8,6,17,0,490.0,136.0,4.0,31.0,337.0,326.25,243.28
2018,8,6,17,15,436.5,124.5,3.95,29.75,285.5,268.45,197.88
2018,8,6,17,30,383.0,113.0,3.9,28.5,234.0,216.25,156.23
2018,8,6,17,45,318.0,96.5,3.85,27.3,184.5,162.61,113.76
2018,8,6,18,0,253.0,80.0,3.8,26.1,135.0,116.43,77.93
2018,8,6,18,15,192.0,59.0,3.8,25.0,94.5,74.45,46.53
2018,8,6,18,30,131.0,38.0,3.8,23.9,54.0,39.93,22.32
2018,8,6,18,45,77.5,22.0,3.85,22.85,30.5,18.54,5.37
2018,8,6,19,0,24.0,6.0,3.9,21.8,7.0,5.9,0.0
2018,8,6,19,15,12.0,3.0,3.9,21.3,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.95,20.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,18.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.75,13.7,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.8,14.0,9.0,7.86,0.0
2018,8,7,5,45,65.5,23.0,2.9,14.3,30.5,19.92,9.42
2018,8,7,6,0,103.0,38.0,3.0,14.6,52.0,40.9,24.67
2018,8,7,6,15,142.5,61.0,2.95,15.1,89.0,74.02,50.3
2018,8,7,6,30,182.0,84.0,2.9,15.6,126.0,112.18,81.2
2018,8,7,6,45,218.5,108.0,2.85,16.05,171.0,155.4,117.2
2018,8,7,7,0,255.0,132.0,2.8,16.5,216.0,202.93,156.96
2018,8,7,7,15,287.5,153.0,2.8,17.3,263.0,250.32,196.22
2018,8,7,7,30,320.0,174.0,2.8,18.1,310.0,301.17,237.58
2018,8,7,7,45,348.5,192.5,2.75,18.85,357.5,351.0,277.29
2018,8,7,8,0,377.0,211.0,2.7,19.6,405.0,403.42,318.01
2018,8,7,8,15,401.5,226.5,2.7,20.4,451.5,453.0,355.51
2018,8,7,8,30,426.0,242.0,2.7,21.2,498.0,507.29,395.48
2018,8,7,8,45,446.5,254.5,2.75,22.0,541.0,554.84,429.6
2018,8,7,9,0,467.0,267.0,2.8,22.8,584.0,603.21,463.52
2018,8,7,9,15,478.0,280.0,2.85,23.55,621.0,645.6,492.3
2018,8,7,9,30,489.0,293.0,2.9,24.3,658.0,687.58,520.19
2018,8,7,9,45,495.5,305.0,2.95,25.0,690.0,724.27,543.89
2018,8,7,10,0,502.0,317.0,3.0,25.7,722.0,759.88,566.45
2018,8,7,10,15,511.5,324.5,3.15,26.25,750.0,792.36,587.55
2018,8,7,10,30,521.0,332.0,3.3,26.8,778.0,823.6,607.6
2018,8,7,10,45,528.0,337.5,3.4,27.35,799.0,849.08,623.36
2018,8,7,11,0,535.0,343.0,3.5,27.9,820.0,872.87,637.91
2018,8,7,11,15,541.5,345.0,3.6,28.15,835.0,890.8,649.35
2018,8,7,11,30,548.0,347.0,3.7,28.4,850.0,906.75,659.53
2018,8,7,11,45,551.5,348.0,3.85,28.65,857.5,916.6,665.96
2018,8,7,12,0,555.0,349.0,4.0,28.9,865.0,924.22,671.0
2018,8,7,12,15,568.0,341.0,4.1,29.0,868.5,929.79,675.32
2018,8,7,12,30,581.0,333.0,4.2,29.1,872.0,932.96,678.13
2018,8,7,12,45,596.0,321.5,4.3,29.15,870.0,931.98,678.55
2018,8,7,13,0,611.0,310.0,4.4,29.2,868.0,928.73,677.53
2018,8,7,13,15,611.0,304.5,4.45,29.15,854.5,914.15,668.62
2018,8,7,13,30,611.0,299.0,4.5,29.1,841.0,897.16,658.17
2018,8,7,13,45,610.0,291.0,4.5,29.0,820.5,874.44,643.81
2018,8,7,14,0,609.0,283.0,4.5,28.9,800.0,849.51,627.9
2018,8,7,14,15,604.0,275.0,4.55,28.65,772.5,817.99,607.89
2018,8,7,14,30,599.0,267.0,4.6,28.4,745.0,785.63,587.11
2018,8,7,14,45,593.0,257.0,4.6,28.15,712.0,748.82,562.75
2018,8,7,15,0,587.0,247.0,4.6,27.9,679.0,710.65,537.05
2018,8,7,15,15,570.0,238.5,4.6,27.9,638.5,664.73,504.67
2018,8,7,15,30,553.0,230.0,4.6,27.9,598.0,618.68,471.68
2018,8,7,15,45,539.5,218.0,4.55,26.95,556.0,571.49,438.88
2018,8,7,16,0,526.0,206.0,4.5,26.0,514.0,524.32,405.16
2018,8,7,16,15,510.5,191.0,4.45,25.35,468.5,473.34,367.16
2018,8,7,16,30,495.0,176.0,4.4,24.7,423.0,423.01,328.58
2018,8,7,16,45,469.5,161.5,4.35,24.05,375.5,369.63,286.55
2018,8,7,17,0,444.0,147.0,4.3,23.4,328.0,318.38,245.11
2018,8,7,17,15,407.5,131.0,4.2,22.5,279.5,264.38,200.94
2018,8,7,17,30,371.0,115.0,4.1,21.6,231.0,214.17,159.16
2018,8,7,17,45,325.5,97.5,4.05,20.7,185.5,164.56,118.02
2018,8,7,18,0,280.0,80.0,4.0,19.8,140.0,120.14,81.76
2018,8,7,18,15,220.0,60.5,3.9,19.15,99.5,78.17,49.56
2018,8,7,18,30,160.0,41.0,3.8,18.5,59.0,43.39,24.9
2018,8,7,18,45,98.0,24.5,3.7,17.85,34.0,20.5,5.49
2018,8,7,19,0,36.0,8.0,3.6,17.2,9.0,7.86,0.0
2018,8,7,19,15,18.0,4.0,3.6,16.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.5,2.45,13.05,7.5,0.0,0.0
2018,8,8,5,30,65.0,13.0,2.6,13.6,15.0,12.78,0.0
2018,8,8,5,45,145.5,30.0,2.75,14.2,45.5,24.25,12.24
2018,8,8,6,0,226.0,47.0,2.9,14.8,76.0,55.27,32.38
2018,8,8,6,15,298.5,62.5,2.8,15.5,119.5,93.27,59.45
2018,8,8,6,30,371.0,78.0,2.7,16.2,163.0,139.69,95.86
2018,8,8,6,45,430.0,90.5,2.6,16.95,212.5,188.43,136.47
2018,8,8,7,0,489.0,103.0,2.5,17.7,262.0,243.75,183.14
2018,8,8,7,15,533.5,111.5,2.45,18.55,313.0,296.49,227.83
2018,8,8,7,30,578.0,120.0,2.4,19.4,364.0,355.07,276.23
2018,8,8,7,45,614.0,126.5,2.35,20.3,415.0,410.66,321.03
2018,8,8,8,0,650.0,133.0,2.3,21.2,466.0,469.16,366.59
2018,8,8,8,15,677.5,138.0,2.25,22.15,515.5,524.0,407.77
2018,8,8,8,30,705.0,143.0,2.2,23.1,565.0,580.24,448.47
2018,8,8,8,45,728.0,146.5,2.15,24.0,611.5,633.09,485.38
2018,8,8,9,0,751.0,150.0,2.1,24.9,658.0,686.28,521.24
2018,8,8,9,15,739.5,166.5,2.1,25.75,692.0,727.22,547.14
2018,8,8,9,30,728.0,183.0,2.1,26.6,726.0,765.21,570.3
2018,8,8,9,45,705.0,205.5,2.1,27.45,751.5,796.88,588.25
2018,8,8,10,0,682.0,228.0,2.1,28.3,777.0,824.7,603.22
2018,8,8,10,15,696.0,229.5,2.15,29.05,807.0,860.25,624.72
2018,8,8,10,30,710.0,231.0,2.2,29.8,837.0,894.18,644.3
2018,8,8,10,45,723.5,230.0,2.25,30.55,861.0,923.24,660.47
2018,8,8,11,0,737.0,229.0,2.3,31.3,885.0,950.2,675.21
2018,8,8,11,15,746.0,228.5,2.4,31.85,902.0,971.01,687.04
2018,8,8,11,30,755.0,228.0,2.5,32.4,919.0,989.2,697.28
2018,8,8,11,45,763.0,225.0,2.6,32.95,928.0,1001.04,703.61
2018,8,8,12,0,771.0,222.0,2.7,33.5,937.0,1009.96,708.23
2018,8,8,12,15,766.0,224.5,2.8,33.8,934.5,1008.61,707.29
2018,8,8,12,30,761.0,227.0,2.9,34.1,932.0,1004.22,704.62
2018,8,8,12,45,752.5,231.0,3.0,34.45,922.5,994.92,698.83
2018,8,8,13,0,744.0,235.0,3.1,34.8,913.0,982.76,691.35
2018,8,8,13,15,743.0,230.5,3.2,34.9,898.0,966.37,681.96
2018,8,8,13,30,742.0,226.0,3.3,35.0,883.0,947.17,670.82
2018,8,8,13,45,740.0,221.0,3.4,35.05,861.5,923.82,657.15
2018,8,8,14,0,738.0,216.0,3.5,35.1,840.0,897.87,641.76
2018,8,8,14,15,731.5,210.0,3.55,34.95,810.5,864.5,621.68
2018,8,8,14,30,725.0,204.0,3.6,34.8,781.0,829.05,600.09
2018,8,8,14,45,716.5,197.5,3.7,34.65,746.0,789.56,575.48
2018,8,8,15,0,708.0,191.0,3.8,34.5,711.0,748.5,549.0
2018,8,8,15,15,691.5,185.5,3.8,34.5,669.5,701.22,516.89
2018,8,8,15,30,675.0,180.0,3.8,34.5,628.0,653.42,483.84
2018,8,8,15,45,658.0,172.0,3.95,33.65,583.0,602.54,449.9
2018,8,8,16,0,641.0,164.0,4.1,32.8,538.0,551.72,414.81
2018,8,8,16,15,619.5,155.0,4.15,31.95,490.5,497.77,375.99
2018,8,8,16,30,598.0,146.0,4.2,31.1,443.0,444.85,336.62
2018,8,8,16,45,567.5,136.0,4.25,30.2,393.0,386.78,292.18
2018,8,8,17,0,537.0,126.0,4.3,29.3,343.0,332.82,249.49
2018,8,8,17,15,496.0,114.0,4.25,28.1,293.0,276.21,204.02
2018,8,8,17,30,455.0,102.0,4.2,26.9,243.0,223.78,161.01
2018,8,8,17,45,400.5,87.5,4.15,25.65,194.5,170.45,117.62
2018,8,8,18,0,346.0,73.0,4.1,24.4,146.0,123.28,79.98
2018,8,8,18,15,274.0,56.0,4.0,23.35,104.0,78.36,46.69
2018,8,8,18,30,202.0,39.0,3.9,22.3,62.0,41.9,22.3
2018,8,8,18,45,123.5,23.5,3.8,21.25,35.5,18.42,2.71
2018,8,8,19,0,45.0,8.0,3.7,20.2,9.0,7.86,0.0
2018,8,8,19,15,22.5,4.0,3.65,19.7,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.55,18.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.3,13.0,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.5,13.5,12.0,9.83,0.0
2018,8,9,5,45,131.5,27.0,2.7,14.0,41.5,21.43,9.69
2018,8,9,6,0,209.0,44.0,2.9,14.5,71.0,51.26,29.71
2018,8,9,6,15,277.0,61.5,2.8,15.25,114.0,89.48,57.27
2018,8,9,6,30,345.0,79.0,2.7,16.0,157.0,135.7,93.65
2018,8,9,6,45,399.5,92.5,2.6,16.75,205.0,182.84,132.98
2018,8,9,7,0,454.0,106.0,2.5,17.5,253.0,236.08,177.92
2018,8,9,7,15,497.0,117.5,2.4,18.55,304.0,289.28,222.61
2018,8,9,7,30,540.0,129.0,2.3,19.6,355.0,346.81,269.72
2018,8,9,7,45,575.0,136.5,2.25,20.65,405.5,402.34,314.06
2018,8,9,8,0,610.0,144.0,2.2,21.7,456.0,459.35,358.06
2018,8,9,8,15,637.5,151.0,2.15,22.75,505.0,514.24,398.92
2018,8,9,8,30,665.0,158.0,2.1,23.8,554.0,570.62,439.35
2018,8,9,8,45,688.0,162.5,2.05,24.8,600.0,622.73,475.36
2018,8,9,9,0,711.0,167.0,2.0,25.8,646.0,675.28,510.41
2018,8,9,9,15,721.0,173.5,1.95,26.85,685.0,720.36,538.81
2018,8,9,9,30,731.0,180.0,1.9,27.9,724.0,764.25,565.49
2018,8,9,9,45,736.0,188.0,1.85,28.9,757.5,804.2,588.23
2018,8,9,10,0,741.0,196.0,1.8,29.9,791.0,842.22,608.97
2018,8,9,10,15,753.5,197.5,1.8,30.8,821.0,878.07,628.62
2018,8,9,10,30,766.0,199.0,1.8,31.7,851.0,912.04,646.75
2018,8,9,10,45,776.0,199.0,1.8,32.6,874.5,940.03,660.89
2018,8,9,11,0,786.0,199.0,1.8,33.5,898.0,961.89,671.12
2018,8,9,11,15,792.5,199.0,1.85,34.25,913.5,981.36,680.89
2018,8,9,11,30,799.0,199.0,1.9,35.0,929.0,998.0,688.95
2018,8,9,11,45,804.5,197.5,1.95,35.8,937.0,1009.19,693.61
2018,8,9,12,0,810.0,196.0,2.0,36.6,945.0,1017.32,696.53
2018,8,9,12,15,804.0,200.0,2.2,36.95,943.0,1016.45,697.13
2018,8,9,12,30,798.0,204.0,2.4,37.3,941.0,1012.42,695.83
2018,8,9,12,45,787.5,208.5,2.55,37.65,930.5,1001.37,689.75
2018,8,9,13,0,777.0,213.0,2.7,38.0,920.0,991.86,684.65
2018,8,9,13,15,775.0,210.0,2.85,38.0,905.0,975.57,676.34
2018,8,9,13,30,773.0,207.0,3.0,38.0,890.0,956.4,666.22
2018,8,9,13,45,768.5,203.0,3.15,38.05,867.0,931.09,652.03
2018,8,9,14,0,764.0,199.0,3.3,38.1,844.0,903.21,636.09
2018,8,9,14,15,755.5,196.0,3.4,37.85,814.5,870.43,617.34
2018,8,9,14,30,747.0,193.0,3.5,37.6,785.0,835.61,597.04
2018,8,9,14,45,736.0,188.0,3.6,37.4,749.0,794.87,572.43
2018,8,9,15,0,725.0,183.0,3.7,37.2,713.0,752.66,545.76
2018,8,9,15,15,708.5,178.0,3.7,37.2,671.5,705.19,513.92
2018,8,9,15,30,692.0,173.0,3.7,37.2,630.0,657.16,481.1
2018,8,9,15,45,672.0,166.0,3.85,36.3,584.0,604.59,446.48
2018,8,9,16,0,652.0,159.0,4.0,35.4,538.0,552.31,410.81
2018,8,9,16,15,626.5,151.0,3.95,34.6,489.0,496.63,370.9
2018,8,9,16,30,601.0,143.0,3.9,33.8,440.0,442.36,330.77
2018,8,9,16,45,567.5,133.5,3.9,33.0,389.5,383.31,285.96
2018,8,9,17,0,534.0,124.0,3.9,32.2,339.0,328.72,243.19
2018,8,9,17,15,491.0,112.5,3.75,31.0,288.5,272.15,198.29
2018,8,9,17,30,448.0,101.0,3.6,29.8,238.0,219.99,156.08
2018,8,9,17,45,392.0,86.5,3.5,28.6,190.0,166.83,113.44
2018,8,9,18,0,336.0,72.0,3.4,27.4,142.0,120.01,76.68
2018,8,9,18,15,264.0,55.0,3.35,26.35,100.5,75.81,44.46
2018,8,9,18,30,192.0,38.0,3.3,25.3,59.0,40.07,20.86
2018,8,9,18,45,113.5,22.0,3.25,24.25,33.0,17.24,0.21
2018,8,9,19,0,35.0,6.0,3.2,23.2,7.0,5.9,0.0
2018,8,9,19,15,17.5,3.0,3.3,22.65,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
