Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,3.0,14.6,8.0,0.0,0.0
2018,8,10,5,30,93.0,13.0,3.1,15.1,16.0,12.78,0.0
2018,8,10,5,45,208.0,27.0,3.2,15.65,48.5,21.27,8.89
2018,8,10,6,0,323.0,41.0,3.3,16.2,81.0,55.63,29.46
2018,8,10,6,15,401.0,52.5,3.25,17.0,126.0,95.83,56.82
2018,8,10,6,30,479.0,64.0,3.2,17.8,171.0,145.17,95.21
2018,8,10,6,45,532.5,73.0,3.1,18.65,220.5,195.37,137.65
2018,8,10,7,0,586.0,82.0,3.0,19.5,270.0,251.5,185.73
2018,8,10,7,15,623.5,89.0,3.0,20.6,321.0,305.79,232.26
2018,8,10,7,30,661.0,96.0,3.0,21.7,372.0,363.64,280.49
2018,8,10,7,45,687.5,102.5,2.95,22.85,422.0,419.27,325.45
2018,8,10,8,0,714.0,109.0,2.9,24.0,472.0,476.7,370.07
2018,8,10,8,15,736.0,113.5,2.9,24.95,520.0,531.1,411.18
2018,8,10,8,30,758.0,118.0,2.9,25.9,568.0,586.24,451.37
2018,8,10,8,45,774.0,122.5,2.9,26.8,613.0,637.47,487.42
2018,8,10,9,0,790.0,127.0,2.9,27.7,658.0,688.55,522.17
2018,8,10,9,15,797.0,133.5,2.9,28.6,697.0,734.35,551.29
2018,8,10,9,30,804.0,140.0,2.9,29.5,736.0,778.5,578.08
2018,8,10,9,45,806.0,147.5,2.95,30.4,769.0,817.77,601.35
2018,8,10,10,0,808.0,155.0,3.0,31.3,802.0,854.67,622.72
2018,8,10,10,15,817.0,156.0,3.1,31.9,830.5,888.59,642.93
2018,8,10,10,30,826.0,157.0,3.2,32.5,859.0,920.23,661.52
2018,8,10,10,45,832.5,158.5,3.3,33.15,881.5,947.6,677.12
2018,8,10,11,0,839.0,160.0,3.4,33.8,904.0,972.25,690.93
2018,8,10,11,15,843.0,160.5,3.5,34.2,918.5,990.57,701.43
2018,8,10,11,30,847.0,161.0,3.6,34.6,933.0,1005.83,710.08
2018,8,10,11,45,849.0,161.0,3.7,35.05,940.0,1015.43,715.09
2018,8,10,12,0,851.0,161.0,3.8,35.5,947.0,1021.77,718.19
2018,8,10,12,15,849.0,162.0,3.9,35.7,945.5,1021.88,718.22
2018,8,10,12,30,847.0,163.0,4.0,35.9,944.0,1018.68,716.31
2018,8,10,12,45,842.5,164.0,4.05,36.15,935.0,1009.74,710.45
2018,8,10,13,0,838.0,165.0,4.1,36.4,926.0,997.62,702.72
2018,8,10,13,15,834.5,163.5,4.2,36.4,910.0,980.79,693.09
2018,8,10,13,30,831.0,162.0,4.3,36.4,894.0,960.93,681.57
2018,8,10,13,45,825.0,160.0,4.4,36.4,870.5,935.34,666.34
2018,8,10,14,0,819.0,158.0,4.5,36.4,847.0,907.06,649.33
2018,8,10,14,15,810.0,155.5,4.6,36.15,816.5,873.13,629.16
2018,8,10,14,30,801.0,153.0,4.7,35.9,786.0,837.01,607.34
2018,8,10,14,45,789.0,150.0,4.75,35.65,750.0,795.99,581.78
2018,8,10,15,0,777.0,147.0,4.8,35.4,714.0,753.41,554.98
2018,8,10,15,15,762.0,143.5,4.8,35.4,672.5,707.87,524.58
2018,8,10,15,30,747.0,140.0,4.8,35.4,631.0,660.23,491.24
2018,8,10,15,45,727.5,135.5,4.85,34.45,585.5,608.14,455.98
2018,8,10,16,0,708.0,131.0,4.9,33.5,540.0,556.16,419.59
2018,8,10,16,15,683.0,125.0,4.9,32.75,491.0,500.1,378.49
2018,8,10,16,30,658.0,119.0,4.9,32.0,442.0,445.27,337.0
2018,8,10,16,45,625.0,112.0,4.85,31.2,391.5,387.5,292.0
2018,8,10,17,0,592.0,105.0,4.8,30.4,341.0,332.41,247.78
2018,8,10,17,15,548.0,96.5,4.7,29.3,290.5,275.23,201.32
2018,8,10,17,30,504.0,88.0,4.6,28.2,240.0,222.54,157.68
2018,8,10,17,45,444.5,77.0,4.5,27.1,192.0,167.89,113.1
2018,8,10,18,0,385.0,66.0,4.4,26.0,144.0,121.02,75.88
2018,8,10,18,15,303.0,52.0,4.4,25.05,102.5,76.05,43.42
2018,8,10,18,30,221.0,38.0,4.4,24.1,61.0,40.58,20.76
2018,8,10,18,45,130.0,23.0,4.35,23.15,34.5,18.18,0.0
2018,8,10,19,0,39.0,8.0,4.3,22.2,8.0,7.86,0.0
2018,8,10,19,15,19.5,4.0,4.35,21.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.4,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.35,19.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.0,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.85,17.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,4.0,15.95,6.5,0.0,0.0
2018,8,11,5,30,59.0,11.0,4.1,16.4,13.0,10.81,0.0
2018,8,11,5,45,149.0,27.5,4.2,16.8,43.0,21.56,8.31
2018,8,11,6,0,239.0,44.0,4.3,17.2,73.0,52.42,29.38
2018,8,11,6,15,313.0,58.5,4.25,18.0,116.0,90.19,55.67
2018,8,11,6,30,387.0,73.0,4.2,18.8,159.0,136.55,91.58
2018,8,11,6,45,441.5,85.0,4.2,19.6,207.0,184.56,131.62
2018,8,11,7,0,496.0,97.0,4.2,20.4,255.0,238.64,177.42
2018,8,11,7,15,536.0,106.5,4.2,21.35,305.0,292.44,223.09
2018,8,11,7,30,576.0,116.0,4.2,22.3,355.0,349.03,270.13
2018,8,11,7,45,605.5,124.5,4.25,23.3,405.0,403.56,314.42
2018,8,11,8,0,635.0,133.0,4.3,24.3,455.0,460.35,359.08
2018,8,11,8,15,658.5,139.5,4.3,25.05,502.5,513.75,400.11
2018,8,11,8,30,682.0,146.0,4.3,25.8,550.0,568.21,440.67
2018,8,11,8,45,699.0,152.5,4.3,26.55,594.5,619.19,477.42
2018,8,11,9,0,716.0,159.0,4.3,27.3,639.0,670.05,513.02
2018,8,11,9,15,727.5,165.0,4.35,27.95,678.5,715.95,544.46
2018,8,11,9,30,739.0,171.0,4.4,28.6,718.0,760.77,574.31
2018,8,11,9,45,745.5,178.0,4.45,29.25,752.0,801.22,599.76
2018,8,11,10,0,752.0,185.0,4.5,29.9,786.0,839.81,623.62
2018,8,11,10,15,759.5,189.0,4.55,30.35,815.0,874.14,644.84
2018,8,11,10,30,767.0,193.0,4.6,30.8,844.0,906.3,664.45
2018,8,11,10,45,771.0,196.5,4.65,31.2,865.0,932.34,680.02
2018,8,11,11,0,775.0,200.0,4.7,31.6,886.0,955.74,693.86
2018,8,11,11,15,777.5,202.0,4.8,31.8,900.0,969.35,702.34
2018,8,11,11,30,780.0,204.0,4.9,32.0,914.0,983.88,711.56
2018,8,11,11,45,780.0,206.0,5.0,32.15,920.5,992.96,717.45
2018,8,11,12,0,780.0,208.0,5.1,32.3,927.0,999.0,721.49
2018,8,11,12,15,783.5,205.5,5.15,32.25,927.0,1000.91,723.19
2018,8,11,12,30,787.0,203.0,5.2,32.2,927.0,999.71,722.99
2018,8,11,12,45,789.0,199.5,5.3,32.15,919.5,992.91,719.6
2018,8,11,13,0,791.0,196.0,5.4,32.1,912.0,983.0,714.25
2018,8,11,13,15,785.0,195.0,5.45,31.9,895.0,964.84,703.62
2018,8,11,13,30,779.0,194.0,5.5,31.7,878.0,943.9,691.18
2018,8,11,13,45,770.5,192.0,5.55,31.5,854.0,920.31,676.95
2018,8,11,14,0,762.0,190.0,5.6,31.3,830.0,890.79,658.65
2018,8,11,14,15,751.5,188.0,5.6,30.95,800.0,857.3,637.68
2018,8,11,14,30,741.0,186.0,5.6,30.6,770.0,821.89,615.22
2018,8,11,14,45,728.0,182.0,5.6,30.25,733.5,780.69,588.49
2018,8,11,15,0,715.0,178.0,5.6,29.9,697.0,738.19,559.79
2018,8,11,15,15,698.5,173.5,5.6,29.9,656.5,691.57,526.59
2018,8,11,15,30,682.0,169.0,5.6,29.9,616.0,644.42,492.42
2018,8,11,15,45,661.5,162.0,5.5,28.95,570.0,591.92,455.21
2018,8,11,16,0,641.0,155.0,5.4,28.0,524.0,539.81,417.24
2018,8,11,16,15,616.5,147.5,5.3,27.3,476.5,485.69,376.25
2018,8,11,16,30,592.0,140.0,5.2,26.6,429.0,432.9,335.15
2018,8,11,16,45,559.5,131.0,5.15,25.9,379.5,375.27,289.3
2018,8,11,17,0,527.0,122.0,5.1,25.2,330.0,322.03,245.7
2018,8,11,17,15,481.5,110.0,5.0,24.35,279.0,264.65,198.28
2018,8,11,17,30,436.0,98.0,4.9,23.5,228.0,212.0,154.13
2018,8,11,17,45,382.5,85.0,4.8,22.65,183.0,161.66,112.31
2018,8,11,18,0,329.0,72.0,4.7,21.8,138.0,117.38,76.53
2018,8,11,18,15,251.5,54.5,4.65,21.1,96.5,72.88,43.64
2018,8,11,18,30,174.0,37.0,4.6,20.4,55.0,37.48,19.74
2018,8,11,18,45,97.5,21.5,4.55,19.65,30.5,16.98,0.0
2018,8,11,19,0,21.0,6.0,4.5,18.9,6.0,5.9,0.0
2018,8,11,19,15,10.5,3.0,4.45,18.55,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.2,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.7,14.65,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.8,15.1,11.0,9.83,0.0
2018,8,12,5,45,125.0,27.0,2.85,15.5,39.5,21.21,7.31
2018,8,12,6,0,203.0,44.0,2.9,15.9,68.0,50.14,28.81
2018,8,12,6,15,274.5,59.5,2.85,16.65,109.5,86.42,54.45
2018,8,12,6,30,346.0,75.0,2.8,17.4,151.0,131.04,89.08
2018,8,12,6,45,401.0,88.0,2.7,18.15,198.5,177.76,127.86
2018,8,12,7,0,456.0,101.0,2.6,18.9,246.0,230.64,172.4
2018,8,12,7,15,499.5,111.0,2.55,19.75,295.5,282.6,216.27
2018,8,12,7,30,543.0,121.0,2.5,20.6,345.0,338.94,262.79
2018,8,12,7,45,578.0,128.5,2.45,21.45,395.0,394.66,307.67
2018,8,12,8,0,613.0,136.0,2.4,22.3,445.0,451.82,352.24
2018,8,12,8,15,640.5,142.0,2.4,23.25,493.5,505.87,393.01
2018,8,12,8,30,668.0,148.0,2.4,24.2,542.0,561.4,433.5
2018,8,12,8,45,690.5,151.5,2.45,25.15,587.0,612.3,469.54
2018,8,12,9,0,713.0,155.0,2.5,26.1,632.0,663.58,504.78
2018,8,12,9,15,732.0,157.5,2.6,26.95,673.0,711.3,536.99
2018,8,12,9,30,751.0,160.0,2.7,27.8,714.0,758.51,567.5
2018,8,12,9,45,767.5,160.0,2.8,28.7,749.5,798.45,591.8
2018,8,12,10,0,784.0,160.0,2.9,29.6,785.0,838.79,616.05
2018,8,12,10,15,795.5,161.0,3.05,30.25,815.0,874.2,637.66
2018,8,12,10,30,807.0,162.0,3.2,30.9,845.0,907.55,657.77
2018,8,12,10,45,816.5,161.5,3.35,31.5,868.0,935.21,674.2
2018,8,12,11,0,826.0,161.0,3.5,32.1,891.0,960.3,688.94
2018,8,12,11,15,831.5,161.0,3.65,32.5,906.0,979.32,700.32
2018,8,12,11,30,837.0,161.0,3.8,32.9,921.0,995.33,709.87
2018,8,12,11,45,840.5,160.5,3.95,33.3,928.5,1005.76,715.92
2018,8,12,12,0,844.0,160.0,4.1,33.7,936.0,1012.96,720.02
2018,8,12,12,15,844.5,159.0,4.25,33.85,935.0,1013.4,720.65
2018,8,12,12,30,845.0,158.0,4.4,34.0,934.0,1010.53,719.3
2018,8,12,12,45,843.5,157.5,4.5,34.15,926.0,1002.92,714.74
2018,8,12,13,0,842.0,157.0,4.6,34.3,918.0,992.08,708.21
2018,8,12,13,15,839.0,155.0,4.75,34.2,902.0,975.06,698.67
2018,8,12,13,30,836.0,153.0,4.9,34.1,886.0,954.98,687.66
2018,8,12,13,45,831.0,151.0,5.0,34.0,863.0,930.1,673.07
2018,8,12,14,0,826.0,149.0,5.1,33.9,840.0,902.48,656.58
2018,8,12,14,15,818.0,146.0,5.15,33.55,809.5,868.61,636.15
2018,8,12,14,30,810.0,143.0,5.2,33.2,779.0,832.47,613.99
2018,8,12,14,45,800.0,139.5,5.25,32.85,743.5,792.15,588.69
2018,8,12,15,0,790.0,136.0,5.3,32.5,708.0,750.1,561.84
2018,8,12,15,15,775.0,132.5,5.3,32.5,666.5,702.92,530.01
2018,8,12,15,30,760.0,129.0,5.3,32.5,625.0,654.88,495.61
2018,8,12,15,45,743.0,124.5,5.3,31.35,580.0,604.42,460.9
2018,8,12,16,0,726.0,120.0,5.3,30.2,535.0,553.16,424.4
2018,8,12,16,15,704.5,113.5,5.2,29.35,486.5,497.58,382.7
2018,8,12,16,30,683.0,107.0,5.1,28.5,438.0,442.87,340.34
2018,8,12,16,45,653.5,100.0,5.05,27.7,388.0,385.34,294.5
2018,8,12,17,0,624.0,93.0,5.0,26.9,338.0,330.09,249.08
2018,8,12,17,15,582.0,85.0,4.85,25.8,287.5,272.4,201.04
2018,8,12,17,30,540.0,77.0,4.7,24.7,237.0,218.94,155.69
2018,8,12,17,45,459.5,68.5,4.6,23.65,186.0,161.58,108.75
2018,8,12,18,0,379.0,60.0,4.5,22.6,135.0,112.59,70.22
2018,8,12,18,15,267.5,47.0,4.4,21.8,92.0,66.72,37.96
2018,8,12,18,30,156.0,34.0,4.3,21.0,49.0,33.74,17.11
2018,8,12,18,45,89.5,20.0,4.2,20.15,27.5,15.79,0.0
2018,8,12,19,0,23.0,6.0,4.1,19.3,6.0,5.9,0.0
2018,8,12,19,15,11.5,3.0,4.05,18.95,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,5,15,33.5,6.0,3.35,14.15,6.5,0.0,0.0
2018,8,13,5,30,67.0,12.0,3.5,14.6,13.0,11.8,0.0
2018,8,13,5,45,169.0,26.0,3.65,15.05,42.5,20.44,5.87
2018,8,13,6,0,271.0,40.0,3.8,15.5,72.0,49.94,26.65
2018,8,13,6,15,351.5,52.5,3.8,16.1,115.0,88.21,52.79
2018,8,13,6,30,432.0,65.0,3.8,16.7,158.0,136.68,90.39
2018,8,13,6,45,489.0,74.0,3.85,17.3,206.5,184.9,131.17
2018,8,13,7,0,546.0,83.0,3.9,17.9,255.0,239.49,178.29
2018,8,13,7,15,587.5,90.5,3.9,18.55,305.5,293.41,225.2
2018,8,13,7,30,629.0,98.0,3.9,19.2,356.0,351.4,274.58
2018,8,13,7,45,660.0,103.5,3.85,19.9,406.0,406.4,320.41
2018,8,13,8,0,691.0,109.0,3.8,20.6,456.0,463.71,366.62
2018,8,13,8,15,714.5,114.0,3.85,21.3,504.5,518.35,409.49
2018,8,13,8,30,738.0,119.0,3.9,22.0,553.0,573.92,451.74
2018,8,13,8,45,755.0,123.5,3.9,22.7,597.5,624.87,489.17
2018,8,13,9,0,772.0,128.0,3.9,23.4,642.0,675.86,525.53
2018,8,13,9,15,781.0,134.0,3.9,24.05,681.5,721.94,556.79
2018,8,13,9,30,790.0,140.0,3.9,24.7,721.0,766.58,585.64
2018,8,13,9,45,794.0,146.0,3.95,25.35,754.0,805.48,610.23
2018,8,13,10,0,798.0,152.0,4.0,26.0,787.0,842.19,633.03
2018,8,13,10,15,806.5,154.0,4.1,26.5,815.5,876.38,654.48
2018,8,13,10,30,815.0,156.0,4.2,27.0,844.0,908.31,674.26
2018,8,13,10,45,820.0,158.5,4.25,27.5,866.0,935.04,690.2
2018,8,13,11,0,825.0,161.0,4.3,28.0,888.0,959.02,704.27
2018,8,13,11,15,827.5,162.5,4.4,28.25,902.0,976.65,715.12
2018,8,13,11,30,830.0,164.0,4.5,28.5,916.0,991.22,724.05
2018,8,13,11,45,830.5,166.0,4.6,28.75,923.0,1001.19,730.05
2018,8,13,12,0,831.0,168.0,4.7,29.0,930.0,1007.94,734.24
2018,8,13,12,15,834.0,165.5,4.8,29.0,930.0,1009.25,735.85
2018,8,13,12,30,837.0,163.0,4.9,29.0,930.0,1007.29,735.45
2018,8,13,12,45,839.5,160.0,5.0,29.0,923.0,1001.02,732.31
2018,8,13,13,0,842.0,157.0,5.1,29.0,916.0,991.45,727.09
2018,8,13,13,15,837.5,156.5,5.2,28.75,900.0,974.5,717.74
2018,8,13,13,30,833.0,156.0,5.3,28.5,884.0,954.53,706.38
2018,8,13,13,45,826.0,154.5,5.35,28.3,860.0,928.33,690.3
2018,8,13,14,0,819.0,153.0,5.4,28.1,836.0,899.49,672.35
2018,8,13,14,15,809.5,151.5,5.45,27.65,806.0,866.0,651.75
2018,8,13,14,30,800.0,150.0,5.5,27.2,776.0,830.34,629.41
2018,8,13,14,45,788.0,146.5,5.55,26.8,739.5,788.69,602.42
2018,8,13,15,0,776.0,143.0,5.6,26.4,703.0,745.48,573.96
2018,8,13,15,15,760.5,139.5,5.6,26.4,661.5,699.45,541.52
2018,8,13,15,30,745.0,136.0,5.6,26.4,620.0,651.42,506.09
2018,8,13,15,45,725.0,132.0,5.5,25.2,574.5,599.52,469.01
2018,8,13,16,0,705.0,128.0,5.4,24.0,529.0,547.79,430.89
2018,8,13,16,15,680.0,122.5,5.35,23.3,480.5,492.32,387.99
2018,8,13,16,30,655.0,117.0,5.3,22.6,432.0,438.12,344.79
2018,8,13,16,45,621.5,109.5,5.2,21.85,381.5,379.81,297.17
2018,8,13,17,0,588.0,102.0,5.1,21.1,331.0,324.27,250.52
2018,8,13,17,15,543.5,93.0,5.0,20.4,280.5,266.8,201.51
2018,8,13,17,30,499.0,84.0,4.9,19.7,230.0,213.91,155.77
2018,8,13,17,45,437.5,73.0,4.8,19.0,182.5,159.49,109.75
2018,8,13,18,0,376.0,62.0,4.7,18.3,135.0,113.09,71.9
2018,8,13,18,15,290.5,48.0,4.6,17.75,94.0,68.9,39.55
2018,8,13,18,30,205.0,34.0,4.5,17.2,53.0,34.64,17.13
2018,8,13,18,45,115.0,19.5,4.4,16.65,29.0,15.46,0.0
2018,8,13,19,0,25.0,5.0,4.3,16.1,5.0,4.91,0.0
2018,8,13,19,15,12.5,2.5,4.25,15.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,5,15,2.5,4.0,3.55,14.0,4.0,0.0,0.0
2018,8,14,5,30,5.0,8.0,3.7,14.4,8.0,7.86,0.0
2018,8,14,5,45,45.5,24.5,3.85,14.8,29.5,21.54,5.23
2018,8,14,6,0,86.0,41.0,4.0,15.2,51.0,42.24,25.93
2018,8,14,6,15,137.0,59.0,4.05,15.7,84.0,70.43,47.2
2018,8,14,6,30,188.0,77.0,4.1,16.2,117.0,105.43,74.87
2018,8,14,6,45,261.0,96.5,4.2,16.7,168.5,152.86,113.14
2018,8,14,7,0,334.0,116.0,4.3,17.2,220.0,208.72,159.33
2018,8,14,7,15,376.5,130.5,4.3,17.7,268.0,258.94,201.88
2018,8,14,7,30,419.0,145.0,4.3,18.2,316.0,312.61,246.78
2018,8,14,7,45,474.0,154.5,4.3,18.7,372.0,371.18,294.82
2018,8,14,8,0,529.0,164.0,4.3,19.2,428.0,434.94,346.02
2018,8,14,8,15,561.5,171.0,4.3,19.65,477.0,488.5,388.3
2018,8,14,8,30,594.0,178.0,4.3,20.1,526.0,544.2,431.19
2018,8,14,8,45,618.0,183.5,4.25,20.6,570.5,596.6,470.26
2018,8,14,9,0,642.0,189.0,4.2,21.1,615.0,647.93,507.62
2018,8,14,9,15,672.0,187.5,4.25,21.55,658.0,697.0,543.11
2018,8,14,9,30,702.0,186.0,4.3,22.0,701.0,746.53,578.23
2018,8,14,9,45,732.5,179.5,4.3,22.45,740.0,791.41,608.75
2018,8,14,10,0,763.0,173.0,4.3,22.9,779.0,835.95,637.82
2018,8,14,10,15,774.0,174.5,4.35,23.25,808.0,868.46,658.61
2018,8,14,10,30,785.0,176.0,4.4,23.6,837.0,901.31,679.58
2018,8,14,10,45,794.5,176.0,4.4,24.0,860.0,929.0,696.53
2018,8,14,11,0,804.0,176.0,4.4,24.4,883.0,954.19,711.72
2018,8,14,11,15,811.0,175.5,4.5,24.65,898.5,973.78,724.06
2018,8,14,11,30,818.0,175.0,4.6,24.9,914.0,990.46,734.76
2018,8,14,11,45,823.5,172.5,4.65,25.2,921.5,1000.59,740.67
2018,8,14,12,0,829.0,170.0,4.7,25.5,929.0,1007.57,744.63
2018,8,14,12,15,831.5,168.0,4.75,25.6,928.5,1008.86,745.53
2018,8,14,12,30,834.0,166.0,4.8,25.7,928.0,1006.88,744.41
2018,8,14,12,45,836.0,163.5,4.85,25.85,921.0,1000.61,740.4
2018,8,14,13,0,838.0,161.0,4.9,26.0,914.0,991.06,734.33
2018,8,14,13,15,836.0,158.0,5.0,26.05,898.0,973.9,723.91
2018,8,14,13,30,834.0,155.0,5.1,26.1,882.0,953.66,711.44
2018,8,14,13,45,831.5,150.5,5.15,26.1,859.0,928.4,695.35
2018,8,14,14,0,829.0,146.0,5.2,26.1,836.0,900.28,677.27
2018,8,14,14,15,822.0,143.5,5.25,25.85,806.5,867.59,656.61
2018,8,14,14,30,815.0,141.0,5.3,25.6,777.0,832.57,634.14
2018,8,14,14,45,806.0,137.5,5.35,25.3,741.5,792.75,608.16
2018,8,14,15,0,797.0,134.0,5.4,25.0,706.0,751.12,580.55
2018,8,14,15,15,782.0,130.0,5.4,25.0,664.0,703.05,547.01
2018,8,14,15,30,767.0,126.0,5.4,25.0,622.0,654.1,510.79
2018,8,14,15,45,750.0,121.0,5.4,24.1,576.5,602.72,473.65
2018,8,14,16,0,733.0,116.0,5.4,23.2,531.0,550.54,434.74
2018,8,14,16,15,711.0,110.0,5.35,22.6,482.5,494.81,391.23
2018,8,14,16,30,689.0,104.0,5.3,22.0,434.0,440.0,347.12
2018,8,14,16,45,658.0,97.5,5.25,21.4,383.5,382.02,299.25
2018,8,14,17,0,627.0,91.0,5.2,20.8,333.0,326.49,252.04
2018,8,14,17,15,582.0,84.0,5.05,20.1,282.5,268.77,202.36
2018,8,14,17,30,537.0,77.0,4.9,19.4,232.0,215.62,155.98
2018,8,14,17,45,474.5,67.0,4.8,18.7,183.5,160.86,109.4
2018,8,14,18,0,412.0,57.0,4.7,18.0,135.0,113.24,70.49
2018,8,14,18,15,320.0,44.5,4.5,17.45,94.0,67.32,37.24
2018,8,14,18,30,228.0,32.0,4.3,16.9,53.0,32.82,15.3
2018,8,14,18,45,128.0,18.5,4.1,16.4,29.0,18.18,0.0
2018,8,14,19,0,28.0,5.0,3.9,15.9,5.0,4.91,0.0
2018,8,14,19,15,14.0,2.5,3.8,15.65,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,5,15,25.5,4.5,2.65,13.55,5.0,0.0,0.0
2018,8,15,5,30,51.0,9.0,2.9,14.1,10.0,8.85,0.0
2018,8,15,5,45,153.0,24.0,3.2,14.7,39.0,18.88,2.53
2018,8,15,6,0,255.0,39.0,3.5,15.3,68.0,47.54,25.23
2018,8,15,6,15,338.5,51.5,3.5,15.85,110.5,85.08,50.76
2018,8,15,6,30,422.0,64.0,3.5,16.4,153.0,133.18,87.85
2018,8,15,6,45,467.0,74.0,3.55,17.0,198.0,179.03,127.06
2018,8,15,7,0,512.0,84.0,3.6,17.6,243.0,229.91,171.36
2018,8,15,7,15,572.0,88.5,3.55,18.2,296.5,285.22,218.93
2018,8,15,7,30,632.0,93.0,3.5,18.8,350.0,346.65,270.88
2018,8,15,7,45,666.5,97.5,3.45,19.4,400.5,402.37,317.46
2018,8,15,8,0,701.0,102.0,3.4,20.0,451.0,460.75,364.72
2018,8,15,8,15,726.0,106.0,3.4,20.6,499.5,515.69,407.98
2018,8,15,8,30,751.0,110.0,3.4,21.2,548.0,571.47,450.51
2018,8,15,8,45,669.0,147.5,3.4,21.8,561.0,593.28,464.9
2018,8,15,9,0,587.0,185.0,3.4,22.4,574.0,605.39,471.33
2018,8,15,9,15,562.5,210.0,3.45,22.95,601.5,636.58,492.38
2018,8,15,9,30,538.0,235.0,3.5,23.5,629.0,666.46,511.76
2018,8,15,9,45,691.5,177.5,3.55,24.05,709.0,755.7,577.41
2018,8,15,10,0,845.0,120.0,3.6,24.6,789.0,844.6,636.78
2018,8,15,10,15,853.5,121.5,3.7,25.05,818.0,879.25,658.33
2018,8,15,10,30,862.0,123.0,3.8,25.5,847.0,911.49,678.48
2018,8,15,10,45,852.0,133.5,3.9,25.95,865.0,933.21,691.47
2018,8,15,11,0,842.0,144.0,4.0,26.4,883.0,956.67,705.72
2018,8,15,11,15,851.5,141.5,4.1,26.65,899.0,971.63,714.85
2018,8,15,11,30,861.0,139.0,4.2,26.9,915.0,988.95,725.7
2018,8,15,11,45,875.5,131.0,4.35,27.2,925.5,1002.47,734.22
2018,8,15,12,0,890.0,123.0,4.5,27.5,936.0,1012.81,740.75
2018,8,15,12,15,889.5,123.5,4.6,27.6,935.0,1013.72,741.46
2018,8,15,12,30,889.0,124.0,4.7,27.7,934.0,1011.21,740.45
2018,8,15,12,45,887.0,122.5,4.8,27.8,924.5,1001.76,734.97
2018,8,15,13,0,885.0,121.0,4.9,27.9,915.0,988.98,727.37
2018,8,15,13,15,882.0,120.0,4.95,27.8,899.0,972.47,717.55
2018,8,15,13,30,879.0,119.0,5.0,27.7,883.0,952.78,705.65
2018,8,15,13,45,874.0,117.5,5.1,27.6,860.0,927.66,690.41
2018,8,15,14,0,869.0,116.0,5.2,27.5,837.0,899.67,673.13
2018,8,15,14,15,862.0,114.0,5.25,27.15,807.0,866.71,652.67
2018,8,15,14,30,855.0,112.0,5.3,26.8,777.0,831.29,630.3
2018,8,15,14,45,845.5,110.0,5.35,26.5,741.5,791.61,604.55
2018,8,15,15,0,836.0,108.0,5.4,26.2,706.0,750.05,577.12
2018,8,15,15,15,822.5,105.5,5.4,26.2,664.5,705.53,546.34
2018,8,15,15,30,809.0,103.0,5.4,26.2,623.0,657.45,511.86
2018,8,15,15,45,792.5,99.0,5.35,25.25,577.5,605.07,474.02
2018,8,15,16,0,776.0,95.0,5.3,24.3,532.0,552.41,434.74
2018,8,15,16,15,754.5,90.5,5.2,23.75,483.0,496.56,390.96
2018,8,15,16,30,733.0,86.0,5.1,23.2,434.0,441.48,346.47
2018,8,15,16,45,703.5,81.5,5.0,22.6,384.0,383.66,298.59
2018,8,15,17,0,674.0,77.0,4.9,22.0,334.0,328.32,251.35
2018,8,15,17,15,631.0,71.0,4.8,21.35,283.0,269.73,200.78
2018,8,15,17,30,588.0,65.0,4.7,20.7,232.0,215.43,153.2
2018,8,15,17,45,526.0,57.5,4.55,20.0,184.0,160.46,106.3
2018,8,15,18,0,464.0,50.0,4.4,19.3,136.0,112.51,67.21
2018,8,15,18,15,368.0,40.0,4.25,18.75,94.5,66.59,34.73
2018,8,15,18,30,272.0,30.0,4.1,18.2,53.0,31.95,13.77
2018,8,15,18,45,154.0,18.0,3.95,17.65,29.0,17.69,0.0
2018,8,15,19,0,36.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,8,15,19,15,18.0,3.0,3.7,16.85,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.2,13.35,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.5,13.9,10.0,8.85,0.0
2018,8,16,5,45,206.0,21.5,2.8,14.5,40.5,17.19,0.28
2018,8,16,6,0,336.0,34.0,3.1,15.1,71.0,47.22,22.7
2018,8,16,6,15,424.5,43.0,3.15,15.7,115.0,86.5,48.34
2018,8,16,6,30,513.0,52.0,3.2,16.3,159.0,136.15,86.42
2018,8,16,6,45,571.0,59.0,3.25,16.9,209.0,187.19,129.96
2018,8,16,7,0,629.0,66.0,3.3,17.5,259.0,244.65,180.08
2018,8,16,7,15,669.0,71.0,3.3,18.15,310.5,300.14,229.01
2018,8,16,7,30,709.0,76.0,3.3,18.8,362.0,359.89,280.39
2018,8,16,7,45,737.5,79.5,3.3,19.4,412.5,415.84,327.6
2018,8,16,8,0,766.0,83.0,3.3,20.0,463.0,473.7,374.76
2018,8,16,8,15,787.5,86.5,3.3,20.75,512.0,529.27,418.38
2018,8,16,8,30,809.0,90.0,3.3,21.5,561.0,585.43,460.91
2018,8,16,8,45,825.5,92.5,3.3,22.25,606.0,637.56,499.06
2018,8,16,9,0,842.0,95.0,3.3,23.0,651.0,687.4,533.72
2018,8,16,9,15,851.0,99.0,3.3,23.65,691.0,733.95,564.11
2018,8,16,9,30,860.0,103.0,3.3,24.3,731.0,778.86,592.8
2018,8,16,9,45,865.0,107.0,3.3,25.0,764.5,818.64,617.33
2018,8,16,10,0,870.0,111.0,3.3,25.7,798.0,856.07,639.92
2018,8,16,10,15,877.0,112.5,3.3,26.35,826.5,890.14,660.07
2018,8,16,10,30,884.0,114.0,3.3,27.0,855.0,921.64,678.3
2018,8,16,10,45,889.5,115.0,3.3,27.6,877.0,948.48,693.43
2018,8,16,11,0,895.0,116.0,3.3,28.2,899.0,972.35,706.55
2018,8,16,11,15,898.0,116.5,3.35,28.7,913.0,990.21,716.39
2018,8,16,11,30,901.0,117.0,3.4,29.2,927.0,1004.79,724.19
2018,8,16,11,45,902.5,117.5,3.4,29.75,934.0,1014.54,728.47
2018,8,16,12,0,904.0,118.0,3.4,30.3,941.0,1020.86,730.67
2018,8,16,12,15,903.0,118.5,3.55,30.6,940.0,1021.24,731.04
2018,8,16,12,30,902.0,119.0,3.7,30.9,939.0,1018.15,729.32
2018,8,16,12,45,899.0,119.0,3.8,31.2,929.5,1009.13,723.55
2018,8,16,13,0,896.0,119.0,3.9,31.5,920.0,996.74,715.73
2018,8,16,13,15,892.0,118.5,4.0,31.5,903.5,979.58,705.76
2018,8,16,13,30,888.0,118.0,4.1,31.5,887.0,959.23,693.75
2018,8,16,13,45,882.5,116.0,4.25,31.5,863.0,932.87,678.04
2018,8,16,14,0,877.0,114.0,4.4,31.5,839.0,903.64,660.34
2018,8,16,14,15,870.0,112.0,4.5,31.2,809.0,870.38,640.34
2018,8,16,14,30,863.0,110.0,4.6,30.9,779.0,834.64,618.46
2018,8,16,14,45,853.0,108.0,4.7,30.6,742.5,794.22,593.25
2018,8,16,15,0,843.0,106.0,4.8,30.3,706.0,751.93,566.42
2018,8,16,15,15,829.5,103.5,4.8,30.3,664.5,707.06,536.22
2018,8,16,15,30,816.0,101.0,4.8,30.3,623.0,658.62,502.39
2018,8,16,15,45,799.5,97.0,4.85,29.3,577.0,605.88,465.63
2018,8,16,16,0,783.0,93.0,4.9,28.3,531.0,552.84,427.27
2018,8,16,16,15,761.5,88.5,4.85,27.55,482.0,496.62,384.46
2018,8,16,16,30,740.0,84.0,4.8,26.8,433.0,441.16,340.77
2018,8,16,16,45,710.0,79.5,4.8,26.05,382.5,383.16,293.75
2018,8,16,17,0,680.0,75.0,4.8,25.3,332.0,326.9,246.65
2018,8,16,17,15,637.0,69.0,4.7,24.35,281.0,268.03,196.67
2018,8,16,17,30,594.0,63.0,4.6,23.4,230.0,213.46,149.54
2018,8,16,17,45,531.0,55.5,4.5,22.5,181.5,158.08,102.92
2018,8,16,18,0,468.0,48.0,4.4,21.6,133.0,109.83,64.17
2018,8,16,18,15,370.0,38.5,4.3,20.9,92.0,64.25,32.57
2018,8,16,18,30,272.0,29.0,4.2,20.2,51.0,30.13,12.12
2018,8,16,18,45,153.5,17.0,4.1,19.5,27.5,16.71,0.0
2018,8,16,19,0,35.0,5.0,4.0,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,3.9,18.45,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.05,14.55,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.3,15.1,10.0,8.85,0.0
2018,8,17,5,45,207.5,21.0,2.55,15.6,39.5,16.86,0.0
2018,8,17,6,0,339.0,33.0,2.8,16.1,69.0,46.02,21.58
2018,8,17,6,15,429.0,42.0,2.8,16.85,113.5,85.55,47.14
2018,8,17,6,30,519.0,51.0,2.8,17.6,158.0,135.64,85.2
2018,8,17,6,45,578.0,57.0,2.75,18.3,207.5,186.24,128.03
2018,8,17,7,0,637.0,63.0,2.7,19.0,257.0,243.35,177.45
2018,8,17,7,15,678.0,67.0,2.65,19.8,308.5,299.16,226.11
2018,8,17,7,30,719.0,71.0,2.6,20.6,360.0,358.19,276.28
2018,8,17,7,45,749.5,74.5,2.55,21.4,411.5,415.57,323.74
2018,8,17,8,0,780.0,78.0,2.5,22.2,463.0,475.05,371.08
2018,8,17,8,15,801.5,81.0,2.45,23.15,512.0,530.81,413.64
2018,8,17,8,30,823.0,84.0,2.4,24.1,561.0,587.12,454.89
2018,8,17,8,45,840.0,86.5,2.35,25.0,607.0,638.81,491.35
2018,8,17,9,0,857.0,89.0,2.3,25.9,653.0,691.11,525.94
2018,8,17,9,15,870.5,90.5,2.35,26.8,694.0,739.02,556.01
2018,8,17,9,30,884.0,92.0,2.4,27.7,735.0,785.58,584.59
2018,8,17,9,45,894.5,92.5,2.4,28.6,770.5,827.06,608.87
2018,8,17,10,0,905.0,93.0,2.4,29.5,806.0,866.47,631.36
2018,8,17,10,15,912.5,94.0,2.45,30.3,835.0,901.49,651.28
2018,8,17,10,30,920.0,95.0,2.5,31.1,864.0,933.84,669.29
2018,8,17,10,45,926.0,95.5,2.55,31.9,887.0,961.43,684.11
2018,8,17,11,0,932.0,96.0,2.6,32.7,910.0,985.95,696.93
2018,8,17,11,15,935.5,96.5,2.65,33.4,924.5,1004.85,706.48
2018,8,17,11,30,939.0,97.0,2.7,34.1,939.0,1020.34,713.98
2018,8,17,11,45,941.5,96.5,2.75,34.75,946.5,1030.31,718.28
2018,8,17,12,0,944.0,96.0,2.8,35.4,954.0,1036.71,720.52
2018,8,17,12,15,944.0,96.5,2.85,35.8,953.5,1038.08,720.53
2018,8,17,12,30,944.0,97.0,2.9,36.2,953.0,1035.81,718.46
2018,8,17,12,45,941.5,97.5,3.0,36.6,944.0,1027.47,713.22
2018,8,17,13,0,939.0,98.0,3.1,37.0,935.0,1015.59,705.92
2018,8,17,13,15,936.5,97.5,3.2,37.0,919.5,999.17,697.04
2018,8,17,13,30,934.0,97.0,3.3,37.0,904.0,979.37,686.08
2018,8,17,13,45,929.5,95.5,3.4,37.0,880.0,953.38,671.2
2018,8,17,14,0,925.0,94.0,3.5,37.0,856.0,924.3,654.29
2018,8,17,14,15,919.0,92.5,3.6,36.8,826.0,890.99,635.05
2018,8,17,14,30,913.0,91.0,3.7,36.6,796.0,854.98,613.85
2018,8,17,14,45,904.5,89.5,3.8,36.35,759.5,814.47,589.52
2018,8,17,15,0,896.0,88.0,3.9,36.1,723.0,771.84,563.39
2018,8,17,15,15,883.5,86.0,3.9,36.1,681.0,723.91,532.33
2018,8,17,15,30,871.0,84.0,3.9,36.1,639.0,674.64,499.96
2018,8,17,15,45,856.0,81.5,4.0,35.2,592.5,622.2,464.63
2018,8,17,16,0,841.0,79.0,4.1,34.3,546.0,569.18,427.43
2018,8,17,16,15,821.0,75.5,4.1,33.55,496.5,512.8,385.87
2018,8,17,16,30,801.0,72.0,4.1,32.8,447.0,456.01,342.46
2018,8,17,16,45,772.0,68.5,4.15,32.05,395.0,396.23,295.29
2018,8,17,17,0,743.0,65.0,4.2,31.3,343.0,338.5,248.05
2018,8,17,17,15,701.0,60.0,4.1,30.05,290.5,277.61,197.66
2018,8,17,17,30,659.0,55.0,4.0,28.8,238.0,220.84,149.69
2018,8,17,17,45,596.0,49.0,3.95,27.6,188.0,162.67,101.69
2018,8,17,18,0,533.0,43.0,3.9,26.4,138.0,112.28,62.06
2018,8,17,18,15,430.0,34.5,3.8,25.35,95.0,63.76,29.57
2018,8,17,18,30,327.0,26.0,3.7,24.3,52.0,27.19,9.02
2018,8,17,18,45,177.0,15.0,3.65,23.25,27.5,14.74,0.0
2018,8,17,19,0,27.0,4.0,3.6,22.2,3.0,0.0,0.0
2018,8,17,19,15,13.5,2.0,3.55,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.5,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,5,15,41.0,4.5,2.25,14.7,5.0,0.0,0.0
2018,8,18,5,30,82.0,9.0,2.5,15.3,10.0,8.85,0.0
2018,8,18,5,45,224.0,21.0,2.75,15.9,40.5,17.03,0.0
2018,8,18,6,0,366.0,33.0,3.0,16.5,71.0,46.95,21.55
2018,8,18,6,15,459.0,42.0,2.9,17.3,117.0,88.28,48.03
2018,8,18,6,30,552.0,51.0,2.8,18.1,163.0,140.55,87.58
2018,8,18,6,45,611.5,57.0,2.75,18.9,214.5,193.15,132.02
2018,8,18,7,0,671.0,63.0,2.7,19.7,266.0,252.32,183.1
2018,8,18,7,15,711.5,67.5,2.65,20.75,319.0,310.39,233.39
2018,8,18,7,30,752.0,72.0,2.6,21.8,372.0,371.62,284.91
2018,8,18,7,45,780.5,76.0,2.55,22.85,424.5,430.44,332.95
2018,8,18,8,0,809.0,80.0,2.5,23.9,477.0,491.1,380.47
2018,8,18,8,15,830.5,82.5,2.5,24.95,527.0,547.87,423.36
2018,8,18,8,30,852.0,85.0,2.5,26.0,577.0,603.98,464.09
2018,8,18,8,45,868.0,87.5,2.45,27.05,623.5,657.51,501.14
2018,8,18,9,0,884.0,90.0,2.4,28.1,670.0,710.38,535.3
2018,8,18,9,15,884.5,97.5,2.4,29.0,708.5,756.11,563.11
2018,8,18,9,30,885.0,105.0,2.4,29.9,747.0,799.38,588.71
2018,8,18,9,45,879.5,114.5,2.4,30.85,778.5,837.24,610.11
2018,8,18,10,0,874.0,124.0,2.4,31.8,810.0,871.93,629.09
2018,8,18,10,15,882.5,125.0,2.45,32.5,839.5,906.92,649.04
2018,8,18,10,30,891.0,126.0,2.5,33.2,869.0,939.38,667.16
2018,8,18,10,45,897.0,127.0,2.5,33.9,891.5,966.82,681.53
2018,8,18,11,0,903.0,128.0,2.5,34.6,914.0,991.27,693.95
2018,8,18,11,15,907.0,129.0,2.6,35.2,929.5,1010.67,704.45
2018,8,18,11,30,911.0,130.0,2.7,35.8,945.0,1026.78,712.98
2018,8,18,11,45,914.0,129.5,2.8,36.35,952.5,1036.98,718.11
2018,8,18,12,0,917.0,129.0,2.9,36.9,960.0,1043.71,721.24
2018,8,18,12,15,914.0,131.0,3.05,37.1,958.5,1043.58,721.76
2018,8,18,12,30,911.0,133.0,3.2,37.3,957.0,1039.92,720.24
2018,8,18,12,45,905.0,135.0,3.3,37.5,946.5,1029.85,714.45
2018,8,18,13,0,899.0,137.0,3.4,37.7,936.0,1016.42,706.7
2018,8,18,13,15,895.5,135.5,3.55,37.65,919.0,998.52,697.3
2018,8,18,13,30,892.0,134.0,3.7,37.6,902.0,977.41,685.86
2018,8,18,13,45,886.5,132.5,3.85,37.55,878.0,951.34,671.2
2018,8,18,14,0,881.0,131.0,4.0,37.5,854.0,922.37,654.57
2018,8,18,14,15,874.0,128.5,4.1,37.2,823.5,888.34,634.91
2018,8,18,14,30,867.0,126.0,4.2,36.9,793.0,855.33,615.72
2018,8,18,14,45,857.0,123.5,4.3,36.6,756.0,813.72,590.54
2018,8,18,15,0,847.0,121.0,4.4,36.3,719.0,770.21,563.73
2018,8,18,15,15,832.0,118.0,4.4,36.3,676.0,720.95,531.57
2018,8,18,15,30,817.0,115.0,4.4,36.3,633.0,670.7,496.95
2018,8,18,15,45,798.0,111.5,4.5,35.25,585.5,616.71,460.64
2018,8,18,16,0,779.0,108.0,4.6,34.2,538.0,562.65,422.89
2018,8,18,16,15,753.0,103.5,4.6,33.3,487.0,504.18,380.04
2018,8,18,16,30,727.0,99.0,4.6,32.4,436.0,446.75,336.46
2018,8,18,16,45,691.5,93.0,4.6,31.55,383.0,385.4,288.38
2018,8,18,17,0,656.0,87.0,4.6,30.7,330.0,326.96,241.04
2018,8,18,17,15,607.5,80.0,4.45,29.4,278.0,266.77,191.72
2018,8,18,17,30,559.0,73.0,4.3,28.1,226.0,211.56,145.72
2018,8,18,17,45,489.5,63.0,4.2,26.8,176.0,154.71,99.62
2018,8,18,18,0,420.0,53.0,4.1,25.5,126.0,105.85,61.81
2018,8,18,18,15,319.5,40.5,4.0,24.45,85.0,60.5,31.07
2018,8,18,18,30,219.0,28.0,3.9,23.4,44.0,25.95,8.68
2018,8,18,18,45,116.5,15.0,3.85,22.35,23.0,14.74,0.0
2018,8,18,19,0,14.0,2.0,3.8,21.3,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.75,20.7,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.45,17.4,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,5,15,23.0,4.0,2.45,14.0,4.0,0.0,0.0
2018,8,19,5,30,46.0,8.0,2.7,14.5,8.0,7.86,0.0
2018,8,19,5,45,148.0,22.0,2.9,14.95,34.5,17.44,0.0
2018,8,19,6,0,250.0,36.0,3.1,15.4,61.0,43.4,21.91
2018,8,19,6,15,339.0,49.0,3.15,16.15,104.5,81.38,47.54
2018,8,19,6,30,428.0,62.0,3.2,16.9,148.0,130.61,84.99
2018,8,19,6,45,492.5,71.0,3.2,17.6,197.5,180.08,126.28
2018,8,19,7,0,557.0,80.0,3.2,18.3,247.0,236.84,174.81
2018,8,19,7,15,603.0,86.5,3.2,19.15,299.0,291.89,222.4
2018,8,19,7,30,649.0,93.0,3.2,20.0,351.0,351.5,272.77
2018,8,19,7,45,683.5,99.0,3.2,20.85,403.5,409.7,320.82
2018,8,19,8,0,718.0,105.0,3.2,21.7,456.0,470.56,369.35
2018,8,19,8,15,744.0,109.0,3.25,22.55,506.0,527.01,413.07
2018,8,19,8,30,770.0,113.0,3.3,23.4,556.0,584.21,455.9
2018,8,19,8,45,790.5,116.0,3.3,24.3,602.5,637.79,494.45
2018,8,19,9,0,811.0,119.0,3.3,25.2,649.0,691.31,531.69
2018,8,19,9,15,827.0,122.0,3.4,26.0,692.0,741.14,564.66
2018,8,19,9,30,843.0,125.0,3.5,26.8,735.0,789.94,595.83
2018,8,19,9,45,855.5,126.0,3.55,27.65,771.0,832.5,621.83
2018,8,19,10,0,868.0,127.0,3.6,28.5,807.0,873.21,646.2
2018,8,19,10,15,878.5,128.0,3.65,29.1,838.0,906.01,665.62
2018,8,19,10,30,889.0,129.0,3.7,29.7,869.0,940.15,685.81
2018,8,19,10,45,896.5,129.5,3.75,30.35,892.0,968.39,701.81
2018,8,19,11,0,904.0,130.0,3.8,31.0,915.0,993.7,715.87
2018,8,19,11,15,909.5,130.0,3.8,31.45,931.0,1013.5,726.61
2018,8,19,11,30,915.0,130.0,3.8,31.9,947.0,1030.03,735.31
2018,8,19,11,45,919.5,129.5,3.85,32.35,955.5,1041.69,741.32
2018,8,19,12,0,924.0,129.0,3.9,32.8,964.0,1049.87,745.24
2018,8,19,12,15,924.0,129.0,3.9,33.05,963.0,1050.59,744.85
2018,8,19,12,30,924.0,129.0,3.9,33.3,962.0,1047.73,742.38
2018,8,19,12,45,922.5,127.5,3.95,33.55,952.5,1038.31,736.23
2018,8,19,13,0,921.0,126.0,4.0,33.8,943.0,1025.37,728.0
2018,8,19,13,15,918.5,125.0,4.05,33.85,926.5,1008.56,718.0
2018,8,19,13,30,916.0,124.0,4.1,33.9,910.0,988.4,705.94
2018,8,19,13,45,912.5,121.5,4.1,33.95,886.5,962.53,689.95
2018,8,19,14,0,909.0,119.0,4.1,34.0,863.0,933.58,671.98
2018,8,19,14,15,901.5,117.0,4.15,33.8,831.5,898.76,651.05
2018,8,19,14,30,894.0,115.0,4.2,33.6,800.0,861.38,628.24
2018,8,19,14,45,886.0,112.0,4.2,33.35,763.0,820.21,602.57
2018,8,19,15,0,878.0,109.0,4.2,33.1,726.0,776.92,575.17
2018,8,19,15,15,864.0,106.5,4.2,33.1,683.0,730.16,544.46
2018,8,19,15,30,850.0,104.0,4.2,33.1,640.0,679.69,509.79
2018,8,19,15,45,832.5,101.0,4.3,32.15,592.5,625.63,472.83
2018,8,19,16,0,815.0,98.0,4.4,31.2,545.0,571.29,434.24
2018,8,19,16,15,788.0,91.0,4.4,30.4,490.0,507.9,387.13
2018,8,19,16,30,761.0,84.0,4.4,29.6,435.0,445.83,339.32
2018,8,19,16,45,733.5,80.0,4.4,28.75,385.0,388.23,293.2
2018,8,19,17,0,706.0,76.0,4.4,27.9,335.0,332.12,246.66
2018,8,19,17,15,661.0,70.5,4.3,26.65,283.0,271.81,196.24
2018,8,19,17,30,616.0,65.0,4.2,25.4,231.0,216.02,148.73
2018,8,19,17,45,546.5,56.5,4.1,24.15,180.0,157.53,100.49
2018,8,19,18,0,477.0,48.0,4.0,22.9,129.0,106.98,60.93
2018,8,19,18,15,364.5,36.5,3.95,21.9,86.0,58.71,28.58
2018,8,19,18,30,252.0,25.0,3.9,20.9,43.0,23.45,6.2
