Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,45,134.5,14.0,3.85,19.85,22.5,13.76,0.0
2018,8,19,19,0,17.0,3.0,3.8,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.8,18.3,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,5,15,23.5,3.5,2.8,13.75,3.5,0.0,0.0
2018,8,20,5,30,47.0,7.0,2.9,14.1,7.0,6.88,0.0
2018,8,20,5,45,154.0,20.5,3.05,14.45,33.5,16.23,0.0
2018,8,20,6,0,261.0,34.0,3.2,14.8,60.0,41.8,20.34
2018,8,20,6,15,349.0,46.5,3.2,15.35,103.0,80.42,46.47
2018,8,20,6,30,437.0,59.0,3.2,15.9,146.0,128.73,83.32
2018,8,20,6,45,497.5,69.0,3.2,16.45,195.5,178.79,125.51
2018,8,20,7,0,558.0,79.0,3.2,17.0,245.0,235.68,174.62
2018,8,20,7,15,602.0,86.5,3.2,17.7,297.0,291.1,222.94
2018,8,20,7,30,646.0,94.0,3.2,18.4,349.0,350.87,273.92
2018,8,20,7,45,677.5,100.0,3.15,19.05,400.0,407.59,321.31
2018,8,20,8,0,709.0,106.0,3.1,19.7,451.0,466.64,368.99
2018,8,20,8,15,733.5,111.0,3.1,20.45,500.5,522.84,412.88
2018,8,20,8,30,758.0,116.0,3.1,21.2,550.0,580.03,456.01
2018,8,20,8,45,776.5,120.0,3.1,22.0,596.0,632.37,494.08
2018,8,20,9,0,795.0,124.0,3.1,22.8,642.0,684.93,531.1
2018,8,20,9,15,802.0,130.0,3.1,23.45,681.0,730.59,561.61
2018,8,20,9,30,809.0,136.0,3.1,24.1,720.0,774.56,589.61
2018,8,20,9,45,810.5,144.0,3.15,24.8,753.0,814.23,614.32
2018,8,20,10,0,812.0,152.0,3.2,25.5,786.0,851.45,637.06
2018,8,20,10,15,823.5,153.0,3.25,26.1,816.5,887.6,659.07
2018,8,20,10,30,835.0,154.0,3.3,26.7,847.0,921.55,679.39
2018,8,20,10,45,844.5,154.0,3.35,27.3,870.5,950.19,696.05
2018,8,20,11,0,854.0,154.0,3.4,27.9,894.0,976.13,710.89
2018,8,20,11,15,859.5,154.0,3.5,28.3,909.0,995.35,722.25
2018,8,20,11,30,865.0,154.0,3.6,28.7,924.0,1011.42,731.66
2018,8,20,11,45,869.5,152.0,3.7,29.1,931.0,1015.02,733.11
2018,8,20,12,0,874.0,150.0,3.8,29.5,938.0,1021.4,736.55
2018,8,20,12,15,878.0,148.0,3.95,29.7,938.5,1023.93,738.5
2018,8,20,12,30,882.0,146.0,4.1,29.9,939.0,1023.04,738.37
2018,8,20,12,45,886.0,141.5,4.2,30.05,931.5,1016.14,734.29
2018,8,20,13,0,890.0,137.0,4.3,30.2,924.0,1005.77,728.08
2018,8,20,13,15,886.0,136.0,4.4,30.15,907.0,987.91,717.65
2018,8,20,13,30,882.0,135.0,4.5,30.1,890.0,966.87,705.19
2018,8,20,13,45,875.5,133.5,4.65,30.0,865.0,939.97,689.19
2018,8,20,14,0,869.0,132.0,4.8,29.9,840.0,910.26,671.64
2018,8,20,14,15,861.0,129.5,4.85,29.6,809.0,879.52,653.08
2018,8,20,14,30,853.0,127.0,4.9,29.3,778.0,842.05,629.73
2018,8,20,14,45,842.0,124.5,4.95,29.0,740.5,800.01,602.93
2018,8,20,15,0,831.0,122.0,5.0,28.7,703.0,756.19,574.52
2018,8,20,15,15,816.0,119.0,5.0,28.7,660.5,707.48,541.31
2018,8,20,15,30,801.0,116.0,5.0,28.7,618.0,657.81,505.28
2018,8,20,15,45,783.5,111.0,5.1,27.6,571.0,603.87,467.55
2018,8,20,16,0,766.0,106.0,5.2,26.5,524.0,549.76,428.22
2018,8,20,16,15,743.5,101.0,5.15,25.65,474.5,493.24,384.78
2018,8,20,16,30,721.0,96.0,5.1,24.8,425.0,437.43,340.41
2018,8,20,16,45,689.5,89.5,5.1,23.95,373.5,377.6,291.54
2018,8,20,17,0,658.0,83.0,5.1,23.1,322.0,320.27,243.15
2018,8,20,17,15,600.0,76.0,5.0,22.05,267.5,257.3,189.82
2018,8,20,17,30,542.0,69.0,4.9,21.0,213.0,200.43,141.13
2018,8,20,17,45,463.5,57.5,4.8,19.95,161.5,141.78,92.58
2018,8,20,18,0,385.0,46.0,4.7,18.9,110.0,92.2,53.76
2018,8,20,18,15,282.5,35.5,4.55,18.15,73.5,51.27,25.97
2018,8,20,18,30,180.0,25.0,4.4,17.4,37.0,21.49,5.34
2018,8,20,18,45,96.5,13.5,4.3,16.7,19.5,13.27,0.0
2018,8,20,19,0,13.0,2.0,4.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.05,15.65,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,21,5,15,19.0,3.0,2.1,12.35,3.0,0.0,0.0
2018,8,21,5,30,38.0,6.0,2.4,12.8,6.0,5.9,0.0
2018,8,21,5,45,156.5,20.5,2.65,13.3,33.5,16.29,0.0
2018,8,21,6,0,275.0,35.0,2.9,13.8,61.0,43.9,21.61
2018,8,21,6,15,336.5,46.0,2.95,14.3,98.0,78.33,45.44
2018,8,21,6,30,398.0,57.0,3.0,14.8,135.0,120.1,78.1
2018,8,21,6,45,248.5,77.5,3.0,15.25,131.0,130.41,95.04
2018,8,21,7,0,99.0,98.0,3.0,15.7,127.0,123.5,95.74
2018,8,21,7,15,98.0,112.5,2.95,16.3,146.0,143.69,113.17
2018,8,21,7,30,97.0,127.0,2.9,16.9,165.0,163.7,129.96
2018,8,21,7,45,116.0,149.0,2.8,17.5,200.5,199.89,159.38
2018,8,21,8,0,135.0,171.0,2.7,18.1,236.0,238.09,189.89
2018,8,21,8,15,207.0,188.0,2.65,18.7,300.0,305.26,243.29
2018,8,21,8,30,279.0,205.0,2.6,19.3,364.0,376.84,299.08
2018,8,21,8,45,465.0,186.0,2.55,19.95,477.0,496.37,391.84
2018,8,21,9,0,651.0,167.0,2.5,20.6,590.0,630.09,491.65
2018,8,21,9,15,663.5,179.0,2.55,21.15,633.5,680.25,526.09
2018,8,21,9,30,676.0,191.0,2.6,21.7,677.0,729.58,559.69
2018,8,21,9,45,694.0,199.5,2.6,22.25,720.0,778.71,592.28
2018,8,21,10,0,712.0,208.0,2.6,22.8,763.0,826.88,623.48
2018,8,21,10,15,725.0,209.5,2.7,23.3,792.5,862.27,645.73
2018,8,21,10,30,738.0,211.0,2.8,23.8,822.0,895.83,666.69
2018,8,21,10,45,749.0,210.0,2.9,24.3,844.0,922.9,683.21
2018,8,21,11,0,760.0,209.0,3.0,24.8,866.0,947.62,698.16
2018,8,21,11,15,765.0,209.5,3.1,25.2,880.0,965.6,708.97
2018,8,21,11,30,770.0,210.0,3.2,25.6,894.0,980.72,718.0
2018,8,21,11,45,773.0,209.0,3.3,26.0,900.0,989.35,722.87
2018,8,21,12,0,776.0,208.0,3.4,26.4,906.0,994.9,725.87
2018,8,21,12,15,766.0,214.0,3.5,26.55,902.0,991.89,724.12
2018,8,21,12,30,756.0,220.0,3.6,26.7,898.0,985.77,720.49
2018,8,21,12,45,740.0,227.5,3.7,26.9,885.5,972.38,712.03
2018,8,21,13,0,724.0,235.0,3.8,27.1,873.0,956.23,701.86
2018,8,21,13,15,721.5,231.5,3.9,27.1,857.0,939.03,691.59
2018,8,21,13,30,719.0,228.0,4.0,27.1,841.0,919.11,679.5
2018,8,21,13,45,715.5,222.5,4.1,27.05,818.0,893.59,663.76
2018,8,21,14,0,712.0,217.0,4.2,27.0,795.0,865.62,646.29
2018,8,21,14,15,702.0,212.5,4.25,26.8,764.5,830.78,624.1
2018,8,21,14,30,692.0,208.0,4.3,26.6,734.0,794.14,599.91
2018,8,21,14,45,679.5,203.0,4.4,26.35,698.0,753.44,572.72
2018,8,21,15,0,667.0,198.0,4.5,26.1,662.0,711.55,544.17
2018,8,21,15,15,649.0,191.5,4.5,26.1,620.0,663.29,509.61
2018,8,21,15,30,631.0,185.0,4.5,26.1,578.0,614.78,474.23
2018,8,21,15,45,607.5,177.0,4.55,25.15,531.5,561.41,436.3
2018,8,21,16,0,584.0,169.0,4.6,24.2,485.0,507.17,396.52
2018,8,21,16,15,553.0,159.5,4.55,23.45,435.5,450.54,353.09
2018,8,21,16,30,522.0,150.0,4.5,22.7,386.0,396.1,310.15
2018,8,21,16,45,483.0,138.0,4.5,21.95,335.5,338.38,263.62
2018,8,21,17,0,444.0,126.0,4.5,21.2,285.0,284.31,218.93
2018,8,21,17,15,395.0,111.5,4.4,20.4,236.0,228.75,172.5
2018,8,21,17,30,346.0,97.0,4.3,19.6,187.0,178.5,130.21
2018,8,21,17,45,284.5,78.5,4.15,18.75,141.5,127.7,88.51
2018,8,21,18,0,223.0,60.0,4.0,17.9,96.0,84.12,54.15
2018,8,21,18,15,153.5,40.0,3.85,17.35,60.5,46.44,26.41
2018,8,21,18,30,84.0,20.0,3.7,16.8,25.0,17.42,1.19
2018,8,21,18,45,42.0,10.0,3.5,16.3,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.2,12.35,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.3,13.0,4.0,3.93,0.0
2018,8,22,5,45,76.5,19.0,1.4,13.6,25.5,15.99,0.0
2018,8,22,6,0,138.0,34.0,1.5,14.2,47.0,36.63,19.17
2018,8,22,6,15,204.0,53.5,1.65,14.8,86.0,71.07,44.79
2018,8,22,6,30,270.0,73.0,1.8,15.4,125.0,113.87,78.05
2018,8,22,6,45,305.5,90.5,1.95,16.0,166.5,155.97,113.56
2018,8,22,7,0,341.0,108.0,2.1,16.6,208.0,202.15,153.03
2018,8,22,7,15,390.5,122.0,2.05,17.2,257.5,253.47,196.16
2018,8,22,7,30,440.0,136.0,2.0,17.8,307.0,310.03,242.92
2018,8,22,7,45,497.0,145.0,2.0,18.35,364.0,369.93,291.46
2018,8,22,8,0,554.0,154.0,2.0,18.9,421.0,435.2,343.03
2018,8,22,8,15,589.0,160.5,2.0,19.5,471.5,490.85,385.88
2018,8,22,8,30,624.0,167.0,2.0,20.1,522.0,550.79,430.65
2018,8,22,8,45,652.0,170.0,2.0,20.75,567.5,602.9,468.35
2018,8,22,9,0,680.0,173.0,2.0,21.4,613.0,655.93,505.65
2018,8,22,9,15,707.5,172.5,2.05,22.05,656.0,705.58,539.96
2018,8,22,9,30,735.0,172.0,2.1,22.7,699.0,755.38,573.57
2018,8,22,9,45,762.0,167.5,2.15,23.4,737.5,800.39,602.02
2018,8,22,10,0,789.0,163.0,2.2,24.1,776.0,842.46,627.83
2018,8,22,10,15,801.0,164.0,2.3,24.7,806.0,878.36,649.88
2018,8,22,10,30,813.0,165.0,2.4,25.3,836.0,912.14,670.39
2018,8,22,10,45,823.0,164.5,2.5,25.9,859.0,940.2,687.03
2018,8,22,11,0,833.0,164.0,2.6,26.5,882.0,965.62,701.95
2018,8,22,11,15,839.0,164.0,2.7,27.0,897.0,984.93,713.19
2018,8,22,11,30,845.0,164.0,2.8,27.5,912.0,1001.17,722.54
2018,8,22,11,45,850.0,162.5,2.9,27.95,919.5,1011.68,728.44
2018,8,22,12,0,855.0,161.0,3.0,28.4,927.0,1018.91,732.38
2018,8,22,12,15,852.5,162.5,3.05,28.7,925.5,1018.53,731.6
2018,8,22,12,30,850.0,164.0,3.1,29.0,924.0,1014.77,728.84
2018,8,22,12,45,844.5,165.0,3.2,29.3,913.5,1004.24,722.28
2018,8,22,13,0,839.0,166.0,3.3,29.6,903.0,990.49,713.76
2018,8,22,13,15,836.5,163.0,3.4,29.65,886.0,972.32,703.15
2018,8,22,13,30,834.0,160.0,3.5,29.7,869.0,951.06,690.55
2018,8,22,13,45,829.5,157.0,3.6,29.8,845.0,924.98,674.62
2018,8,22,14,0,825.0,154.0,3.7,29.9,821.0,896.11,656.79
2018,8,22,14,15,817.5,150.5,3.8,29.7,790.5,861.52,635.78
2018,8,22,14,30,810.0,147.0,3.9,29.5,760.0,824.63,612.98
2018,8,22,14,45,800.5,142.5,4.05,29.3,723.0,783.03,586.83
2018,8,22,15,0,791.0,138.0,4.2,29.1,686.0,739.68,559.03
2018,8,22,15,15,774.5,134.0,4.2,29.1,643.0,690.36,524.82
2018,8,22,15,30,758.0,130.0,4.2,29.1,600.0,641.22,489.36
2018,8,22,15,45,739.5,124.5,4.3,28.1,553.5,587.81,452.02
2018,8,22,16,0,721.0,119.0,4.4,27.1,507.0,534.44,413.33
2018,8,22,16,15,696.5,112.5,4.4,26.3,457.5,477.31,369.88
2018,8,22,16,30,672.0,106.0,4.4,25.5,408.0,421.42,325.92
2018,8,22,16,45,636.5,99.0,4.45,24.7,356.5,362.08,277.95
2018,8,22,17,0,601.0,92.0,4.5,23.9,305.0,305.77,230.95
2018,8,22,17,15,551.0,82.5,4.4,22.8,253.5,246.05,180.68
2018,8,22,17,30,501.0,73.0,4.3,21.7,202.0,191.61,134.32
2018,8,22,17,45,431.0,62.0,4.25,20.65,154.5,137.72,89.89
2018,8,22,18,0,361.0,51.0,4.2,19.6,107.0,91.17,53.65
2018,8,22,18,15,257.5,36.5,4.05,18.85,69.0,48.38,24.45
2018,8,22,18,30,154.0,22.0,3.9,18.1,31.0,17.56,0.0
2018,8,22,18,45,77.0,11.0,3.8,17.35,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.6,12.0,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,12.7,5.0,4.91,0.0
2018,8,23,5,45,121.0,19.0,2.15,13.4,29.0,18.68,0.0
2018,8,23,6,0,216.0,33.0,2.4,14.1,53.0,38.18,18.24
2018,8,23,6,15,303.5,48.0,2.55,14.65,95.5,75.57,44.4
2018,8,23,6,30,391.0,63.0,2.7,15.2,138.0,123.26,80.72
2018,8,23,6,45,422.0,76.5,2.85,15.75,180.0,167.48,118.95
2018,8,23,7,0,453.0,90.0,3.0,16.3,222.0,215.15,160.94
2018,8,23,7,15,510.0,99.5,2.95,16.85,275.5,270.75,208.67
2018,8,23,7,30,567.0,109.0,2.9,17.4,329.0,333.81,261.81
2018,8,23,7,45,622.5,113.0,2.9,17.9,385.5,394.97,312.6
2018,8,23,8,0,678.0,117.0,2.9,18.4,442.0,461.11,366.03
2018,8,23,8,15,704.5,122.5,2.9,19.0,492.0,517.43,410.28
2018,8,23,8,30,731.0,128.0,2.9,19.6,542.0,574.98,454.08
2018,8,23,8,45,752.0,131.5,2.95,20.15,587.5,627.82,493.33
2018,8,23,9,0,773.0,135.0,3.0,20.7,633.0,680.73,531.56
2018,8,23,9,15,769.0,147.0,3.05,21.25,669.5,723.96,561.35
2018,8,23,9,30,765.0,159.0,3.1,21.8,706.0,764.7,588.2
2018,8,23,9,45,752.0,175.5,3.15,22.35,735.0,800.25,610.75
2018,8,23,10,0,739.0,192.0,3.2,22.9,764.0,832.48,630.8
2018,8,23,10,15,749.0,194.5,3.3,23.35,792.5,866.97,652.8
2018,8,23,10,30,759.0,197.0,3.4,23.8,821.0,899.4,673.23
2018,8,23,10,45,766.5,198.5,3.5,24.3,843.0,926.2,689.64
2018,8,23,11,0,774.0,200.0,3.6,24.8,865.0,950.45,704.34
2018,8,23,11,15,777.5,201.5,3.7,25.1,879.0,968.17,715.26
2018,8,23,11,30,781.0,203.0,3.8,25.4,893.0,982.94,724.33
2018,8,23,11,45,782.0,204.5,3.85,25.75,899.5,992.22,729.41
2018,8,23,12,0,783.0,206.0,3.9,26.1,906.0,998.38,732.57
2018,8,23,12,15,776.0,210.0,4.0,26.25,902.5,996.14,731.22
2018,8,23,12,30,769.0,214.0,4.1,26.4,899.0,990.76,727.96
2018,8,23,12,45,757.0,218.5,4.15,26.55,887.0,977.98,719.62
2018,8,23,13,0,745.0,223.0,4.2,26.7,875.0,962.36,709.51
2018,8,23,13,15,740.5,220.5,4.3,26.65,858.0,943.89,698.4
2018,8,23,13,30,736.0,218.0,4.4,26.6,841.0,922.69,685.47
2018,8,23,13,45,728.5,215.0,4.5,26.5,817.0,895.64,668.67
2018,8,23,14,0,721.0,212.0,4.6,26.4,793.0,866.27,650.37
2018,8,23,14,15,711.0,207.5,4.65,26.15,762.0,831.07,628.07
2018,8,23,14,30,701.0,203.0,4.7,25.9,731.0,794.05,603.76
2018,8,23,14,45,687.5,197.0,4.75,25.65,693.5,751.15,574.7
2018,8,23,15,0,674.0,191.0,4.8,25.4,656.0,707.12,544.27
2018,8,23,15,15,655.5,185.5,4.8,25.4,614.0,659.19,509.57
2018,8,23,15,30,637.0,180.0,4.8,25.4,572.0,611.04,474.06
2018,8,23,15,45,614.0,171.5,4.8,24.45,525.5,557.19,435.25
2018,8,23,16,0,591.0,163.0,4.8,23.5,479.0,502.34,394.52
2018,8,23,16,15,561.5,153.5,4.8,22.8,430.0,446.18,351.1
2018,8,23,16,30,532.0,144.0,4.8,22.1,381.0,392.07,308.02
2018,8,23,16,45,494.0,133.0,4.8,21.4,331.5,335.34,261.77
2018,8,23,17,0,456.0,122.0,4.8,20.7,282.0,282.14,217.3
2018,8,23,17,15,406.0,107.0,4.7,19.9,232.0,225.34,169.55
2018,8,23,17,30,356.0,92.0,4.6,19.1,182.0,173.99,126.12
2018,8,23,17,45,292.5,74.0,4.5,18.25,136.5,123.08,84.3
2018,8,23,18,0,229.0,56.0,4.4,17.4,91.0,79.64,50.22
2018,8,23,18,15,155.5,37.5,4.3,16.85,57.0,42.73,23.24
2018,8,23,18,30,82.0,19.0,4.2,16.3,23.0,16.05,0.0
2018,8,23,18,45,41.0,9.5,4.1,15.8,11.5,9.34,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.4,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.9,3.0,0.0,0.0
2018,8,24,5,45,85.0,17.5,2.35,12.45,24.5,17.2,0.0
2018,8,24,6,0,154.0,32.0,2.6,13.0,46.0,34.56,16.77
2018,8,24,6,15,233.0,50.5,2.7,13.55,87.0,70.7,43.43
2018,8,24,6,30,312.0,69.0,2.8,14.1,128.0,116.25,78.56
2018,8,24,6,45,279.5,86.0,2.9,14.6,151.0,144.79,105.89
2018,8,24,7,0,247.0,103.0,3.0,15.1,174.0,169.84,130.17
2018,8,24,7,15,217.5,124.5,2.9,15.65,196.0,196.47,154.6
2018,8,24,7,30,188.0,146.0,2.8,16.2,218.0,217.8,173.51
2018,8,24,7,45,241.5,161.0,2.75,16.8,267.5,269.67,215.71
2018,8,24,8,0,295.0,176.0,2.7,17.4,317.0,325.16,260.18
2018,8,24,8,15,396.5,179.0,2.65,18.05,390.0,403.49,321.99
2018,8,24,8,30,498.0,182.0,2.6,18.7,463.0,488.2,387.28
2018,8,24,8,45,542.0,186.0,2.55,19.35,515.0,545.5,429.81
2018,8,24,9,0,586.0,190.0,2.5,20.0,567.0,607.6,474.8
2018,8,24,9,15,600.5,202.0,2.5,20.6,609.5,656.51,508.79
2018,8,24,9,30,615.0,214.0,2.5,21.2,652.0,704.89,541.63
2018,8,24,9,45,653.0,214.0,2.5,21.85,699.5,759.38,578.51
2018,8,24,10,0,691.0,214.0,2.5,22.5,747.0,814.33,614.81
2018,8,24,10,15,708.0,214.0,2.6,23.05,778.0,850.99,638.34
2018,8,24,10,30,725.0,214.0,2.7,23.6,809.0,886.07,660.27
2018,8,24,10,45,734.5,215.5,2.75,24.2,831.5,913.97,676.73
2018,8,24,11,0,744.0,217.0,2.8,24.8,854.0,939.49,691.59
2018,8,24,11,15,750.0,217.5,2.9,25.25,869.0,958.08,702.68
2018,8,24,11,30,756.0,218.0,3.0,25.7,884.0,973.87,712.03
2018,8,24,11,45,760.5,217.0,3.1,26.15,891.0,983.72,717.59
2018,8,24,12,0,765.0,216.0,3.2,26.6,898.0,990.54,721.31
2018,8,24,12,15,758.0,220.0,3.3,26.85,894.5,988.22,719.76
2018,8,24,12,30,751.0,224.0,3.4,27.1,891.0,982.82,716.38
2018,8,24,12,45,739.0,228.5,3.5,27.3,879.0,970.1,708.43
2018,8,24,13,0,727.0,233.0,3.6,27.5,867.0,954.57,698.76
2018,8,24,13,15,723.5,229.5,3.7,27.55,850.5,936.2,687.65
2018,8,24,13,30,720.0,226.0,3.8,27.6,834.0,915.13,674.76
2018,8,24,13,45,714.0,222.0,3.9,27.65,810.0,888.68,658.24
2018,8,24,14,0,708.0,218.0,4.0,27.7,786.0,859.89,640.07
2018,8,24,14,15,698.5,212.5,4.05,27.5,755.0,824.39,617.36
2018,8,24,14,30,689.0,207.0,4.1,27.3,724.0,787.1,592.83
2018,8,24,14,45,676.0,201.0,4.2,27.1,687.0,744.95,564.63
2018,8,24,15,0,663.0,195.0,4.3,26.9,650.0,701.67,535.06
2018,8,24,15,15,644.5,189.0,4.3,26.9,608.0,653.64,500.69
2018,8,24,15,30,626.0,183.0,4.3,26.9,566.0,605.42,465.54
2018,8,24,15,45,603.0,174.0,4.3,26.1,519.5,551.56,426.86
2018,8,24,16,0,580.0,165.0,4.3,25.3,473.0,496.79,386.4
2018,8,24,16,15,550.5,155.0,4.3,24.6,424.0,440.71,343.51
2018,8,24,16,30,521.0,145.0,4.3,23.9,375.0,386.68,300.95
2018,8,24,16,45,483.0,133.0,4.25,23.2,325.0,329.61,254.9
2018,8,24,17,0,445.0,121.0,4.2,22.5,275.0,276.1,210.64
2018,8,24,17,15,396.0,106.0,4.1,21.55,226.0,220.32,164.27
2018,8,24,17,30,347.0,91.0,4.0,20.6,177.0,169.9,122.07
2018,8,24,17,45,284.0,72.5,3.9,19.65,132.0,119.29,80.89
2018,8,24,18,0,221.0,54.0,3.8,18.7,87.0,76.12,47.35
2018,8,24,18,15,147.5,35.0,3.7,18.0,53.5,39.46,20.61
2018,8,24,18,30,74.0,16.0,3.6,17.3,20.0,12.46,0.0
2018,8,24,18,45,37.0,8.0,3.5,16.65,10.0,7.86,0.0
2018,8,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.45,10.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.6,11.4,3.0,0.0,0.0
2018,8,25,5,45,93.5,17.0,1.8,12.05,24.0,16.71,0.0
2018,8,25,6,0,169.0,31.0,2.0,12.7,45.0,34.02,15.73
2018,8,25,6,15,250.0,48.0,2.15,13.35,85.5,69.81,41.99
2018,8,25,6,30,331.0,65.0,2.3,14.0,126.0,115.14,76.75
2018,8,25,6,45,393.5,79.0,2.4,14.65,174.5,163.13,116.66
2018,8,25,7,0,456.0,93.0,2.5,15.3,223.0,218.26,163.67
2018,8,25,7,15,504.0,103.5,2.45,16.05,274.0,272.03,209.96
2018,8,25,7,30,552.0,114.0,2.4,16.8,325.0,330.73,259.48
2018,8,25,7,45,589.0,122.5,2.35,17.5,376.5,388.88,307.47
2018,8,25,8,0,626.0,131.0,2.3,18.2,428.0,448.64,355.23
2018,8,25,8,15,654.5,137.0,2.25,19.0,477.0,503.98,397.96
2018,8,25,8,30,683.0,143.0,2.2,19.8,526.0,560.85,440.32
2018,8,25,8,45,706.5,148.0,2.15,20.6,573.0,614.68,478.97
2018,8,25,9,0,730.0,153.0,2.1,21.4,620.0,668.91,516.58
2018,8,25,9,15,721.5,168.5,2.1,22.15,655.0,710.66,543.95
2018,8,25,9,30,713.0,184.0,2.1,22.9,690.0,749.66,568.67
2018,8,25,9,45,693.0,205.0,2.05,23.7,717.0,782.19,587.49
2018,8,25,10,0,673.0,226.0,2.0,24.5,744.0,811.05,603.31
2018,8,25,10,15,684.5,229.5,2.0,25.15,773.0,846.0,624.58
2018,8,25,10,30,696.0,233.0,2.0,25.8,802.0,879.15,644.21
2018,8,25,10,45,705.5,235.0,2.0,26.5,825.0,906.94,659.62
2018,8,25,11,0,715.0,237.0,2.0,27.2,848.0,932.43,673.39
2018,8,25,11,15,721.5,238.0,2.1,27.75,863.0,951.58,684.49
2018,8,25,11,30,728.0,239.0,2.2,28.3,878.0,968.02,693.96
2018,8,25,11,45,732.5,238.0,2.25,28.85,885.0,977.64,698.64
2018,8,25,12,0,737.0,237.0,2.3,29.4,892.0,984.31,701.61
2018,8,25,12,15,747.5,230.5,2.4,29.8,893.5,988.14,703.84
2018,8,25,12,30,758.0,224.0,2.5,30.2,895.0,988.85,704.2
2018,8,25,12,45,770.0,214.0,2.65,30.55,889.5,984.14,701.83
2018,8,25,13,0,782.0,204.0,2.8,30.9,884.0,976.09,697.41
2018,8,25,13,15,780.0,200.5,2.95,31.0,867.5,958.27,687.47
2018,8,25,13,30,778.0,197.0,3.1,31.1,851.0,937.51,675.64
2018,8,25,13,45,775.0,191.5,3.25,31.2,827.0,910.9,659.91
2018,8,25,14,0,772.0,186.0,3.4,31.3,803.0,881.61,642.29
2018,8,25,14,15,764.0,181.5,3.55,31.1,772.0,846.58,621.4
2018,8,25,14,30,756.0,177.0,3.7,30.9,741.0,809.44,598.81
2018,8,25,14,45,746.0,171.0,3.85,30.65,704.0,767.29,572.51
2018,8,25,15,0,736.0,165.0,4.0,30.4,667.0,723.59,543.67
2018,8,25,15,15,718.0,160.0,4.0,30.4,624.0,674.0,508.83
2018,8,25,15,30,700.0,155.0,4.0,30.4,581.0,624.0,472.99
2018,8,25,15,45,680.0,148.0,4.2,29.3,534.5,570.62,436.24
2018,8,25,16,0,660.0,141.0,4.4,28.2,488.0,517.59,398.26
2018,8,25,16,15,634.0,131.5,4.45,27.3,438.0,459.63,354.63
2018,8,25,16,30,608.0,122.0,4.5,26.4,388.0,403.23,310.7
2018,8,25,16,45,570.5,113.0,4.55,25.45,337.0,344.59,263.68
2018,8,25,17,0,533.0,104.0,4.6,24.5,286.0,288.0,216.94
2018,8,25,17,15,480.5,92.0,4.5,23.35,235.0,229.37,168.08
2018,8,25,17,30,428.0,80.0,4.4,22.2,184.0,176.41,123.6
2018,8,25,17,45,356.5,65.0,4.3,21.05,137.5,123.28,80.56
2018,8,25,18,0,285.0,50.0,4.2,19.9,91.0,78.51,46.37
2018,8,25,18,15,190.0,33.5,4.1,19.1,56.0,39.64,19.23
2018,8,25,18,30,95.0,17.0,4.0,18.3,21.0,13.37,0.0
2018,8,25,18,45,47.5,8.5,3.9,17.5,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.1,11.2,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.4,11.8,4.0,0.0,0.0
2018,8,26,5,45,134.5,17.5,2.7,12.4,27.0,17.2,0.0
2018,8,26,6,0,241.0,30.0,3.0,13.0,50.0,36.27,15.39
2018,8,26,6,15,339.0,43.0,3.1,13.6,93.0,74.14,41.86
2018,8,26,6,30,437.0,56.0,3.2,14.2,136.0,123.47,79.03
2018,8,26,6,45,505.0,65.0,3.25,14.85,186.0,173.95,121.4
2018,8,26,7,0,573.0,74.0,3.3,15.5,236.0,232.15,171.77
2018,8,26,7,15,620.5,81.0,3.25,16.15,289.0,289.01,221.8
2018,8,26,7,30,668.0,88.0,3.2,16.8,342.0,350.59,274.84
2018,8,26,7,45,703.0,93.0,3.1,17.45,394.5,409.01,324.09
2018,8,26,8,0,738.0,98.0,3.0,18.1,447.0,470.09,373.78
2018,8,26,8,15,764.0,102.5,2.95,18.85,498.0,528.05,419.31
2018,8,26,8,30,790.0,107.0,2.9,19.6,549.0,586.67,463.69
2018,8,26,8,45,810.0,110.5,2.8,20.35,596.0,641.36,503.4
2018,8,26,9,0,830.0,114.0,2.7,21.1,643.0,695.86,541.53
2018,8,26,9,15,846.5,115.0,2.75,21.85,685.0,744.71,573.88
2018,8,26,9,30,863.0,116.0,2.8,22.6,727.0,792.45,604.39
2018,8,26,9,45,877.0,116.0,2.8,23.35,763.5,832.38,628.68
2018,8,26,10,0,891.0,116.0,2.8,24.1,800.0,873.51,653.44
2018,8,26,10,15,900.5,117.0,2.9,24.8,830.0,909.67,675.33
2018,8,26,10,30,910.0,118.0,3.0,25.5,860.0,943.26,695.36
2018,8,26,10,45,918.0,117.5,3.1,26.15,883.0,971.14,711.64
2018,8,26,11,0,926.0,117.0,3.2,26.8,906.0,995.99,725.92
2018,8,26,11,15,931.0,117.0,3.3,27.25,921.0,1015.32,737.21
2018,8,26,11,30,936.0,117.0,3.4,27.7,936.0,1031.25,746.39
2018,8,26,11,45,940.0,115.5,3.5,28.15,943.0,1041.13,751.78
2018,8,26,12,0,944.0,114.0,3.6,28.6,950.0,1047.42,754.99
2018,8,26,12,15,941.0,115.5,3.7,28.85,947.5,1046.34,754.22
2018,8,26,12,30,938.0,117.0,3.8,29.1,945.0,1041.61,751.25
2018,8,26,12,45,932.0,118.0,3.9,29.35,933.5,1029.83,743.87
2018,8,26,13,0,926.0,119.0,4.0,29.6,922.0,1014.58,734.36
2018,8,26,13,15,922.0,118.0,4.1,29.6,904.0,995.74,723.31
2018,8,26,13,30,918.0,117.0,4.2,29.6,886.0,973.59,710.11
2018,8,26,13,45,913.0,115.0,4.3,29.6,861.0,946.28,693.48
2018,8,26,14,0,908.0,113.0,4.4,29.6,836.0,915.95,674.77
2018,8,26,14,15,900.0,111.5,4.5,29.35,804.0,880.73,653.29
2018,8,26,14,30,892.0,110.0,4.6,29.1,772.0,843.0,629.87
2018,8,26,14,45,881.0,107.0,4.7,28.8,733.0,799.06,602.21
2018,8,26,15,0,870.0,104.0,4.8,28.5,694.0,753.24,572.77
2018,8,26,15,15,855.0,101.0,4.8,28.5,650.0,705.21,540.11
2018,8,26,15,30,840.0,98.0,4.8,28.5,606.0,653.6,502.78
2018,8,26,15,45,819.5,95.0,4.9,27.35,557.5,597.92,463.55
2018,8,26,16,0,799.0,92.0,5.0,26.2,509.0,542.31,422.76
2018,8,26,16,15,771.5,88.0,4.95,25.35,457.5,482.51,376.35
2018,8,26,16,30,744.0,84.0,4.9,24.5,406.0,424.12,329.42
2018,8,26,16,45,706.0,78.5,4.85,23.65,352.5,361.57,277.79
2018,8,26,17,0,668.0,73.0,4.8,22.8,299.0,302.37,227.37
2018,8,26,17,15,614.0,66.5,4.7,21.75,246.5,241.21,174.92
2018,8,26,17,30,560.0,60.0,4.6,20.7,194.0,185.74,127.0
2018,8,26,17,45,479.0,51.5,4.5,19.65,146.0,129.84,81.11
2018,8,26,18,0,398.0,43.0,4.4,18.6,98.0,83.39,45.91
2018,8,26,18,15,271.5,30.0,4.35,17.9,60.5,40.02,17.24
2018,8,26,18,30,145.0,17.0,4.3,17.2,23.0,16.71,0.0
2018,8,26,18,45,72.5,8.5,4.2,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.55,13.05,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.8,13.5,3.0,0.0,0.0
2018,8,27,5,45,140.5,16.0,3.1,13.9,26.5,15.73,0.0
2018,8,27,6,0,263.0,29.0,3.4,14.3,50.0,35.79,14.04
2018,8,27,6,15,364.0,39.0,3.45,14.9,91.5,72.27,39.07
2018,8,27,6,30,465.0,49.0,3.5,15.5,133.0,120.51,74.93
2018,8,27,6,45,528.5,57.0,3.55,16.05,182.0,170.6,117.16
2018,8,27,7,0,592.0,65.0,3.6,16.6,231.0,227.85,167.03
2018,8,27,7,15,635.0,71.0,3.55,17.2,282.0,283.21,216.13
2018,8,27,7,30,678.0,77.0,3.5,17.8,333.0,342.75,267.81
2018,8,27,7,45,707.5,82.0,3.4,18.4,383.5,399.2,315.79
2018,8,27,8,0,737.0,87.0,3.3,19.0,434.0,457.72,363.8
2018,8,27,8,15,759.5,91.5,3.3,19.6,482.5,513.52,408.24
2018,8,27,8,30,782.0,96.0,3.3,20.2,531.0,570.02,451.73
2018,8,27,8,45,798.5,99.0,3.25,20.8,575.5,621.48,489.95
2018,8,27,9,0,815.0,102.0,3.2,21.4,620.0,672.47,526.59
2018,8,27,9,15,812.0,112.5,3.2,21.95,657.0,716.37,555.79
2018,8,27,9,30,809.0,123.0,3.2,22.5,694.0,757.7,582.55
2018,8,27,9,45,797.0,138.0,3.25,23.05,723.5,793.76,605.49
2018,8,27,10,0,785.0,153.0,3.3,23.6,753.0,826.38,625.83
2018,8,27,10,15,796.0,153.5,3.35,24.1,781.5,860.58,647.23
2018,8,27,10,30,807.0,154.0,3.4,24.6,810.0,892.6,666.95
2018,8,27,10,45,816.0,153.5,3.45,25.1,832.0,919.35,683.0
2018,8,27,11,0,825.0,153.0,3.5,25.6,854.0,943.42,697.25
2018,8,27,11,15,830.0,153.5,3.6,25.95,868.5,961.9,708.52
2018,8,27,11,30,835.0,154.0,3.7,26.3,883.0,977.3,717.85
2018,8,27,11,45,838.5,153.5,3.75,26.65,889.5,987.01,723.2
2018,8,27,12,0,842.0,153.0,3.8,27.0,896.0,993.44,726.54
2018,8,27,12,15,842.0,152.5,3.9,27.2,894.5,993.1,726.32
2018,8,27,12,30,842.0,152.0,4.0,27.4,893.0,989.42,724.06
2018,8,27,12,45,840.0,151.0,4.1,27.65,883.5,979.94,717.95
2018,8,27,13,0,838.0,150.0,4.2,27.9,874.0,967.19,709.8
2018,8,27,13,15,833.0,149.0,4.25,27.85,856.5,948.43,698.3
2018,8,27,13,30,828.0,148.0,4.3,27.8,839.0,926.66,684.85
2018,8,27,13,45,820.5,146.5,4.4,27.75,814.0,899.24,667.83
2018,8,27,14,0,813.0,145.0,4.5,27.7,789.0,869.2,648.95
2018,8,27,14,15,803.5,142.0,4.5,27.5,757.5,833.47,626.01
2018,8,27,14,30,794.0,139.0,4.5,27.3,726.0,795.62,601.43
2018,8,27,14,45,781.0,136.0,4.55,27.05,688.5,753.14,573.7
2018,8,27,15,0,768.0,133.0,4.6,26.8,651.0,709.22,544.64
2018,8,27,15,15,751.0,129.0,4.6,26.8,608.5,661.38,510.26
2018,8,27,15,30,734.0,125.0,4.6,26.8,566.0,611.72,473.62
2018,8,27,15,45,712.5,120.0,4.6,25.9,519.5,558.01,434.69
2018,8,27,16,0,691.0,115.0,4.6,25.0,473.0,504.73,394.77
2018,8,27,16,15,664.0,108.0,4.55,24.3,423.5,447.37,350.01
2018,8,27,16,30,637.0,101.0,4.5,23.6,374.0,391.6,305.09
2018,8,27,16,45,599.5,93.5,4.45,22.9,323.5,333.12,256.77
2018,8,27,17,0,562.0,86.0,4.4,22.2,273.0,277.98,209.94
2018,8,27,17,15,509.0,77.0,4.3,21.35,224.0,220.68,161.11
2018,8,27,17,30,456.0,68.0,4.2,20.5,175.0,169.1,116.98
2018,8,27,17,45,380.5,56.0,4.1,19.6,130.0,116.94,74.52
2018,8,27,18,0,305.0,44.0,4.0,18.7,85.0,72.94,41.19
2018,8,27,18,15,201.0,30.0,3.95,18.1,52.0,35.39,15.1
2018,8,27,18,30,97.0,16.0,3.9,17.5,19.0,15.73,0.0
2018,8,27,18,45,48.5,8.0,3.8,16.9,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,6.0,1.0,1.75,12.6,1.0,0.0,0.0
2018,8,28,5,30,12.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,8,28,5,45,105.0,16.0,2.4,13.6,23.5,15.73,0.0
2018,8,28,6,0,198.0,30.0,2.7,14.1,45.0,33.37,13.07
2018,8,28,6,15,293.5,43.0,2.8,14.6,85.0,68.55,38.85
2018,8,28,6,30,389.0,56.0,2.9,15.1,125.0,115.39,73.96
2018,8,28,6,45,270.5,68.5,3.0,15.6,124.0,125.94,89.95
2018,8,28,7,0,152.0,81.0,3.1,16.1,123.0,121.94,92.64
2018,8,28,7,15,102.0,99.0,3.05,16.6,130.0,131.56,102.91
2018,8,28,7,30,52.0,117.0,3.0,17.1,137.0,134.68,106.5
2018,8,28,7,45,64.0,137.5,3.0,17.6,165.5,163.34,129.86
2018,8,28,8,0,76.0,158.0,3.0,18.1,194.0,193.31,153.94
2018,8,28,8,15,102.5,188.5,3.05,18.7,242.0,245.65,195.55
2018,8,28,8,30,129.0,219.0,3.1,19.3,290.0,298.0,236.39
2018,8,28,8,45,261.5,214.5,3.1,19.95,374.5,389.13,308.57
2018,8,28,9,0,394.0,210.0,3.1,20.6,459.0,493.14,388.71
2018,8,28,9,15,517.5,191.0,3.2,21.15,540.5,581.37,455.69
2018,8,28,9,30,641.0,172.0,3.3,21.7,622.0,680.81,529.23
2018,8,28,9,45,664.5,172.5,3.35,22.25,659.5,724.6,559.23
2018,8,28,10,0,688.0,173.0,3.4,22.8,697.0,767.82,587.8
2018,8,28,10,15,761.0,151.5,3.5,23.25,751.5,827.55,627.85
2018,8,28,10,30,834.0,130.0,3.6,23.7,806.0,890.88,669.62
2018,8,28,10,45,864.0,120.0,3.65,24.15,836.5,922.6,689.06
2018,8,28,11,0,894.0,110.0,3.7,24.6,867.0,956.94,710.38
2018,8,28,11,15,898.5,110.5,3.8,24.9,881.5,975.7,721.92
2018,8,28,11,30,903.0,111.0,3.9,25.2,896.0,991.16,731.44
2018,8,28,11,45,906.0,110.0,3.95,25.5,902.5,1000.19,736.5
2018,8,28,12,0,909.0,109.0,4.0,25.8,909.0,1005.74,739.4
2018,8,28,12,15,908.5,109.5,4.05,25.95,907.5,1005.91,739.35
2018,8,28,12,30,908.0,110.0,4.1,26.1,906.0,1002.54,737.11
2018,8,28,12,45,905.5,109.5,4.2,26.25,896.0,992.66,731.0
2018,8,28,13,0,903.0,109.0,4.3,26.4,886.0,979.33,722.71
2018,8,28,13,15,901.0,107.5,4.3,26.4,869.5,962.04,711.76
2018,8,28,13,30,899.0,106.0,4.3,26.4,853.0,941.44,698.67
2018,8,28,13,45,895.5,104.0,4.35,26.4,829.5,915.74,682.43
2018,8,28,14,0,892.0,102.0,4.4,26.4,806.0,887.01,664.12
2018,8,28,14,15,885.5,100.0,4.45,26.25,775.0,852.86,642.39
2018,8,28,14,30,879.0,98.0,4.5,26.1,744.0,816.16,618.69
2018,8,28,14,45,870.5,95.5,4.5,25.95,707.5,775.02,591.53
2018,8,28,15,0,862.0,93.0,4.5,25.8,671.0,731.85,562.66
2018,8,28,15,15,847.5,90.5,4.5,25.8,628.0,682.75,528.8
2018,8,28,15,30,833.0,88.0,4.5,25.8,585.0,634.33,493.42
2018,8,28,15,45,816.5,84.0,4.5,25.05,538.0,580.32,453.83
2018,8,28,16,0,800.0,80.0,4.5,24.3,491.0,526.02,412.63
2018,8,28,16,15,777.5,76.5,4.45,23.7,442.0,469.25,367.69
2018,8,28,16,30,755.0,73.0,4.4,23.1,393.0,413.37,321.92
2018,8,28,16,45,721.5,68.5,4.35,22.5,341.5,353.38,271.51
2018,8,28,17,0,688.0,64.0,4.3,21.9,290.0,296.1,221.89
2018,8,28,17,15,637.0,58.0,4.2,21.1,238.5,235.07,168.93
2018,8,28,17,30,586.0,52.0,4.1,20.3,187.0,179.75,120.68
2018,8,28,17,45,505.5,44.5,3.95,19.45,139.5,123.92,74.82
2018,8,28,18,0,425.0,37.0,3.8,18.6,92.0,77.45,40.04
2018,8,28,18,15,281.0,26.0,3.7,18.0,55.5,34.32,12.04
2018,8,28,18,30,137.0,15.0,3.6,17.4,19.0,14.74,0.0
2018,8,28,18,45,68.5,7.5,3.45,16.8,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.3,12.8,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.4,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.0,24.5,14.25,0.0
2018,8,29,6,0,274.0,26.0,1.8,14.6,47.0,32.57,10.49
2018,8,29,6,15,379.5,35.5,1.9,15.25,88.5,69.63,36.18
2018,8,29,6,30,485.0,45.0,2.0,15.9,130.0,118.79,72.3
2018,8,29,6,45,550.5,52.0,2.1,16.55,179.5,169.37,114.64
2018,8,29,7,0,616.0,59.0,2.2,17.2,229.0,227.32,164.8
2018,8,29,7,15,660.0,64.5,2.2,17.8,280.5,283.79,214.57
2018,8,29,7,30,704.0,70.0,2.2,18.4,332.0,344.79,267.07
2018,8,29,7,45,734.0,75.0,2.15,18.95,383.5,402.72,315.83
2018,8,29,8,0,764.0,80.0,2.1,19.5,435.0,462.72,364.45
2018,8,29,8,15,787.5,82.5,2.15,20.1,484.0,518.31,408.29
2018,8,29,8,30,811.0,85.0,2.2,20.7,533.0,574.62,451.18
2018,8,29,8,45,829.0,88.5,2.2,21.3,579.5,628.87,490.87
2018,8,29,9,0,847.0,92.0,2.2,21.9,626.0,680.63,527.2
2018,8,29,9,15,861.5,93.5,2.3,22.5,667.0,728.76,559.0
2018,8,29,9,30,876.0,95.0,2.4,23.1,708.0,775.58,589.42
2018,8,29,9,45,887.5,96.5,2.45,23.75,744.5,818.42,616.2
2018,8,29,10,0,899.0,98.0,2.5,24.4,781.0,859.22,641.25
2018,8,29,10,15,907.5,98.5,2.6,24.85,810.0,894.09,662.94
2018,8,29,10,30,916.0,99.0,2.7,25.3,839.0,926.29,682.78
2018,8,29,10,45,922.5,99.5,2.8,25.8,861.5,953.8,699.32
2018,8,29,11,0,929.0,100.0,2.9,26.3,884.0,978.2,713.83
2018,8,29,11,15,933.0,100.5,3.05,26.65,898.5,996.97,725.54
2018,8,29,11,30,937.0,101.0,3.2,27.0,913.0,1012.29,735.11
2018,8,29,11,45,939.5,100.5,3.35,27.35,919.5,1021.56,740.86
2018,8,29,12,0,942.0,100.0,3.5,27.7,926.0,1027.2,744.4
2018,8,29,12,15,941.0,100.5,3.6,27.85,924.0,1026.82,744.4
2018,8,29,12,30,940.0,101.0,3.7,28.0,922.0,1022.77,742.17
2018,8,29,12,45,936.0,102.0,3.85,28.2,912.0,1012.71,736.34
2018,8,29,13,0,932.0,103.0,4.0,28.4,902.0,999.12,728.28
2018,8,29,13,15,929.5,102.0,4.1,28.4,885.0,981.36,717.81
2018,8,29,13,30,927.0,101.0,4.2,28.4,868.0,960.19,705.13
2018,8,29,13,45,922.5,99.5,4.3,28.4,843.5,933.41,688.69
2018,8,29,14,0,918.0,98.0,4.4,28.4,819.0,903.55,670.13
2018,8,29,14,15,911.0,96.5,4.5,28.15,787.5,868.66,648.67
2018,8,29,14,30,904.0,95.0,4.6,27.9,756.0,831.17,625.28
2018,8,29,14,45,894.0,92.5,4.7,27.7,718.0,787.89,597.58
2018,8,29,15,0,884.0,90.0,4.8,27.5,680.0,742.65,568.04
