Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,869.5,87.5,4.8,27.5,636.0,692.58,533.66
2018,8,29,15,30,855.0,85.0,4.8,27.5,592.0,641.41,496.52
2018,8,29,15,45,836.5,82.5,4.85,26.6,544.5,588.42,458.12
2018,8,29,16,0,818.0,80.0,4.9,25.7,497.0,533.59,416.92
2018,8,29,16,15,792.5,76.5,4.85,25.0,446.0,474.4,370.31
2018,8,29,16,30,767.0,73.0,4.8,24.3,395.0,416.39,323.02
2018,8,29,16,45,730.0,68.5,4.8,23.65,342.0,354.43,271.2
2018,8,29,17,0,693.0,64.0,4.8,23.0,289.0,295.56,220.42
2018,8,29,17,15,573.5,63.5,4.65,22.2,227.0,221.39,158.87
2018,8,29,17,30,454.0,63.0,4.5,21.4,165.0,160.76,109.42
2018,8,29,17,45,342.5,49.0,4.35,20.6,114.5,101.69,63.14
2018,8,29,18,0,231.0,35.0,4.2,19.8,64.0,55.3,29.73
2018,8,29,18,15,166.5,23.5,3.95,19.25,39.5,26.46,8.14
2018,8,29,18,30,102.0,12.0,3.7,18.7,15.0,11.8,0.0
2018,8,29,18,45,51.0,6.0,3.5,18.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.4,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,8,30,5,45,70.0,15.5,1.4,15.35,20.5,15.24,0.0
2018,8,30,6,0,134.0,29.0,1.6,15.8,39.0,29.8,10.18
2018,8,30,6,15,214.0,47.0,1.7,16.25,77.5,64.56,38.34
2018,8,30,6,30,294.0,65.0,1.8,16.7,116.0,108.29,71.49
2018,8,30,6,45,274.0,80.0,1.9,17.2,140.0,137.6,98.58
2018,8,30,7,0,254.0,95.0,2.0,17.7,164.0,163.04,122.62
2018,8,30,7,15,219.0,117.0,1.9,18.0,185.5,189.06,146.71
2018,8,30,7,30,184.0,139.0,1.8,18.3,207.0,208.97,164.59
2018,8,30,7,45,219.5,157.5,1.75,18.55,250.5,256.21,202.94
2018,8,30,8,0,255.0,176.0,1.7,18.8,294.0,305.02,241.84
2018,8,30,8,15,312.0,185.0,1.65,19.25,345.5,359.17,284.17
2018,8,30,8,30,369.0,194.0,1.6,19.7,397.0,418.45,329.55
2018,8,30,8,45,381.5,201.0,1.6,20.1,426.0,456.66,357.79
2018,8,30,9,0,394.0,208.0,1.6,20.5,455.0,490.83,382.61
2018,8,30,9,15,396.0,217.5,1.65,21.0,480.0,519.96,403.09
2018,8,30,9,30,398.0,227.0,1.7,21.5,505.0,548.1,422.51
2018,8,30,9,45,438.5,237.0,1.7,22.0,557.5,606.58,463.67
2018,8,30,10,0,479.0,247.0,1.7,22.5,610.0,666.46,504.62
2018,8,30,10,15,398.5,298.0,1.85,23.0,607.5,664.94,499.87
2018,8,30,10,30,318.0,349.0,2.0,23.5,605.0,651.2,487.07
2018,8,30,10,45,437.0,316.5,2.1,23.95,678.5,741.08,551.85
2018,8,30,11,0,556.0,284.0,2.2,24.4,752.0,827.74,612.29
2018,8,30,11,15,692.5,223.5,2.35,24.75,815.5,905.99,666.73
2018,8,30,11,30,829.0,163.0,2.5,25.1,879.0,978.34,713.42
2018,8,30,11,45,736.0,209.5,2.65,25.45,848.5,947.64,692.84
2018,8,30,12,0,643.0,256.0,2.8,25.8,818.0,908.6,666.96
2018,8,30,12,15,697.5,226.5,2.9,26.0,835.0,931.05,682.95
2018,8,30,12,30,752.0,197.0,3.0,26.2,852.0,949.89,695.51
2018,8,30,12,45,824.0,161.0,3.05,26.4,871.0,971.4,709.54
2018,8,30,13,0,896.0,125.0,3.1,26.6,890.0,986.53,719.46
2018,8,30,13,15,893.0,123.5,3.2,26.65,873.0,968.25,708.5
2018,8,30,13,30,890.0,122.0,3.3,26.7,856.0,946.72,695.67
2018,8,30,13,45,885.0,120.0,3.35,26.7,831.0,919.73,678.99
2018,8,30,14,0,880.0,118.0,3.4,26.7,806.0,889.81,660.33
2018,8,30,14,15,872.0,115.0,3.5,26.55,773.5,853.55,637.91
2018,8,30,14,30,864.0,112.0,3.6,26.4,741.0,814.88,613.58
2018,8,30,14,45,853.0,109.5,3.65,26.25,703.0,775.21,588.02
2018,8,30,15,0,842.0,107.0,3.7,26.1,665.0,730.4,558.49
2018,8,30,15,15,826.0,104.0,3.7,26.1,621.5,680.1,523.78
2018,8,30,15,30,810.0,101.0,3.7,26.1,578.0,628.94,486.23
2018,8,30,15,45,790.5,97.0,3.8,25.4,530.5,574.1,446.46
2018,8,30,16,0,771.0,93.0,3.9,24.7,483.0,519.32,405.27
2018,8,30,16,15,744.0,88.5,3.95,24.1,432.5,460.7,359.38
2018,8,30,16,30,717.0,84.0,4.0,23.5,382.0,403.49,312.99
2018,8,30,16,45,678.0,78.5,4.05,22.9,329.5,342.36,262.11
2018,8,30,17,0,639.0,73.0,4.1,22.3,277.0,284.64,212.62
2018,8,30,17,15,580.5,66.0,4.1,21.5,225.5,223.91,160.59
2018,8,30,17,30,522.0,59.0,4.1,20.7,174.0,169.48,113.91
2018,8,30,17,45,433.0,49.5,4.1,19.9,127.5,114.59,69.81
2018,8,30,18,0,344.0,40.0,4.1,19.1,81.0,70.17,37.27
2018,8,30,18,15,217.5,26.0,4.05,18.5,47.5,30.17,8.29
2018,8,30,18,30,91.0,12.0,4.0,17.9,14.0,11.8,0.0
2018,8,30,18,45,45.5,6.0,3.95,17.3,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,114.0,14.5,1.8,14.05,22.0,14.25,0.0
2018,8,31,6,0,216.0,27.0,2.0,14.6,42.0,30.43,8.33
2018,8,31,6,15,322.0,38.0,2.0,15.25,82.0,66.25,35.57
2018,8,31,6,30,428.0,49.0,2.0,15.9,122.0,113.38,70.12
2018,8,31,6,45,482.0,59.0,2.0,16.5,168.0,161.15,110.26
2018,8,31,7,0,536.0,69.0,2.0,17.1,214.0,215.03,156.93
2018,8,31,7,15,545.0,82.0,1.9,17.8,256.5,263.18,199.95
2018,8,31,7,30,554.0,95.0,1.8,18.5,299.0,311.8,242.06
2018,8,31,7,45,635.5,93.5,1.65,19.15,360.5,377.62,295.58
2018,8,31,8,0,717.0,92.0,1.5,19.8,422.0,451.07,353.32
2018,8,31,8,15,750.5,93.5,1.45,20.6,473.0,508.56,397.24
2018,8,31,8,30,784.0,95.0,1.4,21.4,524.0,567.96,440.93
2018,8,31,8,45,804.0,98.0,1.3,22.2,570.0,621.7,478.36
2018,8,31,9,0,824.0,101.0,1.2,23.0,616.0,675.26,514.05
2018,8,31,9,15,839.0,102.5,1.25,23.75,657.0,723.09,544.47
2018,8,31,9,30,854.0,104.0,1.3,24.5,698.0,766.78,571.32
2018,8,31,9,45,866.0,105.5,1.35,25.25,733.5,809.17,596.88
2018,8,31,10,0,878.0,107.0,1.4,26.0,769.0,849.61,620.78
2018,8,31,10,15,886.0,108.0,1.5,26.75,797.5,883.87,640.98
2018,8,31,10,30,894.0,109.0,1.6,27.5,826.0,915.49,659.38
2018,8,31,10,45,900.5,109.0,1.7,28.2,847.5,941.87,674.47
2018,8,31,11,0,907.0,109.0,1.8,28.9,869.0,965.21,687.64
2018,8,31,11,15,910.5,109.5,1.95,29.35,883.0,983.05,698.65
2018,8,31,11,30,914.0,110.0,2.1,29.8,897.0,997.49,707.61
2018,8,31,11,45,915.5,110.0,2.25,30.25,903.0,1006.01,712.91
2018,8,31,12,0,917.0,110.0,2.4,30.7,909.0,1010.96,716.09
2018,8,31,12,15,919.5,108.5,2.6,30.9,908.0,1011.72,717.92
2018,8,31,12,30,922.0,107.0,2.8,31.1,907.0,1008.86,717.5
2018,8,31,12,45,923.5,104.5,3.0,31.35,898.0,1000.36,713.37
2018,8,31,13,0,925.0,102.0,3.2,31.6,889.0,988.25,706.94
2018,8,31,13,15,921.5,101.5,3.4,31.6,871.5,970.03,697.27
2018,8,31,13,30,918.0,101.0,3.6,31.6,854.0,948.46,685.35
2018,8,31,13,45,913.5,99.5,3.8,31.55,829.5,921.72,670.05
2018,8,31,14,0,909.0,98.0,4.0,31.5,805.0,891.93,652.55
2018,8,31,14,15,901.5,96.5,4.15,31.25,773.5,856.74,631.47
2018,8,31,14,30,894.0,95.0,4.3,31.0,742.0,819.01,608.39
2018,8,31,14,45,884.0,92.5,4.5,30.7,704.0,775.97,581.56
2018,8,31,15,0,874.0,90.0,4.7,30.4,666.0,730.98,553.06
2018,8,31,15,15,859.0,87.5,4.7,30.4,622.0,680.89,519.02
2018,8,31,15,30,844.0,85.0,4.7,30.4,578.0,629.78,481.97
2018,8,31,15,45,826.5,82.0,4.95,29.25,531.0,577.34,445.34
2018,8,31,16,0,809.0,79.0,5.2,28.1,484.0,522.97,405.53
2018,8,31,16,15,785.0,74.5,5.2,27.25,433.5,463.93,359.47
2018,8,31,16,30,761.0,70.0,5.2,26.4,383.0,405.97,312.55
2018,8,31,16,45,725.0,66.0,5.2,25.55,331.0,345.35,262.01
2018,8,31,17,0,689.0,62.0,5.2,24.7,279.0,287.74,212.44
2018,8,31,17,15,633.0,56.0,5.05,23.65,227.0,225.73,159.18
2018,8,31,17,30,577.0,50.0,4.9,22.6,175.0,170.01,111.27
2018,8,31,17,45,487.0,42.5,4.75,21.55,128.0,114.06,66.53
2018,8,31,18,0,397.0,35.0,4.6,20.5,81.0,68.64,33.81
2018,8,31,18,15,248.5,23.0,4.5,19.75,47.0,27.2,4.4
2018,8,31,18,30,100.0,11.0,4.4,19.0,13.0,10.81,0.0
2018,8,31,18,45,50.0,5.5,4.25,18.25,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.3,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,13.8,1.0,0.0,0.0
2018,9,1,5,45,114.0,13.5,2.25,14.3,20.5,13.27,0.0
2018,9,1,6,0,216.0,26.0,2.5,14.8,40.0,29.98,6.83
2018,9,1,6,15,320.0,37.5,2.5,15.45,80.0,65.32,34.79
2018,9,1,6,30,424.0,49.0,2.5,16.1,120.0,112.43,69.4
2018,9,1,6,45,491.0,58.5,2.5,16.7,168.5,162.14,110.64
2018,9,1,7,0,558.0,68.0,2.5,17.3,217.0,219.47,159.86
2018,9,1,7,15,604.0,75.5,2.4,18.25,268.5,275.32,208.43
2018,9,1,7,30,650.0,83.0,2.3,19.2,320.0,335.76,259.68
2018,9,1,7,45,681.5,89.5,2.2,20.15,371.0,393.1,307.1
2018,9,1,8,0,713.0,96.0,2.1,21.1,422.0,452.76,354.46
2018,9,1,8,15,738.0,101.0,2.1,21.95,471.5,509.34,398.1
2018,9,1,8,30,763.0,106.0,2.1,22.8,521.0,566.38,440.47
2018,9,1,8,45,781.5,110.0,2.1,23.7,566.5,619.27,478.2
2018,9,1,9,0,800.0,114.0,2.1,24.6,612.0,671.87,514.42
2018,9,1,9,15,802.0,122.5,2.2,25.25,650.0,716.64,544.34
2018,9,1,9,30,804.0,131.0,2.3,25.9,688.0,759.25,571.51
2018,9,1,9,45,799.5,142.5,2.4,26.5,720.0,797.44,595.45
2018,9,1,10,0,795.0,154.0,2.5,27.1,752.0,832.72,617.19
2018,9,1,10,15,804.5,156.0,2.65,27.65,780.5,867.28,638.78
2018,9,1,10,30,814.0,158.0,2.8,28.2,809.0,899.52,658.69
2018,9,1,10,45,820.5,159.5,2.95,28.7,830.5,926.0,674.87
2018,9,1,11,0,827.0,161.0,3.1,29.2,852.0,949.66,689.23
2018,9,1,11,15,831.0,161.5,3.25,29.6,865.5,966.96,699.75
2018,9,1,11,30,835.0,162.0,3.4,30.0,879.0,981.11,708.34
2018,9,1,11,45,837.0,163.0,3.55,30.35,885.5,990.63,714.16
2018,9,1,12,0,839.0,164.0,3.7,30.7,892.0,996.82,717.96
2018,9,1,12,15,835.5,165.5,3.85,30.9,889.0,994.85,717.03
2018,9,1,12,30,832.0,167.0,4.0,31.1,886.0,989.54,714.06
2018,9,1,12,45,826.0,168.5,4.15,31.25,875.5,978.54,707.64
2018,9,1,13,0,820.0,170.0,4.3,31.4,865.0,964.38,699.22
2018,9,1,13,15,815.5,168.0,4.4,31.35,847.0,944.92,687.67
2018,9,1,13,30,811.0,166.0,4.5,31.3,829.0,922.5,674.18
2018,9,1,13,45,804.0,164.0,4.6,31.25,804.0,895.0,657.27
2018,9,1,14,0,797.0,162.0,4.7,31.2,779.0,864.91,638.65
2018,9,1,14,15,787.0,158.0,4.75,30.9,746.5,827.84,615.62
2018,9,1,14,30,777.0,154.0,4.8,30.6,714.0,790.92,592.45
2018,9,1,14,45,764.0,150.0,4.9,30.3,676.0,747.49,564.65
2018,9,1,15,0,751.0,146.0,5.0,30.0,638.0,702.7,534.56
2018,9,1,15,15,732.5,141.5,5.0,30.0,594.5,652.53,498.43
2018,9,1,15,30,714.0,137.0,5.0,30.0,551.0,601.98,461.28
2018,9,1,15,45,692.0,130.0,5.05,28.85,503.5,546.72,421.91
2018,9,1,16,0,670.0,123.0,5.1,27.7,456.0,492.02,381.49
2018,9,1,16,15,643.0,115.0,5.05,26.85,406.5,434.73,337.01
2018,9,1,16,30,616.0,107.0,5.0,26.0,357.0,379.12,292.39
2018,9,1,16,45,577.0,97.5,5.0,25.15,306.0,319.46,243.43
2018,9,1,17,0,538.0,88.0,5.0,24.3,255.0,263.42,196.15
2018,9,1,17,15,480.5,77.5,4.85,23.3,205.5,205.46,147.26
2018,9,1,17,30,423.0,67.0,4.7,22.3,156.0,152.91,103.09
2018,9,1,17,45,340.5,53.0,4.6,21.25,111.5,101.04,62.1
2018,9,1,18,0,258.0,39.0,4.5,20.2,67.0,58.91,31.27
2018,9,1,18,15,153.5,23.5,4.4,19.55,38.0,23.85,1.23
2018,9,1,18,30,49.0,8.0,4.3,18.9,9.0,7.86,0.0
2018,9,1,18,45,24.5,4.0,4.25,18.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,5,45,81.5,12.5,2.1,13.6,17.5,12.29,0.0
2018,9,2,6,0,163.0,25.0,2.3,14.1,35.0,26.5,4.36
2018,9,2,6,15,272.0,38.5,2.25,14.8,75.0,61.16,33.3
2018,9,2,6,30,381.0,52.0,2.2,15.5,115.0,108.7,68.24
2018,9,2,6,45,455.5,62.0,2.15,16.15,163.5,157.88,108.56
2018,9,2,7,0,530.0,72.0,2.1,16.8,212.0,215.62,157.59
2018,9,2,7,15,582.0,79.0,2.05,17.65,264.0,271.3,205.77
2018,9,2,7,30,634.0,86.0,2.0,18.5,316.0,332.26,257.36
2018,9,2,7,45,672.5,91.5,1.9,19.3,368.5,390.75,305.7
2018,9,2,8,0,711.0,97.0,1.8,20.1,421.0,452.31,354.62
2018,9,2,8,15,738.5,101.0,1.85,21.0,470.5,509.08,398.49
2018,9,2,8,30,766.0,105.0,1.9,21.9,520.0,566.54,441.32
2018,9,2,8,45,787.0,108.0,1.9,22.85,566.0,620.1,479.48
2018,9,2,9,0,808.0,111.0,1.9,23.8,612.0,673.57,516.23
2018,9,2,9,15,812.0,119.0,2.0,24.75,651.0,719.59,546.27
2018,9,2,9,30,816.0,127.0,2.1,25.7,690.0,763.58,573.66
2018,9,2,9,45,814.0,136.5,2.15,26.65,722.0,802.13,596.54
2018,9,2,10,0,812.0,146.0,2.2,27.6,754.0,837.89,617.24
2018,9,2,10,15,822.0,147.5,2.25,28.35,783.0,872.79,637.61
2018,9,2,10,30,832.0,149.0,2.3,29.1,812.0,905.34,656.22
2018,9,2,10,45,839.5,150.0,2.35,29.9,834.0,932.53,671.08
2018,9,2,11,0,847.0,151.0,2.4,30.7,856.0,956.87,684.08
2018,9,2,11,15,852.0,151.0,2.45,31.25,870.0,974.81,693.68
2018,9,2,11,30,857.0,151.0,2.5,31.8,884.0,989.55,701.37
2018,9,2,11,45,860.0,150.5,2.55,32.35,890.0,998.53,705.53
2018,9,2,12,0,863.0,150.0,2.6,32.9,896.0,1004.12,707.72
2018,9,2,12,15,857.0,152.5,2.75,33.2,892.0,1000.73,706.04
2018,9,2,12,30,851.0,155.0,2.9,33.5,888.0,993.93,702.35
2018,9,2,12,45,840.5,159.5,3.0,33.75,876.0,981.6,694.97
2018,9,2,13,0,830.0,164.0,3.1,34.0,864.0,966.12,685.68
2018,9,2,13,15,826.5,161.0,3.25,34.0,846.0,946.33,674.72
2018,9,2,13,30,823.0,158.0,3.4,34.0,828.0,923.49,661.76
2018,9,2,13,45,817.0,155.5,3.5,34.05,803.0,896.03,645.27
2018,9,2,14,0,811.0,153.0,3.6,34.1,778.0,865.89,626.93
2018,9,2,14,15,802.0,149.5,3.7,33.8,746.0,829.71,605.31
2018,9,2,14,30,793.0,146.0,3.8,33.5,714.0,791.38,581.98
2018,9,2,14,45,781.5,141.0,3.95,33.25,675.5,747.67,554.66
2018,9,2,15,0,770.0,136.0,4.1,33.0,637.0,703.91,526.37
2018,9,2,15,15,751.0,132.0,4.1,33.0,593.5,653.15,490.59
2018,9,2,15,30,732.0,128.0,4.1,33.0,550.0,602.02,453.76
2018,9,2,15,45,710.0,122.0,4.3,31.8,502.5,546.97,415.63
2018,9,2,16,0,688.0,116.0,4.5,30.6,455.0,492.44,376.24
2018,9,2,16,15,660.0,108.5,4.55,29.65,405.0,434.31,332.09
2018,9,2,16,30,632.0,101.0,4.6,28.7,355.0,377.93,287.66
2018,9,2,16,45,590.0,92.5,4.65,27.7,303.5,317.39,238.72
2018,9,2,17,0,548.0,84.0,4.7,26.7,252.0,260.78,191.59
2018,9,2,17,15,486.0,74.0,4.65,25.5,202.0,201.77,142.53
2018,9,2,17,30,424.0,64.0,4.6,24.3,152.0,149.62,99.33
2018,9,2,17,45,334.5,51.0,4.5,23.05,108.0,97.07,58.57
2018,9,2,18,0,245.0,38.0,4.4,21.8,64.0,55.99,29.08
2018,9,2,18,15,143.0,23.0,4.3,21.0,36.0,22.5,0.0
2018,9,2,18,30,41.0,8.0,4.2,20.2,8.0,7.86,0.0
2018,9,2,18,45,20.5,4.0,4.1,19.45,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,5,45,66.5,11.5,2.25,13.65,15.5,11.3,0.0
2018,9,3,6,0,133.0,23.0,2.5,14.1,31.0,23.64,1.8
2018,9,3,6,15,233.0,38.5,2.6,14.7,69.5,57.55,31.78
2018,9,3,6,30,333.0,54.0,2.7,15.3,108.0,102.53,65.22
2018,9,3,6,45,405.0,65.5,2.75,15.85,155.0,149.65,103.84
2018,9,3,7,0,477.0,77.0,2.8,16.4,202.0,206.18,151.88
2018,9,3,7,15,528.5,85.5,2.8,17.1,252.5,260.18,198.79
2018,9,3,7,30,580.0,94.0,2.8,17.8,303.0,319.47,249.41
2018,9,3,7,45,617.0,101.0,2.75,18.45,353.5,375.91,296.79
2018,9,3,8,0,654.0,108.0,2.7,19.1,404.0,435.37,345.08
2018,9,3,8,15,681.5,114.0,2.7,19.9,453.0,491.34,389.03
2018,9,3,8,30,709.0,120.0,2.7,20.7,502.0,548.66,432.51
2018,9,3,8,45,730.0,124.5,2.7,21.5,547.5,601.3,471.08
2018,9,3,9,0,751.0,129.0,2.7,22.3,593.0,654.01,508.49
2018,9,3,9,15,757.5,136.5,2.75,23.05,631.0,699.19,539.49
2018,9,3,9,30,764.0,144.0,2.8,23.8,669.0,742.7,567.88
2018,9,3,9,45,764.0,153.5,2.85,24.55,701.0,781.3,591.98
2018,9,3,10,0,764.0,163.0,2.9,25.3,733.0,817.42,614.08
2018,9,3,10,15,774.5,165.5,3.0,25.95,762.0,852.56,635.82
2018,9,3,10,30,785.0,168.0,3.1,26.6,791.0,882.53,653.9
2018,9,3,10,45,792.5,168.5,3.15,27.25,812.0,908.14,668.68
2018,9,3,11,0,800.0,169.0,3.2,27.9,833.0,931.07,681.64
2018,9,3,11,15,804.5,170.0,3.3,28.35,846.5,948.84,692.12
2018,9,3,11,30,809.0,171.0,3.4,28.8,860.0,963.57,700.69
2018,9,3,11,45,812.0,171.0,3.5,29.25,866.5,972.68,705.68
2018,9,3,12,0,815.0,171.0,3.6,29.7,873.0,978.56,708.71
2018,9,3,12,15,818.5,168.5,3.65,29.9,872.0,979.05,708.75
2018,9,3,12,30,822.0,166.0,3.7,30.1,871.0,976.21,706.79
2018,9,3,12,45,824.0,162.5,3.8,30.35,862.0,967.56,701.35
2018,9,3,13,0,826.0,159.0,3.9,30.6,853.0,955.61,693.86
2018,9,3,13,15,821.5,157.0,4.0,30.5,835.0,935.93,682.35
2018,9,3,13,30,817.0,155.0,4.1,30.4,817.0,913.26,668.87
2018,9,3,13,45,810.5,152.5,4.25,30.35,792.0,885.43,652.01
2018,9,3,14,0,804.0,150.0,4.4,30.3,767.0,854.97,633.24
2018,9,3,14,15,793.0,148.0,4.5,29.9,735.0,818.85,611.09
2018,9,3,14,30,782.0,146.0,4.6,29.5,703.0,780.73,587.31
2018,9,3,14,45,768.0,142.0,4.7,29.15,664.5,738.27,560.2
2018,9,3,15,0,754.0,138.0,4.8,28.8,626.0,692.56,529.53
2018,9,3,15,15,735.0,134.0,4.8,28.8,582.5,642.45,493.21
2018,9,3,15,30,716.0,130.0,4.8,28.8,539.0,592.0,455.86
2018,9,3,15,45,691.0,124.5,4.85,27.45,491.5,536.48,416.26
2018,9,3,16,0,666.0,119.0,4.9,26.1,444.0,481.81,375.75
2018,9,3,16,15,633.0,112.0,4.9,25.2,393.5,422.95,329.77
2018,9,3,16,30,600.0,105.0,4.9,24.3,343.0,366.42,284.14
2018,9,3,16,45,541.5,97.0,4.85,23.45,288.5,302.14,231.3
2018,9,3,17,0,483.0,89.0,4.8,22.6,234.0,242.39,181.23
2018,9,3,17,15,433.0,77.5,4.65,21.7,188.5,189.05,135.79
2018,9,3,17,30,383.0,66.0,4.5,20.8,143.0,141.22,95.24
2018,9,3,17,45,295.5,51.5,4.35,19.9,100.5,91.1,56.0
2018,9,3,18,0,208.0,37.0,4.2,19.0,58.0,51.33,26.88
2018,9,3,18,15,119.5,22.0,4.0,18.55,32.5,20.57,0.0
2018,9,3,18,30,31.0,7.0,3.8,18.1,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,3.65,17.6,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,4,5,45,74.5,11.5,2.75,14.1,16.0,11.3,0.0
2018,9,4,6,0,149.0,23.0,3.0,14.6,32.0,23.91,0.0
2018,9,4,6,15,255.5,37.0,3.05,15.2,70.5,57.88,31.0
2018,9,4,6,30,362.0,51.0,3.1,15.8,109.0,104.35,65.26
2018,9,4,6,45,435.5,62.0,3.15,16.45,157.0,153.07,105.19
2018,9,4,7,0,509.0,73.0,3.2,17.1,205.0,210.26,153.86
2018,9,4,7,15,560.0,80.5,3.15,17.8,255.5,264.87,201.5
2018,9,4,7,30,611.0,88.0,3.1,18.5,306.0,324.67,252.71
2018,9,4,7,45,648.0,94.5,3.05,19.25,357.5,382.24,301.05
2018,9,4,8,0,685.0,101.0,3.0,20.0,409.0,442.76,350.16
2018,9,4,8,15,712.0,105.5,2.9,20.8,457.5,498.43,393.76
2018,9,4,8,30,739.0,110.0,2.8,21.6,506.0,555.32,436.66
2018,9,4,8,45,759.5,113.5,2.75,22.45,551.5,607.08,474.31
2018,9,4,9,0,780.0,117.0,2.7,23.3,597.0,659.47,511.1
2018,9,4,9,15,802.0,117.5,2.65,24.15,639.5,709.44,544.48
2018,9,4,9,30,824.0,118.0,2.6,25.0,682.0,758.8,575.43
2018,9,4,9,45,843.5,116.0,2.55,25.8,719.0,802.59,601.93
2018,9,4,10,0,863.0,114.0,2.5,26.6,756.0,841.12,624.35
2018,9,4,10,15,871.5,115.5,2.5,27.4,784.5,875.7,644.16
2018,9,4,10,30,880.0,117.0,2.5,28.2,813.0,907.7,662.02
2018,9,4,10,45,886.5,118.0,2.55,28.95,835.0,934.6,676.94
2018,9,4,11,0,893.0,119.0,2.6,29.7,857.0,958.47,689.87
2018,9,4,11,15,897.0,119.5,2.65,30.3,871.0,976.3,699.34
2018,9,4,11,30,901.0,120.0,2.7,30.9,885.0,990.79,706.77
2018,9,4,11,45,903.5,119.5,2.8,31.5,891.0,999.36,710.98
2018,9,4,12,0,906.0,119.0,2.9,32.1,897.0,1004.4,713.11
2018,9,4,12,15,904.5,120.0,3.0,32.45,894.5,1003.61,712.39
2018,9,4,12,30,903.0,121.0,3.1,32.8,892.0,999.28,709.58
2018,9,4,12,45,900.0,120.5,3.2,33.2,881.0,988.41,702.6
2018,9,4,13,0,897.0,120.0,3.3,33.6,870.0,974.11,693.56
2018,9,4,13,15,892.5,119.0,3.4,33.7,852.0,954.55,682.05
2018,9,4,13,30,888.0,118.0,3.5,33.8,834.0,931.78,668.51
2018,9,4,13,45,881.5,116.0,3.6,33.9,808.0,903.11,651.09
2018,9,4,14,0,875.0,114.0,3.7,34.0,782.0,871.61,631.73
2018,9,4,14,15,866.0,112.0,3.8,33.8,749.5,835.37,609.83
2018,9,4,14,30,857.0,110.0,3.9,33.6,717.0,800.18,588.39
2018,9,4,14,45,844.5,107.5,4.0,33.35,678.5,755.99,560.6
2018,9,4,15,0,832.0,105.0,4.1,33.1,640.0,710.16,531.26
2018,9,4,15,15,815.0,102.0,4.1,33.1,596.0,659.42,496.21
2018,9,4,15,30,798.0,99.0,4.1,33.1,552.0,607.96,458.98
2018,9,4,15,45,774.5,95.5,4.25,32.0,503.5,551.81,419.52
2018,9,4,16,0,751.0,92.0,4.4,30.9,455.0,496.17,378.8
2018,9,4,16,15,719.0,87.0,4.4,29.85,403.5,435.94,332.74
2018,9,4,16,30,687.0,82.0,4.4,28.8,352.0,377.49,286.37
2018,9,4,16,45,643.0,76.0,4.35,27.8,300.0,316.04,236.18
2018,9,4,17,0,599.0,70.0,4.3,26.8,248.0,258.67,187.95
2018,9,4,17,15,534.5,63.0,4.2,25.5,198.0,199.54,138.52
2018,9,4,17,30,470.0,56.0,4.1,24.2,148.0,147.51,95.31
2018,9,4,17,45,372.0,45.0,4.0,22.9,104.0,94.49,54.68
2018,9,4,18,0,274.0,34.0,3.9,21.6,60.0,53.11,25.37
2018,9,4,18,15,155.5,20.0,3.85,20.8,33.0,18.78,0.0
2018,9,4,18,30,37.0,6.0,3.8,20.0,6.0,5.9,0.0
2018,9,4,18,45,18.5,3.0,3.7,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.55,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,5,45,72.0,11.5,2.65,13.7,15.5,11.3,0.0
2018,9,5,6,0,144.0,23.0,2.9,14.1,31.0,23.6,0.0
2018,9,5,6,15,252.5,37.0,2.95,14.7,69.0,57.44,30.67
2018,9,5,6,30,361.0,51.0,3.0,15.3,107.0,103.16,64.37
2018,9,5,6,45,435.0,61.0,3.1,15.95,154.5,151.64,104.12
2018,9,5,7,0,509.0,71.0,3.2,16.6,202.0,207.87,152.1
2018,9,5,7,15,560.5,78.5,3.15,17.3,252.5,262.59,199.95
2018,9,5,7,30,612.0,86.0,3.1,18.0,303.0,322.55,251.45
2018,9,5,7,45,648.5,91.5,3.1,18.7,353.0,378.89,299.12
2018,9,5,8,0,685.0,97.0,3.1,19.4,403.0,438.1,347.6
2018,9,5,8,15,712.5,101.5,3.1,20.2,452.0,493.98,391.84
2018,9,5,8,30,740.0,106.0,3.1,21.0,501.0,551.12,435.52
2018,9,5,8,45,761.0,109.5,3.15,21.8,546.5,603.26,474.2
2018,9,5,9,0,782.0,113.0,3.2,22.6,592.0,656.0,512.14
2018,9,5,9,15,796.0,116.5,3.25,23.3,632.0,703.36,544.74
2018,9,5,9,30,810.0,120.0,3.3,24.0,672.0,749.52,574.83
2018,9,5,9,45,819.5,123.0,3.35,24.75,706.0,790.1,600.4
2018,9,5,10,0,829.0,126.0,3.4,25.5,740.0,828.66,624.25
2018,9,5,10,15,837.5,128.0,3.5,26.1,768.5,863.07,645.62
2018,9,5,10,30,846.0,130.0,3.6,26.7,797.0,894.98,665.16
2018,9,5,10,45,852.0,131.0,3.7,27.25,818.0,920.89,680.7
2018,9,5,11,0,858.0,132.0,3.8,27.8,839.0,938.55,690.76
2018,9,5,11,15,862.0,132.5,3.95,28.15,852.5,955.8,701.49
2018,9,5,11,30,866.0,133.0,4.1,28.5,866.0,969.82,710.15
2018,9,5,11,45,868.0,133.0,4.2,28.8,871.5,978.1,714.98
2018,9,5,12,0,870.0,133.0,4.3,29.1,877.0,983.0,717.73
2018,9,5,12,15,871.5,131.5,4.45,29.15,875.0,982.41,717.99
2018,9,5,12,30,873.0,130.0,4.6,29.2,873.0,978.39,716.11
2018,9,5,12,45,873.0,128.0,4.7,29.25,863.0,968.97,710.71
2018,9,5,13,0,873.0,126.0,4.8,29.3,853.0,956.16,703.26
2018,9,5,13,15,868.5,125.0,4.9,29.1,835.0,936.9,692.26
2018,9,5,13,30,864.0,124.0,5.0,28.9,817.0,914.52,679.15
2018,9,5,13,45,857.0,122.5,5.15,28.75,791.5,886.43,662.23
2018,9,5,14,0,850.0,121.0,5.3,28.6,766.0,859.8,646.17
2018,9,5,14,15,840.5,118.5,5.3,28.1,733.5,822.97,622.93
2018,9,5,14,30,831.0,116.0,5.3,27.6,701.0,783.92,597.9
2018,9,5,14,45,818.0,113.0,5.35,27.15,662.5,739.71,568.94
2018,9,5,15,0,805.0,110.0,5.4,26.7,624.0,693.99,538.44
2018,9,5,15,15,787.0,107.0,5.4,26.7,580.5,643.67,501.55
2018,9,5,15,30,769.0,104.0,5.4,26.7,537.0,592.81,463.04
2018,9,5,15,45,745.5,100.0,5.4,25.2,489.5,537.5,422.77
2018,9,5,16,0,722.0,96.0,5.4,23.7,442.0,483.15,381.62
2018,9,5,16,15,690.5,91.0,5.3,22.8,392.0,424.39,334.47
2018,9,5,16,30,659.0,86.0,5.2,21.9,342.0,367.71,287.48
2018,9,5,16,45,614.5,80.0,5.1,21.0,291.0,307.7,236.64
2018,9,5,17,0,570.0,74.0,5.0,20.1,240.0,251.85,188.15
2018,9,5,17,15,504.5,65.0,4.85,19.3,190.0,192.3,136.85
2018,9,5,17,30,439.0,56.0,4.7,18.5,140.0,140.03,92.42
2018,9,5,17,45,341.0,44.5,4.55,17.7,97.5,88.7,52.35
2018,9,5,18,0,243.0,33.0,4.4,16.9,55.0,48.4,22.91
2018,9,5,18,15,135.5,19.0,4.25,16.45,30.0,20.09,0.0
2018,9,5,18,30,28.0,5.0,4.1,16.0,5.0,4.91,0.0
2018,9,5,18,45,14.0,2.5,3.95,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,5,45,99.0,11.0,2.45,12.3,16.5,10.81,0.0
2018,9,6,6,0,198.0,22.0,2.7,12.7,33.0,24.56,0.0
2018,9,6,6,15,324.5,33.0,2.75,13.3,73.0,60.0,30.04
2018,9,6,6,30,451.0,44.0,2.8,13.9,113.0,109.62,66.09
2018,9,6,6,45,529.0,51.0,2.8,14.5,162.5,160.35,108.1
2018,9,6,7,0,607.0,58.0,2.8,15.1,212.0,219.95,159.66
2018,9,6,7,15,657.0,63.0,2.75,15.8,264.5,277.11,210.51
2018,9,6,7,30,707.0,68.0,2.7,16.5,317.0,339.31,264.66
2018,9,6,7,45,742.0,72.0,2.65,17.2,369.0,398.4,315.09
2018,9,6,8,0,777.0,76.0,2.6,17.9,421.0,460.04,365.75
2018,9,6,8,15,802.0,79.0,2.65,18.75,471.0,517.46,411.41
2018,9,6,8,30,827.0,82.0,2.7,19.6,521.0,575.69,456.02
2018,9,6,8,45,846.0,84.0,2.7,20.5,567.0,627.65,494.24
2018,9,6,9,0,865.0,86.0,2.7,21.4,613.0,680.75,531.63
2018,9,6,9,15,873.5,90.0,2.8,22.15,653.0,727.68,562.57
2018,9,6,9,30,882.0,94.0,2.9,22.9,693.0,772.75,591.71
2018,9,6,9,45,879.0,101.5,3.0,23.7,724.0,810.3,615.08
2018,9,6,10,0,876.0,109.0,3.1,24.5,755.0,844.78,636.11
2018,9,6,10,15,881.0,111.5,3.2,25.1,782.5,877.69,656.39
2018,9,6,10,30,886.0,114.0,3.3,25.7,810.0,907.77,674.64
2018,9,6,10,45,901.0,110.5,3.45,26.3,834.5,937.6,692.97
2018,9,6,11,0,916.0,107.0,3.6,26.9,859.0,964.69,709.4
2018,9,6,11,15,920.0,107.0,3.65,27.35,872.5,982.18,719.28
2018,9,6,11,30,924.0,107.0,3.7,27.8,886.0,996.24,727.04
2018,9,6,11,45,926.0,107.0,3.7,28.2,891.5,1004.86,731.15
2018,9,6,12,0,928.0,107.0,3.7,28.6,897.0,1009.86,733.06
2018,9,6,12,15,930.0,105.0,3.7,28.85,895.0,1009.08,731.8
2018,9,6,12,30,932.0,103.0,3.7,29.1,893.0,1004.62,728.34
2018,9,6,12,45,933.0,101.0,3.7,29.3,883.5,995.54,722.17
2018,9,6,13,0,934.0,99.0,3.7,29.5,874.0,982.82,713.79
2018,9,6,13,15,930.5,98.5,3.75,29.55,856.0,963.95,702.26
2018,9,6,13,30,927.0,98.0,3.8,29.6,838.0,941.71,688.58
2018,9,6,13,45,922.0,96.0,3.8,29.6,812.0,913.29,670.67
2018,9,6,14,0,917.0,94.0,3.8,29.6,786.0,881.82,650.72
2018,9,6,14,15,908.5,92.5,3.8,29.45,753.5,845.13,627.54
2018,9,6,14,30,900.0,91.0,3.8,29.3,721.0,805.94,602.5
2018,9,6,14,45,889.0,89.0,3.85,29.1,682.0,762.08,574.27
2018,9,6,15,0,878.0,87.0,3.9,28.9,643.0,716.37,544.35
2018,9,6,15,15,862.5,84.0,3.9,28.9,598.5,664.99,508.99
2018,9,6,15,30,847.0,81.0,3.9,28.9,554.0,612.66,470.44
2018,9,6,15,45,827.0,78.0,3.85,28.2,506.0,558.54,430.54
2018,9,6,16,0,807.0,75.0,3.8,27.5,458.0,502.73,388.02
2018,9,6,16,15,779.5,71.5,3.8,26.85,407.0,443.27,341.2
2018,9,6,16,30,752.0,68.0,3.8,26.2,356.0,385.28,293.84
2018,9,6,16,45,711.0,63.0,3.75,25.55,303.0,322.71,241.5
2018,9,6,17,0,670.0,58.0,3.7,24.9,250.0,263.79,190.8
2018,9,6,17,15,607.5,52.0,3.55,23.85,199.0,202.34,138.45
2018,9,6,17,30,545.0,46.0,3.4,22.8,148.0,147.91,92.56
2018,9,6,17,45,441.5,37.5,3.3,21.7,103.0,92.99,50.59
2018,9,6,18,0,338.0,29.0,3.2,20.6,58.0,50.26,20.37
2018,9,6,18,15,193.0,17.5,3.2,19.95,31.5,18.51,0.0
2018,9,6,18,30,48.0,6.0,3.2,19.3,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,3.2,18.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,5,45,115.5,10.5,1.9,13.0,16.5,10.32,0.0
2018,9,7,6,0,231.0,21.0,2.1,13.5,33.0,24.2,0.0
2018,9,7,6,15,361.0,30.5,2.1,14.15,73.5,60.3,28.63
2018,9,7,6,30,491.0,40.0,2.1,14.8,114.0,110.95,65.11
2018,9,7,6,45,567.0,46.0,2.15,15.45,164.0,162.51,107.78
2018,9,7,7,0,643.0,52.0,2.2,16.1,214.0,222.93,160.02
2018,9,7,7,15,691.5,57.0,2.1,17.1,267.0,281.53,211.7
2018,9,7,7,30,740.0,62.0,2.0,18.1,320.0,344.84,266.06
2018,9,7,7,45,773.0,65.5,1.9,19.1,372.5,404.29,315.78
2018,9,7,8,0,806.0,69.0,1.8,20.1,425.0,466.01,365.15
2018,9,7,8,15,829.5,71.5,1.85,21.1,475.0,523.51,409.81
2018,9,7,8,30,853.0,74.0,1.9,22.1,525.0,580.1,452.11
2018,9,7,8,45,871.0,76.5,1.9,23.1,572.0,634.68,491.02
2018,9,7,9,0,889.0,79.0,1.9,24.1,619.0,688.68,527.47
2018,9,7,9,15,900.5,81.5,1.95,25.05,660.0,737.14,557.87
2018,9,7,9,30,912.0,84.0,2.0,26.0,701.0,783.89,586.5
2018,9,7,9,45,920.0,87.0,2.05,27.0,736.5,826.44,611.64
2018,9,7,10,0,928.0,90.0,2.1,28.0,772.0,866.56,634.75
2018,9,7,10,15,935.5,90.5,2.2,28.8,800.5,900.93,654.75
2018,9,7,10,30,943.0,91.0,2.3,29.6,829.0,932.44,672.75
2018,9,7,10,45,948.5,91.5,2.35,30.35,850.5,959.08,687.21
2018,9,7,11,0,954.0,92.0,2.4,31.1,872.0,982.43,699.54
2018,9,7,11,15,957.5,92.5,2.55,31.65,886.0,1000.48,710.07
2018,9,7,11,30,961.0,93.0,2.7,32.2,900.0,1014.93,718.42
2018,9,7,11,45,963.5,93.5,2.8,32.75,906.5,1024.74,723.49
2018,9,7,12,0,966.0,94.0,2.9,33.3,913.0,1030.79,726.34
2018,9,7,12,15,965.5,93.5,3.0,33.65,910.0,1029.09,725.08
2018,9,7,12,30,965.0,93.0,3.1,34.0,907.0,1023.6,721.6
2018,9,7,12,45,962.5,92.5,3.2,34.35,896.0,1012.44,714.69
2018,9,7,13,0,960.0,92.0,3.3,34.7,885.0,997.59,705.56
2018,9,7,13,15,956.0,92.0,3.45,34.7,866.5,978.3,695.04
2018,9,7,13,30,952.0,92.0,3.6,34.7,848.0,955.56,682.27
2018,9,7,13,45,946.5,90.0,3.7,34.7,821.5,926.03,664.73
2018,9,7,14,0,941.0,88.0,3.8,34.7,795.0,893.38,645.08
2018,9,7,14,15,933.0,87.0,3.9,34.4,762.0,856.83,623.45
2018,9,7,14,30,925.0,86.0,4.0,34.1,729.0,817.68,599.79
2018,9,7,14,45,914.0,84.5,4.1,33.85,690.0,773.38,572.14
2018,9,7,15,0,903.0,83.0,4.2,33.6,651.0,727.14,542.72
2018,9,7,15,15,888.0,80.0,4.2,33.6,605.5,674.99,507.55
2018,9,7,15,30,873.0,77.0,4.2,33.6,560.0,621.78,468.98
2018,9,7,15,45,852.0,74.5,4.3,32.5,511.0,564.93,428.77
2018,9,7,16,0,831.0,72.0,4.4,31.4,462.0,509.32,387.72
2018,9,7,16,15,802.5,68.0,4.35,30.5,409.5,447.65,339.97
2018,9,7,16,30,774.0,64.0,4.3,29.6,357.0,387.55,291.63
2018,9,7,16,45,733.0,59.5,4.25,28.7,303.5,324.39,239.43
2018,9,7,17,0,692.0,55.0,4.2,27.8,250.0,264.86,188.72
2018,9,7,17,15,629.0,49.5,4.05,26.55,198.5,203.0,136.5
2018,9,7,17,30,566.0,44.0,3.9,25.3,147.0,147.68,90.36
2018,9,7,17,45,460.5,35.5,3.7,24.05,101.5,91.66,48.15
2018,9,7,18,0,355.0,27.0,3.5,22.8,56.0,47.79,17.16
2018,9,7,18,15,192.5,15.5,3.55,21.95,29.5,15.85,0.0
2018,9,7,18,30,30.0,4.0,3.6,21.1,3.0,0.0,0.0
2018,9,7,18,45,15.0,2.0,3.6,20.3,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,19.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,8,5,45,113.0,9.5,2.65,13.9,15.0,9.34,0.0
2018,9,8,6,0,226.0,19.0,2.9,14.3,30.0,21.86,0.0
2018,9,8,6,15,367.0,28.5,2.95,15.0,71.5,58.51,26.7
2018,9,8,6,30,508.0,38.0,3.0,15.7,113.0,110.92,64.07
2018,9,8,6,45,580.5,44.0,3.05,16.35,162.5,163.0,107.29
2018,9,8,7,0,653.0,50.0,3.1,17.0,212.0,222.9,159.35
2018,9,8,7,15,699.0,54.5,3.05,17.95,264.5,280.71,210.77
2018,9,8,7,30,745.0,59.0,3.0,18.9,317.0,342.93,264.81
2018,9,8,7,45,776.0,62.5,2.95,19.85,369.0,401.73,314.74
2018,9,8,8,0,807.0,66.0,2.9,20.8,421.0,462.59,364.35
2018,9,8,8,15,829.5,69.0,2.9,21.75,470.5,518.87,408.71
2018,9,8,8,30,852.0,72.0,2.9,22.7,520.0,576.57,452.36
2018,9,8,8,45,867.5,75.0,2.9,23.65,565.5,630.01,491.21
2018,9,8,9,0,883.0,78.0,2.9,24.6,611.0,682.66,527.54
2018,9,8,9,15,892.0,81.5,2.95,25.4,651.5,730.09,558.14
2018,9,8,9,30,901.0,85.0,3.0,26.2,692.0,775.64,586.89
2018,9,8,9,45,906.0,89.0,3.0,27.05,726.0,816.44,611.47
2018,9,8,10,0,911.0,93.0,3.0,27.9,760.0,854.64,633.91
2018,9,8,10,15,918.5,94.0,3.05,28.6,788.5,888.99,654.15
2018,9,8,10,30,926.0,95.0,3.1,29.3,817.0,920.52,672.36
2018,9,8,10,45,931.0,96.5,3.15,30.05,838.5,947.34,687.23
2018,9,8,11,0,936.0,98.0,3.2,30.8,860.0,970.9,699.94
2018,9,8,11,15,938.0,99.0,3.25,31.35,873.0,987.73,708.88
2018,9,8,11,30,940.0,100.0,3.3,31.9,886.0,1001.0,715.65
2018,9,8,11,45,941.0,100.5,3.4,32.45,891.5,1009.14,719.63
2018,9,8,12,0,942.0,101.0,3.5,33.0,897.0,1013.6,721.4
2018,9,8,12,15,945.0,99.5,3.6,33.25,895.5,1014.11,721.68
2018,9,8,12,30,948.0,98.0,3.7,33.5,894.0,1010.88,719.72
2018,9,8,12,45,950.0,95.5,3.8,33.75,884.5,1001.88,714.21
2018,9,8,13,0,952.0,93.0,3.9,34.0,875.0,989.14,706.43
2018,9,8,13,15,948.0,92.0,4.0,33.9,856.0,968.82,694.85
2018,9,8,13,30,944.0,91.0,4.1,33.8,837.0,945.07,681.08
2018,9,8,13,45,937.0,90.0,4.2,33.75,810.5,915.42,663.25
2018,9,8,14,0,930.0,89.0,4.3,33.7,784.0,882.76,643.33
2018,9,8,14,15,921.5,88.0,4.4,33.45,751.0,846.07,621.06
2018,9,8,14,30,913.0,87.0,4.5,33.2,718.0,806.86,596.8
2018,9,8,14,45,902.0,84.5,4.6,32.95,678.5,761.87,568.23
2018,9,8,15,0,891.0,82.0,4.7,32.7,639.0,715.0,538.0
2018,9,8,15,15,875.0,80.0,4.7,32.7,594.5,663.73,502.82
2018,9,8,15,30,859.0,78.0,4.7,32.7,550.0,611.54,464.48
