Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,45,839.5,75.0,4.8,31.7,501.5,557.1,425.45
2018,9,8,16,0,820.0,72.0,4.9,30.7,453.0,500.93,383.49
2018,9,8,16,15,794.0,68.0,4.9,29.8,402.0,441.03,336.65
2018,9,8,16,30,768.0,64.0,4.9,28.9,351.0,382.44,289.02
2018,9,8,16,45,727.0,59.5,4.9,28.0,298.0,319.7,236.71
2018,9,8,17,0,686.0,55.0,4.9,27.1,245.0,260.61,185.99
2018,9,8,17,15,621.0,49.5,4.8,25.85,193.5,198.82,133.62
2018,9,8,17,30,556.0,44.0,4.7,24.6,142.0,143.84,87.74
2018,9,8,17,45,443.0,35.5,4.6,23.35,97.0,87.92,45.94
2018,9,8,18,0,330.0,27.0,4.5,22.1,52.0,44.8,14.72
2018,9,8,18,15,177.0,15.0,4.45,21.25,27.0,14.74,0.0
2018,9,8,18,30,24.0,3.0,4.4,20.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,4.3,19.55,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,9,5,45,100.5,10.0,1.85,12.8,14.5,9.83,0.0
2018,9,9,6,0,201.0,20.0,2.0,13.2,29.0,22.19,0.0
2018,9,9,6,15,345.0,30.0,2.1,13.9,70.0,57.93,26.9
2018,9,9,6,30,489.0,40.0,2.2,14.6,111.0,109.82,64.13
2018,9,9,6,45,567.0,47.0,2.3,15.3,162.0,162.55,107.63
2018,9,9,7,0,645.0,54.0,2.4,16.0,213.0,224.32,160.93
2018,9,9,7,15,695.0,59.0,2.35,16.75,266.5,283.46,213.39
2018,9,9,7,30,745.0,64.0,2.3,17.5,320.0,347.47,268.86
2018,9,9,7,45,778.5,68.0,2.2,18.25,373.0,407.88,320.0
2018,9,9,8,0,812.0,72.0,2.1,19.0,426.0,470.61,370.92
2018,9,9,8,15,836.0,74.5,2.05,19.9,476.5,528.64,416.18
2018,9,9,8,30,860.0,77.0,2.0,20.8,527.0,585.71,458.88
2018,9,9,8,45,877.5,79.5,1.95,21.75,573.5,640.23,497.82
2018,9,9,9,0,895.0,82.0,1.9,22.7,620.0,694.1,534.35
2018,9,9,9,15,906.5,84.5,1.9,23.65,661.5,742.72,564.61
2018,9,9,9,30,918.0,87.0,1.9,24.6,703.0,789.61,593.0
2018,9,9,9,45,926.0,89.0,1.95,25.5,737.5,831.2,617.77
2018,9,9,10,0,934.0,91.0,2.0,26.4,772.0,870.33,640.55
2018,9,9,10,15,940.0,92.5,2.0,27.3,800.0,904.54,659.31
2018,9,9,10,30,946.0,94.0,2.0,28.2,828.0,935.77,675.91
2018,9,9,10,45,951.0,95.0,2.05,29.05,849.5,962.42,690.1
2018,9,9,11,0,956.0,96.0,2.1,29.9,871.0,985.74,702.13
2018,9,9,11,15,959.0,96.0,2.15,30.6,884.0,1002.65,710.58
2018,9,9,11,30,962.0,96.0,2.2,31.3,897.0,1015.94,716.86
2018,9,9,11,45,963.0,96.5,2.25,32.0,902.5,1024.16,720.11
2018,9,9,12,0,964.0,97.0,2.3,32.7,908.0,1028.59,721.17
2018,9,9,12,15,960.0,99.0,2.5,33.0,904.0,1026.07,720.8
2018,9,9,12,30,956.0,101.0,2.7,33.3,900.0,1019.78,718.13
2018,9,9,12,45,949.0,102.5,2.85,33.55,887.5,1006.43,710.73
2018,9,9,13,0,942.0,104.0,3.0,33.8,875.0,989.54,701.14
2018,9,9,13,15,937.0,103.5,3.15,33.8,855.5,968.92,689.88
2018,9,9,13,30,932.0,103.0,3.3,33.8,836.0,944.95,676.41
2018,9,9,13,45,925.5,102.0,3.5,33.8,810.0,915.93,659.85
2018,9,9,14,0,919.0,101.0,3.7,33.8,784.0,883.93,641.11
2018,9,9,14,15,908.5,100.0,3.8,33.55,750.0,845.87,618.22
2018,9,9,14,30,898.0,99.0,3.9,33.3,716.0,805.46,593.45
2018,9,9,14,45,884.0,97.0,4.0,33.05,675.5,759.28,564.35
2018,9,9,15,0,870.0,95.0,4.1,32.8,635.0,714.05,535.44
2018,9,9,15,15,852.5,92.0,4.1,32.8,589.5,661.24,498.64
2018,9,9,15,30,835.0,89.0,4.1,32.8,544.0,607.7,459.63
2018,9,9,15,45,810.5,86.5,4.25,31.75,494.5,550.33,418.78
2018,9,9,16,0,786.0,84.0,4.4,30.7,445.0,493.51,376.62
2018,9,9,16,15,752.0,80.0,4.45,29.8,392.5,431.66,328.64
2018,9,9,16,30,718.0,76.0,4.5,28.9,340.0,372.15,280.74
2018,9,9,16,45,671.0,70.0,4.5,28.0,286.5,308.49,228.21
2018,9,9,17,0,624.0,64.0,4.5,27.1,233.0,249.25,178.01
2018,9,9,17,15,553.0,56.0,4.45,25.85,182.0,187.2,126.19
2018,9,9,17,30,482.0,48.0,4.4,24.6,131.0,133.05,81.79
2018,9,9,17,45,369.5,37.0,4.35,23.35,87.5,79.47,42.11
2018,9,9,18,0,257.0,26.0,4.3,22.1,44.0,38.46,10.82
2018,9,9,18,15,136.5,14.5,4.25,21.3,23.0,14.25,0.0
2018,9,9,18,30,16.0,3.0,4.2,20.5,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.2,19.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.5,2.05,12.75,13.0,9.34,0.0
2018,9,10,6,0,174.0,19.0,2.2,13.2,26.0,22.37,0.0
2018,9,10,6,15,308.0,30.0,2.25,13.85,65.0,54.71,25.41
2018,9,10,6,30,442.0,41.0,2.3,14.5,104.0,103.87,61.19
2018,9,10,6,45,519.5,49.5,2.3,15.15,153.5,155.18,103.36
2018,9,10,7,0,597.0,58.0,2.3,15.8,203.0,215.33,155.05
2018,9,10,7,15,647.5,63.5,2.15,16.55,255.0,272.42,205.46
2018,9,10,7,30,698.0,69.0,2.0,17.3,307.0,334.51,258.98
2018,9,10,7,45,733.0,74.0,1.85,18.05,359.5,394.02,309.01
2018,9,10,8,0,768.0,79.0,1.7,18.8,412.0,456.09,358.96
2018,9,10,8,15,793.5,83.0,1.65,19.7,462.5,514.25,404.01
2018,9,10,8,30,819.0,87.0,1.6,20.6,513.0,573.27,447.78
2018,9,10,8,45,837.0,90.0,1.5,21.5,559.0,627.04,485.59
2018,9,10,9,0,855.0,93.0,1.4,22.4,605.0,680.29,521.38
2018,9,10,9,15,871.0,94.5,1.4,23.3,646.5,726.99,550.54
2018,9,10,9,30,887.0,96.0,1.4,24.2,688.0,774.78,579.47
2018,9,10,9,45,900.5,96.5,1.45,25.1,724.5,817.96,605.2
2018,9,10,10,0,914.0,97.0,1.5,26.0,761.0,859.12,629.2
2018,9,10,10,15,921.5,99.0,1.55,26.8,790.0,894.49,649.36
2018,9,10,10,30,929.0,101.0,1.6,27.6,819.0,927.03,667.54
2018,9,10,10,45,934.5,101.5,1.7,28.4,840.0,953.15,682.14
2018,9,10,11,0,940.0,102.0,1.8,29.2,861.0,976.01,694.69
2018,9,10,11,15,943.0,102.5,1.9,29.85,874.5,993.15,704.09
2018,9,10,11,30,946.0,103.0,2.0,30.5,888.0,1006.71,711.36
2018,9,10,11,45,947.0,103.5,2.1,31.15,893.0,1014.73,715.27
2018,9,10,12,0,948.0,104.0,2.2,31.8,898.0,1019.03,717.01
2018,9,10,12,15,943.5,105.5,2.25,32.2,893.5,1015.43,714.15
2018,9,10,12,30,939.0,107.0,2.3,32.6,889.0,1008.12,709.2
2018,9,10,12,45,931.0,110.0,2.4,33.05,876.5,995.5,701.43
2018,9,10,13,0,923.0,113.0,2.5,33.5,864.0,979.42,691.58
2018,9,10,13,15,918.0,112.0,2.6,33.6,844.5,958.49,679.7
2018,9,10,13,30,913.0,111.0,2.7,33.7,825.0,934.29,665.73
2018,9,10,13,45,906.0,109.5,2.8,33.85,798.5,904.68,648.07
2018,9,10,14,0,899.0,108.0,2.9,34.0,772.0,872.18,628.43
2018,9,10,14,15,888.0,106.0,3.05,33.85,737.5,833.21,605.38
2018,9,10,14,30,877.0,104.0,3.2,33.7,703.0,791.99,580.44
2018,9,10,14,45,862.0,102.0,3.35,33.55,662.5,748.78,553.68
2018,9,10,15,0,847.0,100.0,3.5,33.4,622.0,700.79,523.09
2018,9,10,15,15,828.5,97.0,3.5,33.4,576.5,648.28,486.32
2018,9,10,15,30,810.0,94.0,3.5,33.4,531.0,595.19,447.87
2018,9,10,15,45,785.0,90.5,3.75,32.55,482.0,537.67,407.09
2018,9,10,16,0,760.0,87.0,4.0,31.7,433.0,480.82,365.02
2018,9,10,16,15,725.0,82.5,4.1,30.75,381.0,419.64,317.92
2018,9,10,16,30,690.0,78.0,4.2,29.8,329.0,360.55,270.65
2018,9,10,16,45,641.5,72.0,4.3,28.85,276.5,298.05,219.41
2018,9,10,17,0,593.0,66.0,4.4,27.9,224.0,240.17,170.69
2018,9,10,17,15,519.5,57.5,4.5,26.4,173.5,179.06,120.26
2018,9,10,17,30,446.0,49.0,4.6,24.9,123.0,126.19,77.44
2018,9,10,17,45,326.0,37.5,4.75,23.45,81.0,73.85,39.25
2018,9,10,18,0,206.0,26.0,4.9,22.0,39.0,34.19,7.07
2018,9,10,18,15,103.0,13.0,4.85,21.1,19.5,12.78,0.0
2018,9,10,18,30,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,4.8,19.3,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,5,45,89.0,9.0,2.7,12.7,12.5,0.0,0.0
2018,9,11,6,0,178.0,18.0,2.9,13.0,25.0,21.3,0.0
2018,9,11,6,15,317.0,28.5,2.9,13.6,64.0,53.71,23.97
2018,9,11,6,30,456.0,39.0,2.9,14.2,103.0,103.44,60.22
2018,9,11,6,45,533.5,47.0,2.95,14.8,152.5,154.97,102.73
2018,9,11,7,0,611.0,55.0,3.0,15.4,202.0,215.33,154.96
2018,9,11,7,15,659.5,61.0,2.9,16.25,254.0,273.04,206.32
2018,9,11,7,30,708.0,67.0,2.8,17.1,306.0,335.5,260.69
2018,9,11,7,45,739.5,72.5,2.7,17.95,358.0,394.55,310.98
2018,9,11,8,0,771.0,78.0,2.6,18.8,410.0,455.76,361.05
2018,9,11,8,15,793.0,82.0,2.6,19.65,459.0,512.17,405.77
2018,9,11,8,30,815.0,86.0,2.6,20.5,508.0,569.09,449.16
2018,9,11,8,45,830.0,91.0,2.55,21.3,553.5,622.86,488.46
2018,9,11,9,0,845.0,96.0,2.5,22.1,599.0,675.88,525.75
2018,9,11,9,15,856.0,99.5,2.6,22.9,639.0,723.39,557.45
2018,9,11,9,30,867.0,103.0,2.7,23.7,679.0,769.26,586.93
2018,9,11,9,45,874.0,106.5,2.75,24.45,713.0,806.58,609.85
2018,9,11,10,0,881.0,110.0,2.8,25.2,747.0,844.67,633.06
2018,9,11,10,15,886.5,112.5,2.9,25.8,774.5,877.85,653.39
2018,9,11,10,30,892.0,115.0,3.0,26.4,802.0,908.2,671.71
2018,9,11,10,45,895.5,117.0,3.1,27.0,822.0,933.24,686.45
2018,9,11,11,0,899.0,119.0,3.2,27.6,842.0,955.07,699.08
2018,9,11,11,15,902.0,120.0,3.3,28.05,855.0,972.06,709.01
2018,9,11,11,30,905.0,121.0,3.4,28.5,868.0,985.64,716.8
2018,9,11,11,45,906.0,121.0,3.55,28.95,873.0,992.76,720.85
2018,9,11,12,0,907.0,121.0,3.7,29.4,878.0,996.33,722.73
2018,9,11,12,15,917.5,115.0,3.8,29.65,878.0,998.96,724.37
2018,9,11,12,30,928.0,109.0,3.9,29.9,878.0,997.87,723.73
2018,9,11,12,45,939.5,101.5,4.0,30.2,871.0,992.3,720.16
2018,9,11,13,0,951.0,94.0,4.1,30.5,864.0,982.79,714.15
2018,9,11,13,15,948.0,92.5,4.25,30.4,845.5,962.6,702.63
2018,9,11,13,30,945.0,91.0,4.4,30.3,827.0,938.95,688.84
2018,9,11,13,45,940.0,89.5,4.5,30.25,800.5,910.23,671.22
2018,9,11,14,0,935.0,88.0,4.6,30.2,774.0,878.41,651.42
2018,9,11,14,15,927.0,86.0,4.75,29.8,740.5,840.69,628.81
2018,9,11,14,30,919.0,84.0,4.9,29.4,707.0,800.4,604.11
2018,9,11,14,45,908.5,81.5,5.05,29.05,667.5,755.39,575.44
2018,9,11,15,0,898.0,79.0,5.2,28.7,628.0,708.46,544.81
2018,9,11,15,15,882.0,76.5,5.2,28.7,582.5,656.27,507.64
2018,9,11,15,30,866.0,74.0,5.2,28.7,537.0,603.16,467.51
2018,9,11,15,45,846.0,71.0,5.35,27.3,488.5,546.67,426.49
2018,9,11,16,0,826.0,68.0,5.5,25.9,440.0,491.38,384.41
2018,9,11,16,15,798.5,64.5,5.5,24.95,388.5,431.12,335.75
2018,9,11,16,30,771.0,61.0,5.5,24.0,337.0,372.35,286.46
2018,9,11,16,45,728.0,56.0,5.45,23.1,283.5,308.56,231.72
2018,9,11,17,0,685.0,51.0,5.4,22.2,230.0,248.68,178.99
2018,9,11,17,15,614.5,45.5,5.25,21.2,179.0,186.38,125.11
2018,9,11,17,30,544.0,40.0,5.1,20.2,128.0,131.63,79.05
2018,9,11,17,45,412.0,31.5,4.9,19.2,84.0,75.72,37.81
2018,9,11,18,0,280.0,23.0,4.7,18.2,40.0,34.32,2.76
2018,9,11,18,15,140.0,11.5,4.65,17.6,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,12,5,45,23.5,7.0,3.2,12.6,8.0,0.0,0.0
2018,9,12,6,0,47.0,14.0,3.3,12.8,16.0,14.67,0.0
2018,9,12,6,15,86.5,31.0,3.4,13.4,40.5,37.19,19.0
2018,9,12,6,30,126.0,48.0,3.5,14.0,65.0,65.34,43.01
2018,9,12,6,45,198.0,64.0,3.6,14.6,104.5,103.58,73.45
2018,9,12,7,0,270.0,80.0,3.7,15.2,144.0,152.07,113.72
2018,9,12,7,15,193.5,100.5,3.7,15.85,152.0,163.4,127.37
2018,9,12,7,30,117.0,121.0,3.7,16.5,160.0,165.3,131.34
2018,9,12,7,45,194.5,144.0,3.65,17.15,221.5,228.4,182.95
2018,9,12,8,0,272.0,167.0,3.6,17.8,283.0,303.06,243.3
2018,9,12,8,15,481.5,142.5,3.55,18.55,378.0,407.65,327.28
2018,9,12,8,30,691.0,118.0,3.5,19.3,473.0,530.88,423.96
2018,9,12,8,45,747.0,112.5,3.45,20.05,528.0,593.65,471.22
2018,9,12,9,0,803.0,107.0,3.4,20.8,583.0,658.47,518.93
2018,9,12,9,15,764.5,128.5,3.45,21.5,606.5,689.4,539.36
2018,9,12,9,30,726.0,150.0,3.5,22.2,630.0,713.95,554.71
2018,9,12,9,45,821.0,122.0,3.5,22.85,691.5,783.89,602.23
2018,9,12,10,0,916.0,94.0,3.5,23.5,753.0,855.13,648.94
2018,9,12,10,15,819.0,139.5,3.6,23.95,745.5,852.41,644.91
2018,9,12,10,30,722.0,185.0,3.7,24.4,738.0,840.26,635.04
2018,9,12,10,45,541.5,260.5,3.85,24.8,681.5,771.63,583.15
2018,9,12,11,0,361.0,336.0,4.0,25.2,625.0,688.98,519.37
2018,9,12,11,15,485.5,297.0,4.1,25.35,692.5,777.09,585.0
2018,9,12,11,30,610.0,258.0,4.2,25.5,760.0,860.72,645.53
2018,9,12,11,45,638.5,250.0,4.3,25.7,778.0,883.92,661.38
2018,9,12,12,0,667.0,242.0,4.4,25.9,796.0,904.62,675.93
2018,9,12,12,15,617.5,260.0,4.5,25.9,771.5,875.38,654.93
2018,9,12,12,30,568.0,278.0,4.6,25.9,747.0,842.19,631.64
2018,9,12,12,45,553.5,280.5,4.65,25.9,732.5,825.79,620.63
2018,9,12,13,0,539.0,283.0,4.7,25.9,718.0,807.39,608.11
2018,9,12,13,15,599.0,249.0,4.8,25.8,721.5,818.3,618.91
2018,9,12,13,30,659.0,215.0,4.9,25.7,725.0,823.22,625.41
2018,9,12,13,45,568.0,240.0,4.95,25.55,669.0,751.63,573.67
2018,9,12,14,0,477.0,265.0,5.0,25.4,613.0,685.43,525.18
2018,9,12,14,15,394.0,277.5,5.05,25.0,556.5,609.42,469.79
2018,9,12,14,30,311.0,290.0,5.1,24.6,500.0,544.68,421.49
2018,9,12,14,45,305.5,272.5,5.1,24.2,468.5,509.76,396.79
2018,9,12,15,0,300.0,255.0,5.1,23.8,437.0,474.41,371.24
2018,9,12,15,15,261.5,236.5,5.1,23.8,386.5,416.42,326.88
2018,9,12,15,30,223.0,218.0,5.1,23.8,336.0,356.76,280.74
2018,9,12,15,45,218.5,197.5,5.15,22.45,304.0,321.87,255.02
2018,9,12,16,0,214.0,177.0,5.2,21.1,272.0,287.04,228.48
2018,9,12,16,15,216.0,153.5,5.15,20.45,239.5,255.22,202.89
2018,9,12,16,30,218.0,130.0,5.1,19.8,207.0,219.4,173.26
2018,9,12,16,45,139.5,112.0,5.05,19.15,158.5,159.66,124.55
2018,9,12,17,0,61.0,94.0,5.0,18.5,110.0,109.73,84.35
2018,9,12,17,15,44.0,72.0,4.85,17.9,82.0,80.41,59.85
2018,9,12,17,30,27.0,50.0,4.7,17.3,54.0,53.21,37.18
2018,9,12,17,45,27.5,33.5,4.55,16.75,36.5,35.36,21.25
2018,9,12,18,0,28.0,17.0,4.4,16.2,19.0,17.27,0.0
2018,9,12,18,15,14.0,8.5,4.3,15.9,9.5,8.36,0.0
2018,9,12,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.5,3.25,12.95,7.0,0.0,0.0
2018,9,13,6,0,33.0,13.0,3.4,13.2,14.0,13.38,0.0
2018,9,13,6,15,85.5,30.0,3.55,13.75,40.0,35.97,17.6
2018,9,13,6,30,138.0,47.0,3.7,14.3,66.0,65.94,42.84
2018,9,13,6,45,322.5,54.5,3.8,14.85,123.5,119.52,81.62
2018,9,13,7,0,507.0,62.0,3.9,15.4,181.0,195.01,141.53
2018,9,13,7,15,608.5,61.5,3.9,16.05,239.0,256.51,194.47
2018,9,13,7,30,710.0,61.0,3.9,16.7,297.0,328.69,256.39
2018,9,13,7,45,744.5,65.0,3.85,17.3,348.5,387.41,307.45
2018,9,13,8,0,779.0,69.0,3.8,17.9,400.0,448.59,358.85
2018,9,13,8,15,796.0,74.0,3.75,18.55,447.5,503.69,403.71
2018,9,13,8,30,813.0,79.0,3.7,19.2,495.0,558.8,446.9
2018,9,13,8,45,839.0,79.0,3.65,19.85,542.0,611.87,487.29
2018,9,13,9,0,865.0,79.0,3.6,20.5,589.0,666.81,527.59
2018,9,13,9,15,876.0,82.0,3.6,21.1,629.0,714.14,559.4
2018,9,13,9,30,887.0,85.0,3.6,21.7,669.0,759.76,589.46
2018,9,13,9,45,894.5,88.0,3.55,22.25,703.0,800.68,615.57
2018,9,13,10,0,902.0,91.0,3.5,22.8,737.0,839.18,639.6
2018,9,13,10,15,909.5,92.0,3.5,23.2,765.0,872.91,660.68
2018,9,13,10,30,917.0,93.0,3.5,23.6,793.0,903.84,679.7
2018,9,13,10,45,921.5,94.0,3.5,23.95,813.5,929.1,694.91
2018,9,13,11,0,926.0,95.0,3.5,24.3,834.0,951.09,707.93
2018,9,13,11,15,929.5,95.5,3.6,24.5,847.0,968.23,718.83
2018,9,13,11,30,933.0,96.0,3.7,24.7,860.0,981.86,727.52
2018,9,13,11,45,934.0,96.5,3.8,24.95,865.0,989.54,732.22
2018,9,13,12,0,935.0,97.0,3.9,25.2,870.0,993.55,734.65
2018,9,13,12,15,937.0,95.5,4.0,25.25,867.5,992.64,734.54
2018,9,13,12,30,939.0,94.0,4.1,25.3,865.0,988.02,732.11
2018,9,13,12,45,939.5,92.0,4.25,25.35,854.5,977.74,726.3
2018,9,13,13,0,940.0,90.0,4.4,25.4,844.0,963.79,718.12
2018,9,13,13,15,935.5,89.0,4.45,25.3,824.5,942.8,705.13
2018,9,13,13,30,931.0,88.0,4.5,25.2,805.0,918.45,689.84
2018,9,13,13,45,870.5,109.5,4.6,25.1,762.0,867.06,656.41
2018,9,13,14,0,810.0,131.0,4.7,25.0,719.0,819.65,625.39
2018,9,13,14,15,681.5,171.0,4.75,24.8,650.0,735.85,567.54
2018,9,13,14,30,553.0,211.0,4.8,24.6,581.0,652.17,505.31
2018,9,13,14,45,504.5,212.0,4.85,24.35,534.0,596.08,464.45
2018,9,13,15,0,456.0,213.0,4.9,24.1,487.0,542.15,424.32
2018,9,13,15,15,523.5,176.0,4.9,24.1,468.0,525.96,413.69
2018,9,13,15,30,591.0,139.0,4.9,24.1,449.0,504.88,398.34
2018,9,13,15,45,683.0,106.0,4.85,23.3,431.5,490.94,388.49
2018,9,13,16,0,775.0,73.0,4.8,22.5,414.0,465.7,368.26
2018,9,13,16,15,740.0,69.5,4.7,21.95,363.0,404.85,317.88
2018,9,13,16,30,705.0,66.0,4.6,21.4,312.0,346.4,268.05
2018,9,13,16,45,666.0,59.0,4.45,20.85,261.0,285.76,215.24
2018,9,13,17,0,627.0,52.0,4.3,20.3,210.0,228.68,164.47
2018,9,13,17,15,565.0,45.5,4.0,19.55,162.5,170.9,114.08
2018,9,13,17,30,503.0,39.0,3.7,18.8,115.0,120.09,71.19
2018,9,13,17,45,370.0,30.0,3.35,18.0,74.0,67.03,32.23
2018,9,13,18,0,237.0,21.0,3.0,17.2,33.0,28.41,0.0
2018,9,13,18,15,118.5,10.5,2.9,16.75,16.5,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,45,4.5,5.5,1.8,11.1,5.5,0.0,0.0
2018,9,14,6,0,9.0,11.0,1.9,11.5,11.0,10.97,0.0
2018,9,14,6,15,45.5,28.5,2.1,12.25,34.0,31.17,14.99
2018,9,14,6,30,82.0,46.0,2.3,13.0,57.0,56.66,37.75
2018,9,14,6,45,156.5,63.0,2.55,13.7,95.5,94.33,67.48
2018,9,14,7,0,231.0,80.0,2.8,14.4,134.0,140.1,105.1
2018,9,14,7,15,267.0,97.0,2.7,15.0,174.0,182.48,141.69
2018,9,14,7,30,303.0,114.0,2.6,15.6,214.0,228.77,181.18
2018,9,14,7,45,332.5,132.0,2.55,16.2,258.5,277.02,221.65
2018,9,14,8,0,362.0,150.0,2.5,16.8,303.0,331.77,266.27
2018,9,14,8,15,385.0,165.5,2.4,17.5,346.0,379.72,304.21
2018,9,14,8,30,408.0,181.0,2.3,18.2,389.0,429.23,342.22
2018,9,14,8,45,607.0,140.5,2.25,18.85,481.0,534.24,424.04
2018,9,14,9,0,806.0,100.0,2.2,19.5,573.0,651.26,512.01
2018,9,14,9,15,845.0,94.5,2.1,20.3,620.5,707.21,549.07
2018,9,14,9,30,884.0,89.0,2.0,21.1,668.0,760.66,582.66
2018,9,14,9,45,902.0,88.5,1.95,21.9,706.0,805.88,610.05
2018,9,14,10,0,920.0,88.0,1.9,22.7,744.0,849.35,635.68
2018,9,14,10,15,927.5,88.5,1.9,23.35,772.0,882.99,655.12
2018,9,14,10,30,935.0,89.0,1.9,24.0,800.0,913.75,672.54
2018,9,14,10,45,919.0,99.5,1.95,24.65,813.5,931.27,681.74
2018,9,14,11,0,903.0,110.0,2.0,25.3,827.0,944.65,688.44
2018,9,14,11,15,895.5,115.5,2.05,25.7,836.0,956.55,694.97
2018,9,14,11,30,888.0,121.0,2.1,26.1,845.0,964.77,699.24
2018,9,14,11,45,920.0,106.5,2.2,26.5,860.0,985.26,712.05
2018,9,14,12,0,952.0,92.0,2.3,26.9,875.0,1002.24,722.56
2018,9,14,12,15,930.5,102.0,2.4,27.1,865.0,991.47,716.01
2018,9,14,12,30,909.0,112.0,2.5,27.3,855.0,977.09,707.47
2018,9,14,12,45,915.0,107.0,2.6,27.55,846.0,968.91,702.87
2018,9,14,13,0,921.0,102.0,2.7,27.8,837.0,957.01,695.86
2018,9,14,13,15,919.5,99.0,2.85,27.8,818.0,936.81,684.57
2018,9,14,13,30,918.0,96.0,3.0,27.8,799.0,913.19,670.98
2018,9,14,13,45,917.5,92.0,3.1,27.85,774.0,886.04,654.47
2018,9,14,14,0,917.0,88.0,3.2,27.9,749.0,855.62,635.67
2018,9,14,14,15,879.0,96.0,3.35,27.7,706.0,805.19,603.86
2018,9,14,14,30,841.0,104.0,3.5,27.5,663.0,757.57,573.47
2018,9,14,14,45,828.0,98.5,3.6,27.3,621.5,709.96,542.26
2018,9,14,15,0,815.0,93.0,3.7,27.1,580.0,660.86,509.26
2018,9,14,15,15,686.5,120.0,3.7,27.1,508.5,572.43,442.76
2018,9,14,15,30,558.0,147.0,3.7,27.1,437.0,489.17,379.13
2018,9,14,15,45,543.0,134.0,3.9,26.25,394.0,439.31,342.36
2018,9,14,16,0,528.0,121.0,4.1,25.4,351.0,389.79,304.29
2018,9,14,16,15,505.5,109.0,4.1,24.75,307.0,338.57,263.13
2018,9,14,16,30,483.0,97.0,4.1,24.1,263.0,288.94,221.97
2018,9,14,16,45,438.5,84.5,4.1,23.4,216.0,233.39,175.45
2018,9,14,17,0,394.0,72.0,4.1,22.7,169.0,182.42,132.04
2018,9,14,17,15,348.0,58.5,4.0,21.85,129.0,134.95,91.71
2018,9,14,17,30,302.0,45.0,3.9,21.0,89.0,92.73,56.74
2018,9,14,17,45,209.5,31.5,3.85,20.2,56.0,51.61,25.71
2018,9,14,18,0,117.0,18.0,3.8,19.4,23.0,19.93,0.0
2018,9,14,18,15,58.5,9.0,3.7,18.85,11.5,8.85,0.0
2018,9,14,18,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,17.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,5,45,38.5,6.5,3.75,12.4,7.5,0.0,0.0
2018,9,15,6,0,77.0,13.0,3.9,12.6,15.0,14.04,0.0
2018,9,15,6,15,269.5,24.0,4.1,13.15,55.0,44.12,16.27
2018,9,15,6,30,462.0,35.0,4.3,13.7,95.0,98.67,55.72
2018,9,15,6,45,527.5,43.0,4.45,14.2,141.0,147.88,96.94
2018,9,15,7,0,593.0,51.0,4.6,14.7,187.0,204.51,146.86
2018,9,15,7,15,663.0,55.0,4.6,15.3,242.5,265.51,201.21
2018,9,15,7,30,733.0,59.0,4.6,15.9,298.0,333.62,261.15
2018,9,15,7,45,767.5,62.5,4.6,16.5,350.0,392.96,313.38
2018,9,15,8,0,802.0,66.0,4.6,17.1,402.0,454.7,365.9
2018,9,15,8,15,827.5,68.5,4.6,17.7,452.0,512.68,413.79
2018,9,15,8,30,853.0,71.0,4.6,18.3,502.0,569.74,459.39
2018,9,15,8,45,871.5,73.5,4.55,18.85,548.5,624.23,501.4
2018,9,15,9,0,890.0,76.0,4.5,19.4,595.0,678.14,541.42
2018,9,15,9,15,900.5,79.0,4.5,19.95,635.5,726.03,574.14
2018,9,15,9,30,911.0,82.0,4.5,20.5,676.0,772.1,605.0
2018,9,15,9,45,917.5,85.5,4.5,21.05,710.5,813.5,632.02
2018,9,15,10,0,924.0,89.0,4.5,21.6,745.0,852.34,656.87
2018,9,15,10,15,932.0,89.5,4.5,21.95,773.0,886.43,678.65
2018,9,15,10,30,940.0,90.0,4.5,22.3,801.0,917.66,698.3
2018,9,15,10,45,946.0,90.0,4.55,22.7,822.0,943.51,714.41
2018,9,15,11,0,952.0,90.0,4.6,23.1,843.0,966.05,728.28
2018,9,15,11,15,955.5,90.0,4.65,23.3,855.5,982.85,738.89
2018,9,15,11,30,959.0,90.0,4.7,23.5,868.0,996.03,747.17
2018,9,15,11,45,961.0,89.5,4.75,23.7,873.0,1003.55,751.76
2018,9,15,12,0,963.0,89.0,4.8,23.9,878.0,1007.3,753.97
2018,9,15,12,15,962.5,89.0,4.9,23.9,874.5,1005.44,753.56
2018,9,15,12,30,962.0,89.0,5.0,23.9,871.0,999.77,750.73
2018,9,15,12,45,960.5,88.5,5.05,23.95,860.0,988.86,743.91
2018,9,15,13,0,959.0,88.0,5.1,24.0,849.0,974.25,734.69
2018,9,15,13,15,954.5,87.5,5.1,23.9,829.5,953.32,721.29
2018,9,15,13,30,950.0,87.0,5.1,23.8,810.0,928.97,705.6
2018,9,15,13,45,944.5,85.5,5.15,23.7,783.5,899.39,686.6
2018,9,15,14,0,939.0,84.0,5.2,23.6,757.0,866.72,665.34
2018,9,15,14,15,930.0,82.5,5.15,23.4,723.0,828.36,639.61
2018,9,15,14,30,921.0,81.0,5.1,23.2,689.0,787.52,611.93
2018,9,15,14,45,909.0,78.5,5.1,23.0,648.5,741.16,580.21
2018,9,15,15,0,897.0,76.0,5.1,22.8,608.0,693.01,546.77
2018,9,15,15,15,880.0,74.0,5.1,22.8,562.5,640.69,507.77
2018,9,15,15,30,863.0,72.0,5.1,22.8,517.0,587.56,466.35
2018,9,15,15,45,841.5,69.0,5.05,22.05,468.0,530.43,421.84
2018,9,15,16,0,820.0,66.0,5.0,21.3,419.0,474.71,376.83
2018,9,15,16,15,789.5,62.5,4.95,20.75,367.5,413.64,325.79
2018,9,15,16,30,759.0,59.0,4.9,20.2,316.0,354.44,274.6
2018,9,15,16,45,712.0,54.5,4.85,19.65,263.0,291.02,218.93
2018,9,15,17,0,665.0,50.0,4.8,19.1,210.0,232.01,166.06
2018,9,15,17,15,589.0,43.5,4.6,18.35,159.5,169.67,111.98
2018,9,15,17,30,513.0,37.0,4.4,17.6,109.0,115.74,67.06
2018,9,15,17,45,365.5,27.5,4.2,16.85,68.0,61.35,27.13
2018,9,15,18,0,218.0,18.0,4.0,16.1,27.0,24.44,0.0
2018,9,15,18,15,109.0,9.0,3.9,15.6,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.75,10.45,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.8,10.9,19.0,16.38,0.0
2018,9,16,6,15,331.5,24.0,2.05,11.75,57.5,48.3,16.45
2018,9,16,6,30,494.0,34.0,2.3,12.6,96.0,101.61,56.81
2018,9,16,6,45,577.0,40.0,2.55,13.45,145.5,153.92,99.88
2018,9,16,7,0,660.0,46.0,2.8,14.3,195.0,215.63,153.44
2018,9,16,7,15,710.5,50.0,2.75,15.0,248.0,274.29,206.4
2018,9,16,7,30,761.0,54.0,2.7,15.7,301.0,337.82,262.59
2018,9,16,7,45,794.5,57.5,2.6,16.35,353.5,398.17,314.94
2018,9,16,8,0,828.0,61.0,2.5,17.0,406.0,459.69,366.27
2018,9,16,8,15,851.5,64.0,2.45,17.7,456.5,518.12,413.28
2018,9,16,8,30,875.0,67.0,2.4,18.4,507.0,577.05,458.79
2018,9,16,8,45,892.0,69.0,2.35,19.05,553.0,631.03,498.96
2018,9,16,9,0,909.0,71.0,2.3,19.7,599.0,684.23,536.72
2018,9,16,9,15,921.5,73.0,2.25,20.3,640.0,733.17,568.53
2018,9,16,9,30,934.0,75.0,2.2,20.9,681.0,780.38,598.43
2018,9,16,9,45,943.5,76.0,2.2,21.5,716.0,822.16,624.34
2018,9,16,10,0,953.0,77.0,2.2,22.1,751.0,861.48,648.22
2018,9,16,10,15,959.5,78.0,2.2,22.6,779.0,895.6,668.54
2018,9,16,10,30,966.0,79.0,2.2,23.1,807.0,926.67,686.68
2018,9,16,10,45,970.5,80.0,2.25,23.6,827.5,952.74,701.93
2018,9,16,11,0,975.0,81.0,2.3,24.1,848.0,975.36,714.95
2018,9,16,11,15,977.5,81.5,2.35,24.5,861.0,992.01,724.42
2018,9,16,11,30,980.0,82.0,2.4,24.9,874.0,1004.93,731.62
2018,9,16,11,45,980.5,82.0,2.4,25.3,878.0,1011.63,734.43
2018,9,16,12,0,981.0,82.0,2.4,25.7,882.0,1014.47,734.94
2018,9,16,12,15,978.5,82.5,2.5,25.95,877.5,1011.15,733.15
2018,9,16,12,30,976.0,83.0,2.6,26.2,873.0,1003.99,729.04
2018,9,16,12,45,972.0,84.0,2.65,26.4,861.0,992.19,721.72
2018,9,16,13,0,968.0,85.0,2.7,26.6,849.0,976.7,712.14
2018,9,16,13,15,963.0,84.5,2.8,26.7,829.0,955.08,699.35
2018,9,16,13,30,958.0,84.0,2.9,26.8,809.0,930.04,684.31
2018,9,16,13,45,951.5,82.5,3.0,26.85,781.5,899.34,665.55
2018,9,16,14,0,945.0,81.0,3.1,26.9,754.0,865.59,644.61
2018,9,16,14,15,935.5,80.0,3.25,26.7,720.0,827.14,621.15
2018,9,16,14,30,926.0,79.0,3.4,26.5,686.0,786.21,595.56
2018,9,16,14,45,912.5,77.5,3.5,26.35,645.0,739.64,565.2
2018,9,16,15,0,899.0,76.0,3.6,26.2,604.0,691.38,533.12
2018,9,16,15,15,882.0,73.5,3.6,26.2,558.5,638.42,494.72
2018,9,16,15,30,865.0,71.0,3.6,26.2,513.0,584.65,454.06
2018,9,16,15,45,841.5,68.0,3.85,25.4,463.0,526.37,410.58
2018,9,16,16,0,818.0,65.0,4.1,24.6,413.0,469.71,366.39
2018,9,16,16,15,784.5,62.0,4.15,23.9,361.0,408.06,316.15
2018,9,16,16,30,751.0,59.0,4.2,23.2,309.0,348.6,265.85
2018,9,16,16,45,701.5,54.0,4.2,22.5,256.0,284.45,210.65
2018,9,16,17,0,652.0,49.0,4.2,21.8,203.0,225.02,158.4
2018,9,16,17,15,572.0,42.5,4.1,20.85,153.0,162.9,105.57
2018,9,16,17,30,492.0,36.0,4.0,19.9,103.0,109.71,62.2
2018,9,16,17,45,344.0,26.5,3.85,18.95,63.5,56.95,23.53
2018,9,16,18,0,196.0,17.0,3.7,18.0,24.0,22.05,0.0
2018,9,16,18,15,98.0,8.5,3.65,17.4,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,5,45,79.5,7.0,2.0,11.55,9.0,0.0,0.0
2018,9,17,6,0,159.0,14.0,2.1,11.9,18.0,16.08,0.0
2018,9,17,6,15,318.0,23.5,2.35,12.65,55.0,46.39,14.41
2018,9,17,6,30,477.0,33.0,2.6,13.4,92.0,97.82,54.13
2018,9,17,6,45,560.0,39.5,2.9,14.2,141.0,149.6,96.62
2018,9,17,7,0,643.0,46.0,3.2,15.0,190.0,210.73,149.53
2018,9,17,7,15,694.0,50.5,3.15,15.6,242.0,269.03,202.13
2018,9,17,7,30,745.0,55.0,3.1,16.2,294.0,332.27,258.17
2018,9,17,7,45,778.0,59.0,3.05,16.8,346.0,392.02,310.26
2018,9,17,8,0,811.0,63.0,3.0,17.4,398.0,454.0,362.3
2018,9,17,8,15,835.0,65.5,2.95,18.0,447.5,510.11,407.99
2018,9,17,8,30,859.0,68.0,2.9,18.6,497.0,567.92,453.24
2018,9,17,8,45,876.5,70.5,2.9,19.25,543.0,621.93,494.06
2018,9,17,9,0,894.0,73.0,2.9,19.9,589.0,675.25,532.84
2018,9,17,9,15,903.0,76.0,2.9,20.5,628.5,722.12,563.96
2018,9,17,9,30,912.0,79.0,2.9,21.1,668.0,767.03,593.15
2018,9,17,9,45,917.5,83.0,2.9,21.7,702.0,808.1,619.15
2018,9,17,10,0,923.0,87.0,2.9,22.3,736.0,846.52,642.96
2018,9,17,10,15,930.5,88.0,2.95,22.85,764.0,880.54,663.93
2018,9,17,10,30,938.0,89.0,3.0,23.4,792.0,911.66,682.8
2018,9,17,10,45,943.0,89.5,3.05,23.95,812.5,936.94,697.67
2018,9,17,11,0,948.0,90.0,3.1,24.5,833.0,958.89,710.32
2018,9,17,11,15,951.0,90.5,3.2,24.85,845.5,975.53,720.44
2018,9,17,11,30,954.0,91.0,3.3,25.2,858.0,988.56,728.3
2018,9,17,11,45,955.0,91.0,3.45,25.55,862.5,995.48,732.62
2018,9,17,12,0,956.0,91.0,3.6,25.9,867.0,998.63,734.61
2018,9,17,12,15,954.0,92.0,3.7,26.0,863.0,996.28,733.48
2018,9,17,12,30,952.0,93.0,3.8,26.1,859.0,990.16,730.03
2018,9,17,12,45,948.0,93.0,3.95,26.2,846.5,977.41,722.59
2018,9,17,13,0,944.0,93.0,4.1,26.3,834.0,961.06,712.82
2018,9,17,13,15,940.0,91.5,4.25,26.2,814.5,939.59,700.18
2018,9,17,13,30,936.0,90.0,4.4,26.1,795.0,914.73,685.2
2018,9,17,13,45,930.0,89.0,4.5,26.0,768.5,885.46,666.9
2018,9,17,14,0,924.0,88.0,4.6,25.9,742.0,853.19,646.61
2018,9,17,14,15,915.5,86.0,4.7,25.55,708.0,815.05,622.69
2018,9,17,14,30,907.0,84.0,4.8,25.2,674.0,774.43,596.65
2018,9,17,14,45,895.5,82.0,4.9,24.9,634.5,729.42,566.89
2018,9,17,15,0,884.0,80.0,5.0,24.6,595.0,682.62,535.28
2018,9,17,15,15,866.0,77.0,5.0,24.6,549.0,629.14,495.07
2018,9,17,15,30,848.0,74.0,5.0,24.6,503.0,574.98,453.1
2018,9,17,15,45,825.5,71.0,5.05,23.45,454.0,519.57,410.89
2018,9,17,16,0,803.0,68.0,5.1,22.3,405.0,462.75,365.86
2018,9,17,16,15,771.5,63.5,5.05,21.55,353.5,401.21,314.68
2018,9,17,16,30,740.0,59.0,5.0,20.8,302.0,341.69,263.42
2018,9,17,16,45,689.5,54.5,4.95,20.0,249.5,278.52,208.22
2018,9,17,17,0,639.0,50.0,4.9,19.2,197.0,220.18,156.25
2018,9,17,17,15,555.0,43.5,4.65,18.35,147.5,158.28,103.18
2018,9,17,17,30,471.0,37.0,4.4,17.5,98.0,105.88,60.33
2018,9,17,17,45,313.0,26.0,4.2,16.7,59.0,52.23,20.25
2018,9,17,18,0,155.0,15.0,4.0,15.9,20.0,18.4,0.0
2018,9,17,18,15,77.5,7.5,3.9,15.4,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,45,61.5,6.5,1.85,10.9,8.0,0.0,0.0
2018,9,18,6,0,123.0,13.0,1.9,11.2,16.0,14.46,0.0
2018,9,18,6,15,273.0,24.5,2.15,11.9,51.5,43.77,12.7
2018,9,18,6,30,423.0,36.0,2.4,12.6,87.0,93.38,52.81
2018,9,18,6,45,511.5,44.0,2.7,13.3,135.5,144.43,94.45
2018,9,18,7,0,600.0,52.0,3.0,14.0,184.0,205.62,147.05
2018,9,18,7,15,656.0,56.5,2.9,14.6,236.0,262.92,198.51
2018,9,18,7,30,712.0,61.0,2.8,15.2,288.0,325.83,254.04
2018,9,18,7,45,748.0,65.5,2.75,15.8,340.0,385.56,305.99
2018,9,18,8,0,784.0,70.0,2.7,16.4,392.0,447.87,358.23
2018,9,18,8,15,810.0,73.0,2.65,17.05,441.5,505.58,405.01
2018,9,18,8,30,836.0,76.0,2.6,17.7,491.0,564.11,450.63
2018,9,18,8,45,854.5,78.5,2.5,18.35,536.5,615.84,489.36
2018,9,18,9,0,873.0,81.0,2.4,19.0,582.0,668.8,527.47
2018,9,18,9,15,887.0,82.5,2.4,19.6,622.5,716.64,559.48
2018,9,18,9,30,901.0,84.0,2.4,20.2,663.0,762.95,589.52
2018,9,18,9,45,911.5,85.5,2.4,20.85,698.0,804.74,615.75
2018,9,18,10,0,922.0,87.0,2.4,21.5,733.0,844.23,640.0
2018,9,18,10,15,929.5,88.0,2.45,22.05,760.5,878.14,660.79
2018,9,18,10,30,937.0,89.0,2.5,22.6,788.0,909.15,679.51
2018,9,18,10,45,941.5,89.5,2.5,23.15,808.0,933.88,693.52
2018,9,18,11,0,946.0,90.0,2.5,23.7,828.0,955.25,705.31
2018,9,18,11,15,949.0,90.0,2.5,24.1,840.0,971.24,714.01
2018,9,18,11,30,952.0,90.0,2.5,24.5,852.0,983.6,720.45
2018,9,18,11,45,953.0,90.5,2.55,24.95,856.5,990.96,724.11
2018,9,18,12,0,954.0,91.0,2.6,25.4,861.0,994.56,725.5
2018,9,18,12,15,951.5,92.0,2.65,25.7,857.0,991.66,723.26
2018,9,18,12,30,949.0,93.0,2.7,26.0,853.0,985.01,718.78
2018,9,18,12,45,944.5,93.5,2.75,26.3,840.5,972.29,710.49
2018,9,18,13,0,940.0,94.0,2.8,26.6,828.0,956.0,700.01
2018,9,18,13,15,935.0,93.0,2.9,26.65,808.0,934.17,687.05
2018,9,18,13,30,930.0,92.0,3.0,26.7,788.0,909.01,671.87
2018,9,18,13,45,923.0,90.5,3.15,26.8,760.5,878.44,653.17
2018,9,18,14,0,916.0,89.0,3.3,26.9,733.0,844.95,632.3
2018,9,18,14,15,906.5,87.5,3.4,26.75,699.0,806.76,608.29
2018,9,18,14,30,897.0,86.0,3.5,26.6,665.0,766.2,582.31
2018,9,18,14,45,883.5,84.0,3.65,26.4,625.0,720.11,552.31
