Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,0,870.0,82.0,3.8,26.2,585.0,672.44,520.51
2018,9,18,15,15,851.5,79.5,3.8,26.2,539.5,619.79,481.41
2018,9,18,15,30,833.0,77.0,3.8,26.2,494.0,568.38,442.13
2018,9,18,15,45,807.0,74.0,4.0,25.35,444.5,510.06,398.25
2018,9,18,16,0,781.0,71.0,4.2,24.5,395.0,452.52,353.13
2018,9,18,16,15,744.0,67.0,4.3,23.7,343.0,390.39,302.5
2018,9,18,16,30,707.0,63.0,4.4,22.9,291.0,330.91,252.29
2018,9,18,16,45,651.0,58.0,4.45,22.05,239.0,267.58,197.94
2018,9,18,17,0,595.0,53.0,4.5,21.2,187.0,209.65,147.32
2018,9,18,17,15,504.5,45.0,4.55,20.15,138.0,147.78,95.51
2018,9,18,17,30,414.0,37.0,4.6,19.1,89.0,96.25,54.35
2018,9,18,17,45,264.5,25.5,4.6,18.05,53.0,46.41,16.05
2018,9,18,18,0,115.0,14.0,4.6,17.0,17.0,16.06,0.0
2018,9,18,18,15,57.5,7.0,4.5,16.35,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,45,40.5,6.0,1.2,10.3,7.0,0.0,0.0
2018,9,19,6,0,81.0,12.0,1.2,10.6,14.0,12.83,0.0
2018,9,19,6,15,215.5,26.0,1.5,11.45,47.5,40.88,10.82
2018,9,19,6,30,350.0,40.0,1.8,12.3,81.0,87.53,51.01
2018,9,19,6,45,445.0,49.0,2.05,13.1,128.5,136.49,90.42
2018,9,19,7,0,540.0,58.0,2.3,13.9,176.0,196.38,141.1
2018,9,19,7,15,601.0,64.5,2.15,14.55,228.0,253.92,191.91
2018,9,19,7,30,662.0,71.0,2.0,15.2,280.0,317.67,247.23
2018,9,19,7,45,703.5,75.5,1.8,15.9,332.0,377.02,297.72
2018,9,19,8,0,745.0,80.0,1.6,16.6,384.0,439.2,348.42
2018,9,19,8,15,773.5,84.0,1.5,17.45,434.0,497.3,393.97
2018,9,19,8,30,802.0,88.0,1.4,18.3,484.0,556.54,438.34
2018,9,19,8,45,822.5,91.5,1.3,19.2,530.0,611.1,477.19
2018,9,19,9,0,843.0,95.0,1.2,20.1,576.0,665.35,514.08
2018,9,19,9,15,857.5,96.5,1.3,21.05,616.0,712.6,545.56
2018,9,19,9,30,872.0,98.0,1.4,22.0,656.0,755.2,572.26
2018,9,19,9,45,882.5,101.0,1.55,23.0,691.0,797.51,598.77
2018,9,19,10,0,893.0,104.0,1.7,24.0,726.0,837.62,623.42
2018,9,19,10,15,901.0,105.0,1.9,24.9,753.5,871.05,644.09
2018,9,19,10,30,909.0,106.0,2.1,25.8,781.0,901.7,662.8
2018,9,19,10,45,914.0,107.0,2.25,26.7,801.0,926.74,677.23
2018,9,19,11,0,919.0,108.0,2.4,27.6,821.0,948.54,689.54
2018,9,19,11,15,923.0,108.5,2.55,28.1,834.0,965.53,699.84
2018,9,19,11,30,927.0,109.0,2.7,28.6,847.0,979.01,707.98
2018,9,19,11,45,928.0,109.5,2.8,29.1,851.5,986.13,711.67
2018,9,19,12,0,929.0,110.0,2.9,29.6,856.0,989.58,713.17
2018,9,19,12,15,928.0,109.5,2.95,29.85,852.0,986.41,710.86
2018,9,19,12,30,927.0,109.0,3.0,30.1,848.0,979.57,706.38
2018,9,19,12,45,924.5,108.5,3.05,30.35,836.0,967.73,698.81
2018,9,19,13,0,922.0,108.0,3.1,30.6,824.0,952.34,689.09
2018,9,19,13,15,916.5,107.0,3.15,30.7,804.0,930.3,675.53
2018,9,19,13,30,911.0,106.0,3.2,30.8,784.0,905.02,659.9
2018,9,19,13,45,903.5,104.5,3.2,30.9,756.5,874.43,640.44
2018,9,19,14,0,896.0,103.0,3.2,31.0,729.0,841.01,619.06
2018,9,19,14,15,885.0,101.0,3.25,30.95,694.0,801.69,594.21
2018,9,19,14,30,874.0,99.0,3.3,30.9,659.0,760.16,567.6
2018,9,19,14,45,859.5,96.0,3.35,30.8,618.0,716.06,538.97
2018,9,19,15,0,845.0,93.0,3.4,30.7,577.0,667.24,505.74
2018,9,19,15,15,824.5,90.5,3.4,30.7,531.5,614.08,467.13
2018,9,19,15,30,804.0,88.0,3.4,30.7,486.0,560.56,427.24
2018,9,19,15,45,777.0,84.0,3.35,30.2,436.5,502.03,383.19
2018,9,19,16,0,750.0,80.0,3.3,29.7,387.0,444.46,338.39
2018,9,19,16,15,711.5,74.5,3.0,28.85,335.0,382.15,288.66
2018,9,19,16,30,673.0,69.0,2.7,28.0,283.0,322.32,239.38
2018,9,19,16,45,614.5,63.0,2.4,27.15,231.0,259.06,186.66
2018,9,19,17,0,556.0,57.0,2.1,26.3,179.0,201.69,138.12
2018,9,19,17,15,463.0,48.0,2.1,25.0,131.0,140.89,89.12
2018,9,19,17,30,370.0,39.0,2.1,23.7,83.0,90.77,50.43
2018,9,19,17,45,230.0,25.5,2.15,22.45,48.5,42.53,11.97
2018,9,19,18,0,90.0,12.0,2.2,21.2,14.0,13.26,0.0
2018,9,19,18,15,45.0,6.0,2.4,20.65,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,1.95,13.1,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,2.0,13.4,12.0,11.81,0.0
2018,9,20,6,15,232.0,24.5,2.2,14.35,46.5,40.22,7.91
2018,9,20,6,30,380.0,38.0,2.4,15.3,81.0,89.09,50.2
2018,9,20,6,45,474.5,46.5,2.55,16.25,129.0,139.08,90.16
2018,9,20,7,0,569.0,55.0,2.7,17.2,177.0,199.91,141.21
2018,9,20,7,15,628.0,61.5,2.7,18.05,229.5,258.39,192.52
2018,9,20,7,30,687.0,68.0,2.7,18.9,282.0,322.83,248.12
2018,9,20,7,45,726.5,72.5,2.7,19.7,334.5,382.28,298.8
2018,9,20,8,0,766.0,77.0,2.7,20.5,387.0,445.02,350.34
2018,9,20,8,15,794.0,81.0,2.6,21.35,437.5,503.84,396.77
2018,9,20,8,30,822.0,85.0,2.5,22.2,488.0,563.71,442.06
2018,9,20,8,45,843.0,87.5,2.45,23.0,534.5,618.35,482.0
2018,9,20,9,0,864.0,90.0,2.4,23.8,581.0,672.66,520.23
2018,9,20,9,15,880.0,92.0,2.3,24.6,622.5,719.4,550.41
2018,9,20,9,30,896.0,94.0,2.2,25.4,664.0,767.31,579.74
2018,9,20,9,45,908.5,94.5,2.15,26.2,699.0,809.25,604.57
2018,9,20,10,0,921.0,95.0,2.1,27.0,734.0,849.02,627.47
2018,9,20,10,15,928.5,96.5,2.05,27.7,762.0,883.28,646.55
2018,9,20,10,30,936.0,98.0,2.0,28.4,790.0,914.63,663.47
2018,9,20,10,45,941.5,99.5,1.95,29.1,811.0,941.13,677.05
2018,9,20,11,0,947.0,101.0,1.9,29.8,832.0,964.31,688.42
2018,9,20,11,15,950.0,101.0,1.85,30.4,844.0,980.13,695.38
2018,9,20,11,30,953.0,101.0,1.8,31.0,856.0,992.33,700.17
2018,9,20,11,45,954.0,101.5,1.8,31.55,860.5,999.51,702.72
2018,9,20,12,0,955.0,102.0,1.8,32.1,865.0,1002.93,703.11
2018,9,20,12,15,954.5,101.5,1.8,32.4,861.0,1000.08,700.53
2018,9,20,12,30,954.0,101.0,1.8,32.7,857.0,993.46,695.84
2018,9,20,12,45,952.0,100.0,1.8,33.0,845.0,981.19,687.83
2018,9,20,13,0,950.0,99.0,1.8,33.3,833.0,965.26,677.73
2018,9,20,13,15,945.0,98.0,1.85,33.4,812.5,943.1,665.01
2018,9,20,13,30,940.0,97.0,1.9,33.5,792.0,917.59,650.21
2018,9,20,13,45,932.5,95.5,1.95,33.65,764.0,886.22,631.52
2018,9,20,14,0,925.0,94.0,2.0,33.8,736.0,851.93,610.86
2018,9,20,14,15,915.0,92.0,2.05,33.7,701.0,812.42,587.22
2018,9,20,14,30,905.0,90.0,2.1,33.6,666.0,770.55,561.72
2018,9,20,14,45,891.0,88.0,2.1,33.55,625.0,723.75,532.06
2018,9,20,15,0,877.0,86.0,2.1,33.5,584.0,675.39,500.38
2018,9,20,15,15,858.0,83.0,2.1,33.5,537.5,623.76,464.02
2018,9,20,15,30,839.0,80.0,2.1,33.5,491.0,569.08,424.51
2018,9,20,15,45,812.5,76.5,2.1,32.95,441.0,509.73,381.26
2018,9,20,16,0,786.0,73.0,2.1,32.4,391.0,451.21,336.96
2018,9,20,16,15,748.5,68.5,1.9,31.3,338.5,388.25,287.97
2018,9,20,16,30,711.0,64.0,1.7,30.2,286.0,328.0,239.33
2018,9,20,16,45,653.5,58.0,1.45,29.15,233.0,263.39,186.27
2018,9,20,17,0,596.0,52.0,1.2,28.1,180.0,204.29,136.9
2018,9,20,17,15,502.5,43.5,1.25,26.85,131.0,141.98,87.21
2018,9,20,17,30,409.0,35.0,1.3,25.6,82.0,90.4,47.77
2018,9,20,17,45,252.0,23.5,1.35,24.35,47.5,40.94,7.3
2018,9,20,18,0,95.0,12.0,1.4,23.1,13.0,13.01,0.0
2018,9,20,18,15,47.5,6.0,1.45,22.6,6.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.5,1.25,14.85,6.0,0.0,0.0
2018,9,21,6,0,91.0,11.0,1.2,15.0,12.0,11.81,0.0
2018,9,21,6,15,243.5,23.0,1.4,16.0,45.5,39.19,4.78
2018,9,21,6,30,396.0,35.0,1.6,17.0,79.0,87.81,47.94
2018,9,21,6,45,488.5,43.0,1.8,18.05,126.5,137.69,87.6
2018,9,21,7,0,581.0,51.0,2.0,19.1,174.0,198.17,138.0
2018,9,21,7,15,638.0,57.0,2.0,19.95,226.0,256.07,188.46
2018,9,21,7,30,695.0,63.0,2.0,20.8,278.0,319.46,242.72
2018,9,21,7,45,733.0,67.5,1.95,21.6,330.0,378.92,292.75
2018,9,21,8,0,771.0,72.0,1.9,22.4,382.0,441.17,343.09
2018,9,21,8,15,798.0,75.5,1.9,23.35,431.5,499.09,388.19
2018,9,21,8,30,825.0,79.0,1.9,24.3,481.0,557.93,432.15
2018,9,21,8,45,844.0,82.5,1.9,25.25,527.0,612.44,471.22
2018,9,21,9,0,863.0,86.0,1.9,26.2,573.0,666.45,508.46
2018,9,21,9,15,876.5,88.5,1.9,27.1,613.5,711.87,537.44
2018,9,21,9,30,890.0,91.0,1.9,28.0,654.0,758.25,565.68
2018,9,21,9,45,898.5,93.0,1.9,28.9,687.5,798.41,589.1
2018,9,21,10,0,907.0,95.0,1.9,29.8,721.0,836.17,610.54
2018,9,21,10,15,914.0,97.0,1.95,30.45,748.5,870.07,630.23
2018,9,21,10,30,921.0,99.0,2.0,31.1,776.0,901.08,647.91
2018,9,21,10,45,926.0,99.5,2.05,31.75,796.0,925.65,661.38
2018,9,21,11,0,931.0,100.0,2.1,32.4,816.0,946.94,672.78
2018,9,21,11,15,933.5,101.0,2.2,32.75,828.0,963.07,682.33
2018,9,21,11,30,936.0,102.0,2.3,33.1,840.0,975.64,689.75
2018,9,21,11,45,936.5,102.5,2.4,33.45,844.0,982.16,693.51
2018,9,21,12,0,937.0,103.0,2.5,33.8,848.0,984.99,695.11
2018,9,21,12,15,934.0,103.5,2.65,33.9,843.0,980.86,693.64
2018,9,21,12,30,931.0,104.0,2.8,34.0,838.0,973.06,689.94
2018,9,21,12,45,925.5,104.0,2.9,34.1,824.5,958.82,681.83
2018,9,21,13,0,920.0,104.0,3.0,34.2,811.0,941.12,671.59
2018,9,21,13,15,913.5,104.0,3.1,34.15,790.5,919.18,659.05
2018,9,21,13,30,907.0,104.0,3.2,34.1,770.0,894.05,644.41
2018,9,21,13,45,898.5,102.5,3.3,34.0,742.0,862.61,625.67
2018,9,21,14,0,890.0,101.0,3.4,33.9,714.0,828.42,604.95
2018,9,21,14,15,879.0,99.0,3.45,33.65,679.5,789.21,580.74
2018,9,21,14,30,868.0,97.0,3.5,33.4,645.0,751.08,556.99
2018,9,21,14,45,852.5,94.5,3.6,33.15,604.0,703.75,526.68
2018,9,21,15,0,837.0,92.0,3.7,32.9,563.0,655.08,493.74
2018,9,21,15,15,816.5,89.0,3.7,32.9,517.5,601.76,455.04
2018,9,21,15,30,796.0,86.0,3.7,32.9,472.0,548.14,415.1
2018,9,21,15,45,768.0,81.5,3.7,31.9,422.5,489.06,371.52
2018,9,21,16,0,740.0,77.0,3.7,30.9,373.0,431.09,327.08
2018,9,21,16,15,700.0,72.0,3.65,29.95,321.5,369.46,278.11
2018,9,21,16,30,660.0,67.0,3.6,29.0,270.0,310.5,229.61
2018,9,21,16,45,600.5,60.5,3.5,28.05,218.5,247.58,177.19
2018,9,21,17,0,541.0,54.0,3.4,27.1,167.0,190.7,129.14
2018,9,21,17,15,445.5,45.0,3.25,25.8,120.5,131.06,81.25
2018,9,21,17,30,350.0,36.0,3.1,24.5,74.0,82.43,43.93
2018,9,21,17,45,211.0,22.5,3.0,23.25,42.0,36.06,1.66
2018,9,21,18,0,72.0,9.0,2.9,22.0,10.0,9.52,0.0
2018,9,21,18,15,36.0,4.5,2.9,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,1.9,12.1,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.0,12.3,10.0,9.57,0.0
2018,9,22,6,15,211.0,22.5,2.15,12.9,42.0,36.22,1.5
2018,9,22,6,30,351.0,36.0,2.3,13.5,74.0,82.8,46.25
2018,9,22,6,45,448.5,45.0,2.45,14.15,121.0,131.87,85.71
2018,9,22,7,0,546.0,54.0,2.6,14.8,168.0,192.17,136.57
2018,9,22,7,15,608.0,60.5,2.55,15.7,220.0,250.05,187.58
2018,9,22,7,30,670.0,67.0,2.5,16.6,272.0,314.23,243.27
2018,9,22,7,45,711.0,71.0,2.45,17.5,323.5,372.65,293.37
2018,9,22,8,0,752.0,75.0,2.4,18.4,375.0,434.56,344.47
2018,9,22,8,15,780.5,78.5,2.35,19.35,424.5,492.24,390.35
2018,9,22,8,30,809.0,82.0,2.3,20.3,474.0,551.01,435.22
2018,9,22,8,45,830.0,85.0,2.3,21.25,520.0,605.41,475.26
2018,9,22,9,0,851.0,88.0,2.3,22.2,566.0,659.5,513.63
2018,9,22,9,15,864.5,91.0,2.3,23.2,606.5,707.74,545.5
2018,9,22,9,30,878.0,94.0,2.3,24.2,647.0,751.23,572.3
2018,9,22,9,45,888.0,97.0,2.35,25.15,681.5,793.13,597.93
2018,9,22,10,0,898.0,100.0,2.4,26.1,716.0,832.75,621.58
2018,9,22,10,15,906.0,101.5,2.5,26.85,744.0,866.6,641.91
2018,9,22,10,30,914.0,103.0,2.6,27.6,772.0,897.64,660.25
2018,9,22,10,45,920.0,104.0,2.7,28.4,792.5,923.39,674.87
2018,9,22,11,0,926.0,105.0,2.8,29.2,813.0,945.92,687.38
2018,9,22,11,15,930.0,105.0,2.9,29.75,825.5,962.18,696.53
2018,9,22,11,30,934.0,105.0,3.0,30.3,838.0,974.91,703.52
2018,9,22,11,45,935.0,105.5,3.15,30.9,842.0,981.8,707.1
2018,9,22,12,0,936.0,106.0,3.3,31.5,846.0,985.0,708.43
2018,9,22,12,15,938.0,104.0,3.4,31.75,842.5,982.7,706.99
2018,9,22,12,30,940.0,102.0,3.5,32.0,839.0,976.67,703.29
2018,9,22,12,45,941.0,99.5,3.6,32.2,827.5,965.46,696.51
2018,9,22,13,0,942.0,97.0,3.7,32.4,816.0,950.56,687.45
2018,9,22,13,15,936.5,96.0,3.75,32.35,795.5,927.97,673.81
2018,9,22,13,30,931.0,95.0,3.8,32.3,775.0,902.07,658.05
2018,9,22,13,45,922.5,94.5,3.85,32.2,747.0,871.06,638.97
2018,9,22,14,0,914.0,94.0,3.9,32.1,719.0,837.23,617.9
2018,9,22,14,15,904.0,91.5,3.9,31.85,684.0,797.45,592.75
2018,9,22,14,30,894.0,89.0,3.9,31.6,649.0,755.35,565.76
2018,9,22,14,45,879.5,86.5,3.9,31.35,608.0,708.05,534.77
2018,9,22,15,0,865.0,84.0,3.9,31.1,567.0,659.27,501.38
2018,9,22,15,15,845.0,81.5,3.9,31.1,521.0,608.13,463.72
2018,9,22,15,30,825.0,79.0,3.9,31.1,475.0,554.07,422.98
2018,9,22,15,45,798.5,75.5,3.8,30.2,425.5,495.5,378.93
2018,9,22,16,0,772.0,72.0,3.7,29.3,376.0,437.83,333.91
2018,9,22,16,15,732.5,67.0,3.55,28.4,323.5,374.48,282.97
2018,9,22,16,30,693.0,62.0,3.4,27.5,271.0,314.13,232.74
2018,9,22,16,45,633.5,56.0,3.2,26.6,219.0,250.38,179.04
2018,9,22,17,0,574.0,50.0,3.0,25.7,167.0,192.4,129.59
2018,9,22,17,15,474.0,42.0,2.9,24.45,120.0,131.45,80.5
2018,9,22,17,30,374.0,34.0,2.8,23.2,73.0,82.01,42.4
2018,9,22,17,45,224.5,22.0,2.7,21.95,41.5,35.42,0.0
2018,9,22,18,0,75.0,10.0,2.6,20.7,10.0,10.29,0.0
2018,9,22,18,15,37.5,5.0,2.75,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.15,13.2,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.3,13.3,10.0,9.58,0.0
2018,9,23,6,15,228.0,21.5,3.4,13.9,42.0,36.06,0.0
2018,9,23,6,30,378.0,34.0,3.5,14.5,74.0,83.87,45.52
2018,9,23,6,45,476.0,42.0,3.55,15.1,121.0,133.44,85.49
2018,9,23,7,0,574.0,50.0,3.6,15.7,168.0,194.27,136.93
2018,9,23,7,15,633.5,55.5,3.55,16.45,219.5,251.81,188.15
2018,9,23,7,30,693.0,61.0,3.5,17.2,271.0,315.08,243.73
2018,9,23,7,45,732.0,65.5,3.45,18.0,323.0,374.66,295.38
2018,9,23,8,0,771.0,70.0,3.4,18.8,375.0,437.15,347.62
2018,9,23,8,15,798.0,73.0,3.35,19.6,424.0,494.36,393.99
2018,9,23,8,30,825.0,76.0,3.3,20.4,473.0,552.48,439.3
2018,9,23,8,45,843.5,79.5,3.25,21.15,518.5,606.52,479.92
2018,9,23,9,0,862.0,83.0,3.2,21.9,564.0,657.47,516.93
2018,9,23,9,15,877.0,84.5,3.2,22.75,604.0,705.16,549.13
2018,9,23,9,30,892.0,86.0,3.2,23.6,644.0,751.41,578.83
2018,9,23,9,45,903.5,87.0,3.2,24.45,678.5,792.69,604.45
2018,9,23,10,0,915.0,88.0,3.2,25.3,713.0,831.74,628.12
2018,9,23,10,15,923.0,89.0,3.2,26.0,740.5,865.42,648.16
2018,9,23,10,30,931.0,90.0,3.2,26.7,768.0,896.24,666.06
2018,9,23,10,45,936.5,90.5,3.25,27.45,788.0,921.27,680.15
2018,9,23,11,0,942.0,91.0,3.3,28.2,808.0,942.98,692.04
2018,9,23,11,15,945.0,91.5,3.35,28.75,820.0,959.0,700.75
2018,9,23,11,30,948.0,92.0,3.4,29.3,832.0,971.4,707.2
2018,9,23,11,45,949.0,92.0,3.45,29.85,836.0,977.73,709.81
2018,9,23,12,0,950.0,92.0,3.5,30.4,840.0,980.32,710.16
2018,9,23,12,15,950.0,91.5,3.65,30.55,836.0,977.68,709.06
2018,9,23,12,30,950.0,91.0,3.8,30.7,832.0,971.28,705.63
2018,9,23,12,45,948.5,90.0,3.9,30.8,820.0,959.24,698.45
2018,9,23,13,0,947.0,89.0,4.0,30.9,808.0,943.56,688.99
2018,9,23,13,15,942.0,88.0,4.1,30.8,787.5,921.24,675.73
2018,9,23,13,30,937.0,87.0,4.2,30.7,767.0,895.59,660.23
2018,9,23,13,45,930.0,86.0,4.25,30.55,739.5,865.09,641.31
2018,9,23,14,0,923.0,85.0,4.3,30.4,712.0,831.65,620.29
2018,9,23,14,15,905.5,85.0,4.3,30.1,674.5,788.54,592.57
2018,9,23,14,30,888.0,85.0,4.3,29.8,637.0,743.6,563.27
2018,9,23,14,45,874.0,82.0,4.3,29.45,596.0,696.33,532.01
2018,9,23,15,0,860.0,79.0,4.3,29.1,555.0,647.56,498.26
2018,9,23,15,15,849.0,75.5,4.3,29.1,512.5,598.85,461.88
2018,9,23,15,30,838.0,72.0,4.3,29.1,470.0,550.75,424.85
2018,9,23,15,45,812.5,68.5,4.15,28.15,420.5,492.16,380.08
2018,9,23,16,0,787.0,65.0,4.0,27.2,371.0,434.34,334.26
2018,9,23,16,15,750.0,61.0,3.85,26.35,319.5,372.45,283.57
2018,9,23,16,30,713.0,57.0,3.7,25.5,268.0,313.24,233.38
2018,9,23,16,45,654.5,51.5,3.55,24.65,216.0,249.21,178.68
2018,9,23,17,0,596.0,46.0,3.4,23.8,164.0,191.03,128.4
2018,9,23,17,15,496.5,38.5,3.2,22.6,117.0,130.03,78.75
2018,9,23,17,30,397.0,31.0,3.0,21.4,70.0,80.3,39.9
2018,9,23,17,45,230.5,19.0,2.8,20.25,38.5,31.78,0.0
2018,9,23,18,0,64.0,7.0,2.6,19.1,7.0,7.06,0.0
2018,9,23,18,15,32.0,3.5,2.6,18.5,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,45,44.5,4.5,0.95,11.65,5.0,0.0,0.0
2018,9,24,6,0,89.0,9.0,0.9,11.9,10.0,9.61,0.0
2018,9,24,6,15,249.5,20.5,1.0,12.7,42.0,36.16,0.0
2018,9,24,6,30,410.0,32.0,1.1,13.5,74.0,85.48,45.31
2018,9,24,6,45,509.5,39.5,1.15,14.3,122.5,136.52,86.48
2018,9,24,7,0,609.0,47.0,1.2,15.1,171.0,198.75,138.74
2018,9,24,7,15,668.0,52.5,1.15,16.0,223.5,258.04,190.82
2018,9,24,7,30,727.0,58.0,1.1,16.9,276.0,323.17,246.83
2018,9,24,7,45,765.5,62.0,1.05,17.75,328.5,383.77,297.95
2018,9,24,8,0,804.0,66.0,1.0,18.6,381.0,447.14,349.09
2018,9,24,8,15,830.5,69.0,1.0,19.85,431.0,505.67,394.12
2018,9,24,8,30,857.0,72.0,1.0,21.1,481.0,563.11,436.36
2018,9,24,8,45,876.0,74.0,1.05,22.3,527.0,616.9,474.59
2018,9,24,9,0,895.0,76.0,1.1,23.5,573.0,670.08,510.91
2018,9,24,9,15,908.0,78.5,1.1,24.65,613.5,718.72,540.84
2018,9,24,9,30,921.0,81.0,1.1,25.8,654.0,765.67,568.33
2018,9,24,9,45,930.0,83.0,1.1,26.95,688.5,807.04,591.43
2018,9,24,10,0,939.0,85.0,1.1,28.1,723.0,845.92,612.45
2018,9,24,10,15,946.5,86.0,1.05,28.8,750.5,879.78,630.22
2018,9,24,10,30,954.0,87.0,1.0,29.5,778.0,910.65,645.82
2018,9,24,10,45,959.0,87.5,0.9,30.2,798.0,935.63,656.67
2018,9,24,11,0,964.0,88.0,0.8,30.9,818.0,957.19,665.2
2018,9,24,11,15,966.0,88.5,0.75,31.35,829.5,972.5,671.49
2018,9,24,11,30,968.0,89.0,0.7,31.8,841.0,984.1,675.64
2018,9,24,11,45,969.0,89.5,0.7,32.3,845.0,991.0,678.02
2018,9,24,12,0,970.0,90.0,0.7,32.8,849.0,994.08,678.31
2018,9,24,12,15,968.5,89.5,0.75,33.05,844.0,989.92,676.24
2018,9,24,12,30,967.0,89.0,0.8,33.3,839.0,981.95,672.1
2018,9,24,12,45,963.5,89.5,0.9,33.55,826.5,969.5,666.36
2018,9,24,13,0,960.0,90.0,1.0,33.8,814.0,953.39,658.42
2018,9,24,13,15,955.0,88.5,1.15,33.85,793.0,930.23,647.45
2018,9,24,13,30,950.0,87.0,1.3,33.9,772.0,903.68,634.12
2018,9,24,13,45,943.0,86.0,1.45,33.95,744.0,872.8,617.72
2018,9,24,14,0,936.0,85.0,1.6,34.0,716.0,838.94,599.04
2018,9,24,14,15,926.0,83.5,1.7,33.85,681.5,799.46,576.27
2018,9,24,14,30,916.0,82.0,1.8,33.7,647.0,757.62,551.5
2018,9,24,14,45,901.5,80.0,1.95,33.55,605.5,709.99,522.63
2018,9,24,15,0,887.0,78.0,2.1,33.4,564.0,660.84,490.97
2018,9,24,15,15,867.5,75.0,2.1,33.4,517.5,606.35,452.3
2018,9,24,15,30,848.0,72.0,2.1,33.4,471.0,553.21,413.37
2018,9,24,15,45,820.5,69.0,2.25,32.7,420.5,493.7,370.13
2018,9,24,16,0,793.0,66.0,2.4,32.0,370.0,435.16,325.61
2018,9,24,16,15,752.5,62.0,2.2,30.8,317.5,371.64,275.52
2018,9,24,16,30,712.0,58.0,2.0,29.6,265.0,311.17,226.05
2018,9,24,16,45,650.0,52.0,1.85,28.45,212.5,245.87,172.06
2018,9,24,17,0,588.0,46.0,1.7,27.3,160.0,187.07,122.76
2018,9,24,17,15,483.5,38.5,1.85,26.0,113.0,125.87,74.4
2018,9,24,17,30,379.0,31.0,2.0,24.7,66.0,76.72,36.55
2018,9,24,17,45,218.0,18.5,2.15,23.4,36.0,29.6,0.0
2018,9,24,18,0,57.0,6.0,2.3,22.1,6.0,5.9,0.0
2018,9,24,18,15,28.5,3.0,2.55,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,1.55,11.55,4.5,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.5,11.7,9.0,9.48,0.0
2018,9,25,6,15,234.0,20.0,1.6,12.45,39.5,34.37,0.0
2018,9,25,6,30,387.0,31.0,1.7,13.2,70.0,81.29,42.64
2018,9,25,6,45,486.5,39.0,1.8,13.9,117.0,131.34,83.25
2018,9,25,7,0,586.0,47.0,1.9,14.6,164.0,192.81,135.09
2018,9,25,7,15,646.0,52.5,1.75,15.5,216.0,250.72,186.31
2018,9,25,7,30,706.0,58.0,1.6,16.4,268.0,314.87,241.91
2018,9,25,7,45,745.0,62.0,1.45,17.25,319.5,374.44,292.59
2018,9,25,8,0,784.0,66.0,1.3,18.1,371.0,436.87,343.33
2018,9,25,8,15,811.0,69.0,1.25,19.15,420.5,494.55,388.35
2018,9,25,8,30,838.0,72.0,1.2,20.2,470.0,553.09,431.95
2018,9,25,8,45,857.5,75.0,1.15,21.2,516.0,605.41,469.21
2018,9,25,9,0,877.0,78.0,1.1,22.2,562.0,659.11,505.77
2018,9,25,9,15,891.0,80.5,1.15,23.2,602.5,707.62,537.0
2018,9,25,9,30,905.0,83.0,1.2,24.2,643.0,754.56,565.77
2018,9,25,9,45,915.0,84.5,1.2,25.15,677.0,795.51,589.47
2018,9,25,10,0,925.0,86.0,1.2,26.1,711.0,834.07,611.17
2018,9,25,10,15,932.0,87.5,1.3,26.95,738.5,867.57,630.8
2018,9,25,10,30,939.0,89.0,1.4,27.8,766.0,898.11,648.4
2018,9,25,10,45,944.0,90.0,1.5,28.65,786.0,923.23,662.44
2018,9,25,11,0,949.0,91.0,1.6,29.5,806.0,944.99,674.37
2018,9,25,11,15,952.0,91.5,1.65,30.2,818.0,960.91,682.41
2018,9,25,11,30,955.0,92.0,1.7,30.9,830.0,973.19,688.3
2018,9,25,11,45,956.0,92.0,1.75,31.65,833.5,979.38,690.37
2018,9,25,12,0,957.0,92.0,1.8,32.4,837.0,981.8,690.28
2018,9,25,12,15,955.0,92.0,1.85,32.8,832.0,977.68,687.27
2018,9,25,12,30,953.0,92.0,1.9,33.2,827.0,969.81,682.12
2018,9,25,12,45,949.0,92.0,1.95,33.6,814.0,956.42,673.68
2018,9,25,13,0,945.0,92.0,2.0,34.0,801.0,939.45,663.12
2018,9,25,13,15,940.0,91.0,2.1,34.1,780.5,917.04,650.52
2018,9,25,13,30,935.0,90.0,2.2,34.2,760.0,891.3,635.75
2018,9,25,13,45,927.0,89.5,2.3,34.3,732.0,860.46,617.58
2018,9,25,14,0,919.0,89.0,2.4,34.4,704.0,826.77,597.38
2018,9,25,14,15,908.5,86.5,2.55,34.25,668.5,786.33,573.38
2018,9,25,14,30,898.0,84.0,2.7,34.1,633.0,743.62,547.37
2018,9,25,14,45,883.0,82.0,2.8,33.95,592.0,696.34,517.43
2018,9,25,15,0,868.0,80.0,2.9,33.8,551.0,647.63,484.61
2018,9,25,15,15,847.5,77.5,2.9,33.8,505.0,596.11,447.32
2018,9,25,15,30,827.0,75.0,2.9,33.8,459.0,541.76,406.99
2018,9,25,15,45,798.5,71.5,3.15,32.85,409.0,482.3,363.63
2018,9,25,16,0,770.0,68.0,3.4,31.9,359.0,423.94,319.03
2018,9,25,16,15,728.5,63.5,3.4,30.7,307.0,360.82,268.98
2018,9,25,16,30,687.0,59.0,3.4,29.5,255.0,300.93,219.64
2018,9,25,16,45,623.0,53.0,3.45,28.35,203.5,236.96,166.36
2018,9,25,17,0,559.0,47.0,3.5,27.2,152.0,179.26,117.78
2018,9,25,17,15,453.0,38.5,3.55,25.8,106.0,118.88,70.03
2018,9,25,17,30,347.0,30.0,3.6,24.4,60.0,70.78,32.47
2018,9,25,17,45,197.5,18.0,3.6,23.0,32.5,27.73,0.0
2018,9,25,18,0,48.0,6.0,3.6,21.6,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,3.55,20.95,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.65,12.4,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.7,12.6,7.0,7.27,0.0
2018,9,26,6,15,206.0,19.0,1.9,13.3,36.5,31.33,0.0
2018,9,26,6,30,357.0,31.0,2.1,14.0,66.0,77.3,40.16
2018,9,26,6,45,456.0,40.0,2.3,14.7,112.0,126.38,80.06
2018,9,26,7,0,555.0,49.0,2.5,15.4,158.0,186.87,130.86
2018,9,26,7,15,590.0,57.0,2.4,16.3,203.5,238.41,177.43
2018,9,26,7,30,625.0,65.0,2.3,17.2,249.0,293.22,225.97
2018,9,26,7,45,552.0,89.5,2.15,18.05,274.0,324.4,255.21
2018,9,26,8,0,479.0,114.0,2.0,18.9,299.0,344.66,273.42
2018,9,26,8,15,520.5,123.0,1.9,19.9,348.0,400.6,317.64
2018,9,26,8,30,562.0,132.0,1.8,20.9,397.0,462.06,364.25
2018,9,26,8,45,661.0,121.0,1.7,21.95,461.5,537.79,420.46
2018,9,26,9,0,760.0,110.0,1.6,23.0,526.0,620.08,479.22
2018,9,26,9,15,817.0,100.5,1.5,24.0,577.5,679.67,519.45
2018,9,26,9,30,874.0,91.0,1.4,25.0,629.0,739.07,555.94
2018,9,26,9,45,878.5,96.0,1.3,26.0,661.5,778.46,577.59
2018,9,26,10,0,883.0,101.0,1.2,27.0,694.0,815.21,597.0
2018,9,26,10,15,892.0,102.0,1.15,27.95,721.5,848.56,614.42
2018,9,26,10,30,901.0,103.0,1.1,28.9,749.0,879.19,629.75
2018,9,26,10,45,904.0,105.5,1.1,29.85,768.0,903.32,641.5
2018,9,26,11,0,907.0,108.0,1.1,30.8,787.0,924.15,651.16
2018,9,26,11,15,901.0,112.0,1.1,31.6,795.5,935.13,655.13
2018,9,26,11,30,895.0,116.0,1.1,32.4,804.0,942.46,657.06
2018,9,26,11,45,904.0,112.5,1.15,33.2,810.0,951.77,661.13
2018,9,26,12,0,913.0,109.0,1.2,34.0,816.0,957.55,663.12
2018,9,26,12,15,907.0,110.5,1.2,34.55,809.5,951.43,657.93
2018,9,26,12,30,901.0,112.0,1.2,35.1,803.0,941.78,650.87
2018,9,26,12,45,896.0,113.0,1.25,35.65,790.5,929.03,642.85
2018,9,26,13,0,891.0,114.0,1.3,36.2,778.0,912.92,632.87
2018,9,26,13,15,886.5,112.5,1.3,36.35,758.0,891.3,619.95
2018,9,26,13,30,882.0,111.0,1.3,36.5,738.0,866.53,605.18
2018,9,26,13,45,867.0,110.5,1.3,36.65,707.0,835.56,586.55
2018,9,26,14,0,852.0,110.0,1.3,36.8,676.0,797.72,563.54
2018,9,26,14,15,830.0,108.0,1.3,36.7,636.0,750.94,535.18
2018,9,26,14,30,808.0,106.0,1.3,36.6,596.0,702.89,505.63
2018,9,26,14,45,787.5,104.0,1.35,36.55,555.5,654.93,475.19
2018,9,26,15,0,767.0,102.0,1.4,36.5,515.0,606.23,442.55
2018,9,26,15,15,767.5,95.0,1.4,36.5,478.0,564.29,413.37
2018,9,26,15,30,768.0,88.0,1.4,36.5,441.0,520.32,381.7
2018,9,26,15,45,736.5,83.5,1.65,35.7,391.5,461.89,340.67
2018,9,26,16,0,705.0,79.0,1.9,34.9,342.0,404.24,298.08
2018,9,26,16,15,659.5,73.5,1.9,33.55,291.0,341.95,250.3
2018,9,26,16,30,614.0,68.0,1.9,32.2,240.0,283.47,203.63
2018,9,26,16,45,542.5,60.0,1.95,30.85,189.0,219.26,152.01
2018,9,26,17,0,471.0,52.0,2.0,29.5,138.0,162.6,105.99
2018,9,26,17,15,362.5,41.0,2.45,28.2,94.5,104.78,61.58
2018,9,26,17,30,254.0,30.0,2.9,26.9,51.0,59.21,25.99
2018,9,26,17,45,141.0,17.5,3.35,25.55,27.5,23.84,0.0
2018,9,26,18,0,28.0,5.0,3.8,24.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.8,23.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.45,19.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,2.15,13.0,2.5,0.0,0.0
2018,9,27,6,0,29.0,5.0,2.2,13.1,5.0,4.91,0.0
2018,9,27,6,15,107.0,19.5,2.35,13.65,28.0,25.11,0.0
2018,9,27,6,30,185.0,34.0,2.5,14.2,51.0,59.02,32.42
2018,9,27,6,45,318.0,45.5,2.65,14.75,97.5,106.1,68.96
2018,9,27,7,0,451.0,57.0,2.8,15.3,144.0,169.79,120.37
2018,9,27,7,15,542.5,62.0,2.75,16.1,197.5,228.96,171.09
2018,9,27,7,30,634.0,67.0,2.7,16.9,251.0,297.73,229.88
2018,9,27,7,45,676.0,72.0,2.6,17.7,301.5,355.59,279.71
2018,9,27,8,0,718.0,77.0,2.5,18.5,352.0,416.76,330.51
2018,9,27,8,15,747.0,81.5,2.4,19.45,400.5,473.03,375.51
2018,9,27,8,30,776.0,86.0,2.3,20.4,449.0,531.11,420.0
2018,9,27,8,45,790.5,91.0,2.25,21.35,491.5,581.81,457.33
2018,9,27,9,0,805.0,96.0,2.2,22.3,534.0,631.71,492.64
2018,9,27,9,15,826.5,97.5,2.15,23.2,576.0,681.58,526.87
2018,9,27,9,30,848.0,99.0,2.1,24.1,618.0,730.62,557.71
2018,9,27,9,45,858.0,101.5,2.05,25.0,651.0,770.84,581.68
2018,9,27,10,0,868.0,104.0,2.0,25.9,684.0,808.84,603.69
2018,9,27,10,15,866.5,109.0,2.05,26.7,707.5,837.72,620.29
2018,9,27,10,30,865.0,114.0,2.1,27.5,731.0,863.4,634.71
2018,9,27,10,45,766.0,158.0,2.15,28.25,715.0,846.52,621.13
2018,9,27,11,0,667.0,202.0,2.2,29.0,699.0,819.88,601.6
2018,9,27,11,15,695.0,195.0,2.25,29.55,719.5,846.77,618.3
2018,9,27,11,30,723.0,188.0,2.3,30.1,740.0,871.37,632.96
2018,9,27,11,45,616.5,233.0,2.4,30.7,705.5,825.95,600.83
2018,9,27,12,0,510.0,278.0,2.5,31.3,671.0,775.09,563.69
2018,9,27,12,15,552.5,258.5,2.55,31.55,681.5,791.5,576.08
2018,9,27,12,30,595.0,239.0,2.6,31.8,692.0,807.65,587.71
2018,9,27,12,45,721.5,182.5,2.65,32.1,723.0,854.47,620.2
2018,9,27,13,0,848.0,126.0,2.7,32.4,754.0,890.63,643.56
2018,9,27,13,15,869.5,113.0,2.75,32.3,742.0,874.47,633.93
2018,9,27,13,30,891.0,100.0,2.8,32.2,730.0,859.35,625.47
2018,9,27,13,45,869.0,102.5,2.9,32.15,697.0,821.41,602.0
2018,9,27,14,0,847.0,105.0,3.0,32.1,664.0,785.51,579.79
2018,9,27,14,15,813.5,106.5,3.15,31.75,620.5,734.1,547.49
2018,9,27,14,30,780.0,108.0,3.3,31.4,577.0,682.2,514.18
2018,9,27,14,45,757.0,104.5,3.45,31.05,534.5,632.04,480.23
2018,9,27,15,0,734.0,101.0,3.6,30.7,492.0,581.46,444.49
2018,9,27,15,15,732.0,94.0,3.6,30.7,455.5,539.48,413.2
2018,9,27,15,30,730.0,87.0,3.6,30.7,419.0,495.78,379.64
2018,9,27,15,45,614.0,96.0,4.0,29.3,353.5,412.04,317.11
2018,9,27,16,0,498.0,105.0,4.4,27.9,288.0,335.24,258.06
2018,9,27,16,15,535.0,83.5,4.5,26.7,253.5,301.56,229.77
2018,9,27,16,30,572.0,62.0,4.6,25.5,219.0,260.86,193.8
2018,9,27,16,45,489.0,56.0,4.75,24.3,170.5,198.27,141.53
2018,9,27,17,0,406.0,50.0,4.9,23.1,122.0,144.55,96.81
2018,9,27,17,15,328.5,39.0,4.9,22.0,84.5,95.95,57.38
2018,9,27,17,30,251.0,28.0,4.9,20.9,47.0,55.53,22.59
2018,9,27,17,45,134.5,15.5,4.9,19.75,24.5,21.1,0.0
2018,9,27,18,0,18.0,3.0,4.9,18.6,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,4.8,18.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.0,2.65,12.9,1.0,0.0,0.0
2018,9,28,6,0,12.0,2.0,2.7,13.0,2.0,0.0,0.0
2018,9,28,6,15,50.0,16.0,2.9,13.4,20.0,18.72,0.0
2018,9,28,6,30,88.0,30.0,3.1,13.8,38.0,42.04,22.87
2018,9,28,6,45,184.5,41.5,3.25,14.2,72.5,78.05,51.43
2018,9,28,7,0,281.0,53.0,3.4,14.6,107.0,124.09,88.75
2018,9,28,7,15,175.0,79.0,3.45,15.05,116.0,134.3,103.1
2018,9,28,7,30,69.0,105.0,3.5,15.5,125.0,129.35,102.4
2018,9,28,7,45,102.0,130.0,3.5,16.0,165.5,175.13,140.47
2018,9,28,8,0,135.0,155.0,3.5,16.5,206.0,221.83,178.83
2018,9,28,8,15,162.5,174.0,3.5,17.0,243.5,262.65,211.95
2018,9,28,8,30,190.0,193.0,3.5,17.5,281.0,305.94,246.54
2018,9,28,8,45,253.0,206.5,3.45,18.0,336.0,372.2,299.06
2018,9,28,9,0,316.0,220.0,3.4,18.5,391.0,438.79,350.82
2018,9,28,9,15,348.5,231.0,3.45,19.15,432.5,486.25,386.47
2018,9,28,9,30,381.0,242.0,3.5,19.8,474.0,535.25,422.69
2018,9,28,9,45,451.0,232.5,3.55,20.45,521.5,599.09,470.23
2018,9,28,10,0,521.0,223.0,3.6,21.1,569.0,659.46,514.4
2018,9,28,10,15,693.0,166.0,3.7,21.65,645.5,758.15,588.0
2018,9,28,10,30,865.0,109.0,3.8,22.2,722.0,851.45,651.81
2018,9,28,10,45,883.5,104.5,3.9,22.75,745.0,880.46,669.73
2018,9,28,11,0,902.0,100.0,4.0,23.3,768.0,906.81,686.2
2018,9,28,11,15,905.5,100.0,4.1,23.6,779.5,921.74,695.52
2018,9,28,11,30,909.0,100.0,4.2,23.9,791.0,933.22,702.65
2018,9,28,11,45,909.5,100.0,4.3,24.25,794.0,938.45,705.51
2018,9,28,12,0,910.0,100.0,4.4,24.6,797.0,940.08,706.08
2018,9,28,12,15,906.5,101.0,4.45,24.7,791.5,935.58,703.06
2018,9,28,12,30,903.0,102.0,4.5,24.8,786.0,927.53,697.75
2018,9,28,12,45,897.0,103.0,4.55,24.9,773.0,913.76,688.85
2018,9,28,13,0,891.0,104.0,4.6,25.0,760.0,896.67,677.77
2018,9,28,13,15,884.5,103.5,4.7,24.95,739.5,874.3,663.85
2018,9,28,13,30,878.0,103.0,4.8,24.9,719.0,848.88,647.75
2018,9,28,13,45,869.5,101.0,4.85,24.85,691.0,817.32,626.95
2018,9,28,14,0,861.0,99.0,4.9,24.8,663.0,783.14,604.17
