Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,12,45,924.0,86.5,0.75,27.65,689.0,858.73,616.58
2018,10,18,13,0,920.0,86.0,0.7,28.0,675.0,840.56,604.06
2018,10,18,13,15,913.0,85.0,0.65,28.05,653.0,816.18,588.42
2018,10,18,13,30,906.0,84.0,0.6,28.1,631.0,788.76,570.93
2018,10,18,13,45,896.0,82.5,0.55,28.15,602.0,755.7,549.79
2018,10,18,14,0,886.0,81.0,0.5,28.2,573.0,720.12,526.97
2018,10,18,14,15,872.0,79.0,0.55,28.05,537.5,678.99,502.07
2018,10,18,14,30,858.0,77.0,0.6,27.9,502.0,639.11,475.94
2018,10,18,14,45,838.0,74.0,0.7,27.8,461.0,589.66,442.47
2018,10,18,15,0,818.0,71.0,0.8,27.7,420.0,539.44,407.09
2018,10,18,15,15,789.5,67.5,0.8,27.7,374.0,483.88,365.49
2018,10,18,15,30,761.0,64.0,0.8,27.7,328.0,428.97,322.93
2018,10,18,15,45,719.0,59.5,0.8,26.8,280.0,368.41,275.75
2018,10,18,16,0,677.0,55.0,0.8,25.9,232.0,310.58,228.79
2018,10,18,16,15,579.5,51.5,0.85,24.65,180.5,240.83,172.64
2018,10,18,16,30,482.0,48.0,0.9,23.4,129.0,179.69,122.7
2018,10,18,16,45,346.5,37.0,1.0,22.2,85.0,113.45,70.62
2018,10,18,17,0,211.0,26.0,1.1,21.0,41.0,60.55,24.22
2018,10,18,17,15,117.0,14.5,1.1,20.25,21.5,24.22,0.0
2018,10,18,17,30,23.0,3.0,1.1,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.5,1.5,1.15,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.15,9.0,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.6,18.0,25.69,0.0
2018,10,19,6,45,284.5,25.5,0.9,13.05,54.0,71.38,30.33
2018,10,19,7,0,433.0,37.0,0.9,13.5,90.0,131.66,84.81
2018,10,19,7,15,518.0,44.0,0.9,14.2,136.0,185.86,131.64
2018,10,19,7,30,603.0,51.0,0.9,14.9,182.0,248.79,186.0
2018,10,19,7,45,656.0,56.0,0.9,15.6,230.0,305.22,235.36
2018,10,19,8,0,709.0,61.0,0.9,16.3,278.0,366.99,287.56
2018,10,19,8,15,744.0,65.5,0.9,17.2,325.0,423.7,333.93
2018,10,19,8,30,779.0,70.0,0.9,18.1,372.0,482.07,379.69
2018,10,19,8,45,803.5,73.0,0.9,18.95,415.0,534.21,419.1
2018,10,19,9,0,828.0,76.0,0.9,19.8,458.0,586.3,456.95
2018,10,19,9,15,845.0,79.0,1.0,20.7,496.5,633.22,490.54
2018,10,19,9,30,862.0,82.0,1.1,21.6,535.0,678.84,522.28
2018,10,19,9,45,874.0,84.0,1.25,22.55,567.0,714.58,545.27
2018,10,19,10,0,886.0,86.0,1.4,23.5,599.0,751.54,568.88
2018,10,19,10,15,895.0,87.0,1.45,24.3,624.0,782.72,587.58
2018,10,19,10,30,904.0,88.0,1.5,25.1,649.0,811.15,604.3
2018,10,19,10,45,909.5,89.0,1.55,25.9,666.5,833.83,617.1
2018,10,19,11,0,915.0,90.0,1.6,26.7,684.0,853.31,627.8
2018,10,19,11,15,918.5,90.5,1.55,27.15,694.5,867.24,634.64
2018,10,19,11,30,922.0,91.0,1.5,27.6,705.0,877.7,639.31
2018,10,19,11,45,923.0,90.5,1.45,28.1,706.5,881.4,639.57
2018,10,19,12,0,924.0,90.0,1.4,28.6,708.0,881.51,637.71
2018,10,19,12,15,920.5,90.5,1.4,28.8,701.5,875.37,633.39
2018,10,19,12,30,917.0,91.0,1.4,29.0,695.0,865.69,627.01
2018,10,19,12,45,910.0,91.5,1.35,29.25,680.0,849.7,615.95
2018,10,19,13,0,903.0,92.0,1.3,29.5,665.0,830.45,602.97
2018,10,19,13,15,896.0,91.0,1.25,29.55,643.5,806.4,587.44
2018,10,19,13,30,889.0,90.0,1.2,29.6,622.0,779.37,570.04
2018,10,19,13,45,878.5,88.0,1.2,29.6,593.0,745.86,549.0
2018,10,19,14,0,868.0,86.0,1.2,29.6,564.0,713.57,528.67
2018,10,19,14,15,853.5,83.0,1.15,29.45,528.0,671.34,500.93
2018,10,19,14,30,839.0,80.0,1.1,29.3,492.0,627.4,470.27
2018,10,19,14,45,818.0,77.0,1.1,29.2,451.0,578.16,435.37
2018,10,19,15,0,797.0,74.0,1.1,29.1,410.0,528.29,398.97
2018,10,19,15,15,766.5,71.0,1.1,29.1,365.0,473.28,357.47
2018,10,19,15,30,736.0,68.0,1.1,29.1,320.0,419.14,315.25
2018,10,19,15,45,692.5,63.0,0.9,28.05,272.0,358.78,267.55
2018,10,19,16,0,649.0,58.0,0.7,27.0,224.0,302.44,221.39
2018,10,19,16,15,527.0,54.5,0.8,25.9,170.5,226.1,161.16
2018,10,19,16,30,405.0,51.0,0.9,24.8,117.0,161.84,110.12
2018,10,19,16,45,304.0,38.0,0.95,23.75,78.0,105.04,64.78
2018,10,19,17,0,203.0,25.0,1.0,22.7,39.0,57.02,18.92
2018,10,19,17,15,111.0,14.0,1.05,21.95,20.5,22.89,0.0
2018,10,19,17,30,19.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,20.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.05,11.7,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.1,12.2,16.0,23.21,0.0
2018,10,20,6,45,265.0,24.5,1.15,12.7,50.5,66.77,25.6
2018,10,20,7,0,409.0,36.0,1.2,13.2,85.0,125.12,80.23
2018,10,20,7,15,496.5,44.5,1.25,13.95,131.0,179.96,127.57
2018,10,20,7,30,584.0,53.0,1.3,14.7,177.0,243.89,182.83
2018,10,20,7,45,639.5,58.0,1.35,15.4,225.0,301.04,233.09
2018,10,20,8,0,695.0,63.0,1.4,16.1,273.0,361.76,285.05
2018,10,20,8,15,732.5,66.5,1.25,17.0,319.5,417.75,330.98
2018,10,20,8,30,770.0,70.0,1.1,17.9,366.0,475.63,376.2
2018,10,20,8,45,796.5,73.0,0.95,18.8,409.5,528.36,415.35
2018,10,20,9,0,823.0,76.0,0.8,19.7,453.0,581.22,452.56
2018,10,20,9,15,841.0,78.5,0.75,20.8,491.0,627.91,484.12
2018,10,20,9,30,859.0,81.0,0.7,21.9,529.0,673.38,513.54
2018,10,20,9,45,872.5,83.0,0.6,22.95,561.5,709.98,533.77
2018,10,20,10,0,886.0,85.0,0.5,24.0,594.0,747.89,554.13
2018,10,20,10,15,895.5,85.5,0.55,24.85,619.0,778.79,572.1
2018,10,20,10,30,905.0,86.0,0.6,25.7,644.0,806.98,588.2
2018,10,20,10,45,911.0,87.0,0.7,26.55,662.0,830.01,601.74
2018,10,20,11,0,917.0,88.0,0.8,27.4,680.0,849.84,613.27
2018,10,20,11,15,920.5,88.5,0.9,28.05,690.0,863.73,621.51
2018,10,20,11,30,924.0,89.0,1.0,28.7,700.0,874.14,627.66
2018,10,20,11,45,925.0,89.0,1.1,29.35,702.0,878.36,629.97
2018,10,20,12,0,926.0,89.0,1.2,30.0,704.0,878.98,630.12
2018,10,20,12,15,924.5,89.0,1.3,30.2,698.0,873.91,627.88
2018,10,20,12,30,923.0,89.0,1.4,30.4,692.0,865.28,623.46
2018,10,20,12,45,918.5,88.0,1.45,30.65,677.5,849.57,613.83
2018,10,20,13,0,914.0,87.0,1.5,30.9,663.0,830.5,602.13
2018,10,20,13,15,907.0,85.5,1.6,30.9,641.0,805.69,587.8
2018,10,20,13,30,900.0,84.0,1.7,30.9,619.0,777.86,571.35
2018,10,20,13,45,889.5,82.5,1.75,30.85,590.0,744.65,550.77
2018,10,20,14,0,879.0,81.0,1.8,30.8,561.0,708.98,528.32
2018,10,20,14,15,864.0,79.0,1.85,30.6,525.5,670.84,503.93
2018,10,20,14,30,849.0,77.0,1.9,30.4,490.0,627.4,473.82
2018,10,20,14,45,828.0,74.5,1.95,30.2,449.0,578.43,438.84
2018,10,20,15,0,807.0,72.0,2.0,30.0,408.0,528.79,402.25
2018,10,20,15,15,776.5,68.5,2.0,30.0,362.5,472.93,359.37
2018,10,20,15,30,746.0,65.0,2.0,30.0,317.0,417.94,315.8
2018,10,20,15,45,702.0,60.0,1.75,28.7,269.0,357.09,267.48
2018,10,20,16,0,658.0,55.0,1.5,27.4,221.0,299.22,219.86
2018,10,20,16,15,574.0,50.0,1.4,26.0,172.0,233.77,166.28
2018,10,20,16,30,490.0,45.0,1.3,24.6,123.0,175.43,117.96
2018,10,20,16,45,336.5,34.0,1.25,23.15,79.0,106.32,64.21
2018,10,20,17,0,183.0,23.0,1.2,21.7,35.0,51.21,12.5
2018,10,20,17,15,91.5,11.5,1.3,20.95,17.5,18.58,0.0
2018,10,20,17,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,20,17,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,6,15,63.5,6.5,1.15,9.85,8.0,0.0,0.0
2018,10,21,6,30,127.0,13.0,1.3,10.4,16.0,23.53,0.0
2018,10,21,6,45,276.5,24.0,1.4,10.95,50.0,67.07,22.43
2018,10,21,7,0,426.0,35.0,1.5,11.5,84.0,126.7,80.96
2018,10,21,7,15,514.5,42.5,1.6,12.2,130.0,181.44,128.86
2018,10,21,7,30,603.0,50.0,1.7,12.9,176.0,245.31,184.81
2018,10,21,7,45,657.5,55.0,1.85,13.55,224.0,301.88,235.55
2018,10,21,8,0,712.0,60.0,2.0,14.2,272.0,363.98,289.7
2018,10,21,8,15,748.0,63.5,1.95,14.95,318.5,419.92,337.1
2018,10,21,8,30,784.0,67.0,1.9,15.7,365.0,477.58,384.03
2018,10,21,8,45,809.0,70.5,1.85,16.45,408.5,530.5,425.53
2018,10,21,9,0,834.0,74.0,1.8,17.2,452.0,583.39,465.41
2018,10,21,9,15,846.5,78.0,1.7,17.95,489.0,628.59,497.75
2018,10,21,9,30,859.0,82.0,1.6,18.7,526.0,672.16,527.67
2018,10,21,9,45,865.5,86.0,1.55,19.45,556.5,709.65,551.44
2018,10,21,10,0,872.0,90.0,1.5,20.2,587.0,744.66,572.7
2018,10,21,10,15,881.0,91.0,1.45,20.85,612.0,771.34,588.03
2018,10,21,10,30,890.0,92.0,1.4,21.5,637.0,799.29,604.09
2018,10,21,10,45,896.0,93.0,1.4,22.2,654.5,821.96,616.83
2018,10,21,11,0,902.0,94.0,1.4,22.9,672.0,841.5,627.45
2018,10,21,11,15,905.0,94.5,1.45,23.45,681.5,854.74,634.9
2018,10,21,11,30,908.0,95.0,1.5,24.0,691.0,864.57,640.24
2018,10,21,11,45,908.5,95.5,1.55,24.6,693.0,868.83,641.91
2018,10,21,12,0,909.0,96.0,1.6,25.2,695.0,869.55,641.44
2018,10,21,12,15,905.0,96.0,1.7,25.6,688.0,862.44,637.0
2018,10,21,12,30,901.0,96.0,1.8,26.0,681.0,851.89,630.41
2018,10,21,12,45,894.0,96.5,1.95,26.45,666.5,836.07,620.73
2018,10,21,13,0,887.0,97.0,2.1,26.9,652.0,817.07,608.87
2018,10,21,13,15,879.5,95.5,2.25,27.05,630.0,796.81,596.8
2018,10,21,13,30,872.0,94.0,2.4,27.2,608.0,769.03,579.43
2018,10,21,13,45,860.5,92.5,2.55,27.4,579.0,735.6,557.85
2018,10,21,14,0,849.0,91.0,2.7,27.6,550.0,699.84,534.34
2018,10,21,14,15,832.5,88.0,2.85,27.4,514.0,657.01,505.32
2018,10,21,14,30,816.0,85.0,3.0,27.2,478.0,612.67,473.74
2018,10,21,14,45,793.5,82.0,3.15,27.0,437.5,563.58,437.62
2018,10,21,15,0,771.0,79.0,3.3,26.8,397.0,514.05,399.97
2018,10,21,15,15,738.5,75.0,3.3,26.8,351.5,458.31,355.81
2018,10,21,15,30,706.0,71.0,3.3,26.8,306.0,404.96,312.22
2018,10,21,15,45,659.0,65.5,3.4,25.5,258.5,344.45,263.46
2018,10,21,16,0,612.0,60.0,3.5,24.2,211.0,287.34,215.67
2018,10,21,16,15,531.0,53.0,3.45,22.85,163.5,222.3,161.12
2018,10,21,16,30,450.0,46.0,3.4,21.5,116.0,165.15,112.77
2018,10,21,16,45,309.0,34.5,3.35,20.2,74.5,100.62,61.17
2018,10,21,17,0,168.0,23.0,3.3,18.9,33.0,48.38,6.58
2018,10,21,17,15,84.0,11.5,3.3,18.05,16.5,17.77,0.0
2018,10,21,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,6,15,57.0,6.5,1.65,9.9,7.5,0.0,0.0
2018,10,22,6,30,114.0,13.0,1.9,10.5,15.0,22.25,0.0
2018,10,22,6,45,261.5,24.0,2.1,11.1,48.0,64.14,17.34
2018,10,22,7,0,409.0,35.0,2.3,11.7,81.0,122.6,77.82
2018,10,22,7,15,500.0,42.0,2.45,12.3,126.0,176.29,124.99
2018,10,22,7,30,591.0,49.0,2.6,12.9,171.0,239.36,180.47
2018,10,22,7,45,646.5,54.5,2.7,13.5,219.0,295.97,231.54
2018,10,22,8,0,702.0,60.0,2.8,14.1,267.0,358.27,286.25
2018,10,22,8,15,739.5,64.0,2.8,14.7,313.5,414.81,334.93
2018,10,22,8,30,777.0,68.0,2.8,15.3,360.0,473.23,383.49
2018,10,22,8,45,804.0,70.0,2.8,15.85,403.0,525.16,425.52
2018,10,22,9,0,831.0,72.0,2.8,16.4,446.0,577.22,466.29
2018,10,22,9,15,848.5,75.0,2.8,17.05,484.0,624.21,501.72
2018,10,22,9,30,866.0,78.0,2.8,17.7,522.0,669.94,535.15
2018,10,22,9,45,878.0,80.0,2.8,18.3,554.0,705.52,559.05
2018,10,22,10,0,890.0,82.0,2.8,18.9,586.0,742.3,583.27
2018,10,22,10,15,899.0,83.5,2.85,19.5,611.0,773.87,603.7
2018,10,22,10,30,908.0,85.0,2.9,20.1,636.0,802.69,622.05
2018,10,22,10,45,914.0,86.0,2.9,20.7,654.0,825.62,635.85
2018,10,22,11,0,920.0,87.0,2.9,21.3,672.0,845.36,647.43
2018,10,22,11,15,923.0,87.5,3.0,21.7,682.0,858.75,655.79
2018,10,22,11,30,926.0,88.0,3.1,22.1,692.0,868.65,661.89
2018,10,22,11,45,927.0,87.5,3.2,22.55,693.5,872.22,663.63
2018,10,22,12,0,928.0,87.0,3.3,23.0,695.0,872.2,663.05
2018,10,22,12,15,926.5,86.5,3.35,23.25,688.5,866.5,658.93
2018,10,22,12,30,925.0,86.0,3.4,23.5,682.0,857.25,652.51
2018,10,22,12,45,921.5,85.0,3.5,23.75,668.0,842.3,642.56
2018,10,22,13,0,918.0,84.0,3.6,24.0,654.0,823.97,630.33
2018,10,22,13,15,910.5,83.0,3.7,24.0,632.0,799.28,614.26
2018,10,22,13,30,903.0,82.0,3.8,24.0,610.0,771.6,596.02
2018,10,22,13,45,892.0,80.5,3.9,23.95,580.5,738.01,573.55
2018,10,22,14,0,881.0,79.0,4.0,23.9,551.0,702.0,549.1
2018,10,22,14,15,865.0,76.5,4.1,23.6,515.0,659.37,519.58
2018,10,22,14,30,849.0,74.0,4.2,23.3,479.0,618.16,489.01
2018,10,22,14,45,826.0,72.0,4.3,22.95,438.0,568.77,451.49
2018,10,22,15,0,803.0,70.0,4.4,22.6,397.0,518.89,412.51
2018,10,22,15,15,772.0,66.5,4.4,22.6,351.5,463.23,367.1
2018,10,22,15,30,741.0,63.0,4.4,22.6,306.0,408.51,321.13
2018,10,22,15,45,695.0,58.5,4.45,21.25,258.5,348.01,270.93
2018,10,22,16,0,649.0,54.0,4.5,19.9,211.0,290.68,221.56
2018,10,22,16,15,576.0,47.5,4.4,18.95,164.0,228.04,166.97
2018,10,22,16,30,503.0,41.0,4.3,18.0,117.0,171.35,117.26
2018,10,22,16,45,372.5,32.0,4.15,17.0,76.5,108.94,65.3
2018,10,22,17,0,242.0,23.0,4.0,16.0,36.0,57.2,0.13
2018,10,22,17,15,121.0,11.5,3.85,15.4,18.0,20.31,0.0
2018,10,22,17,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,6,15,46.5,5.5,1.4,9.45,6.0,0.0,0.0
2018,10,23,6,30,93.0,11.0,1.5,10.1,12.0,18.39,0.0
2018,10,23,6,45,246.0,23.0,1.6,10.75,45.0,60.25,11.23
2018,10,23,7,0,399.0,35.0,1.7,11.4,78.0,119.9,75.52
2018,10,23,7,15,490.0,42.5,1.85,12.05,122.5,173.36,122.52
2018,10,23,7,30,581.0,50.0,2.0,12.7,167.0,236.19,177.59
2018,10,23,7,45,636.5,55.5,2.15,13.4,214.5,293.15,228.7
2018,10,23,8,0,692.0,61.0,2.3,14.1,262.0,353.64,281.72
2018,10,23,8,15,728.5,65.0,2.35,14.55,308.0,409.12,329.65
2018,10,23,8,30,765.0,69.0,2.4,15.0,354.0,466.38,377.49
2018,10,23,8,45,761.0,78.5,2.4,15.5,389.5,508.96,412.04
2018,10,23,9,0,757.0,88.0,2.4,16.0,425.0,549.16,443.48
2018,10,23,9,15,740.5,100.0,2.5,16.4,453.0,583.69,469.89
2018,10,23,9,30,724.0,112.0,2.6,16.8,481.0,613.16,491.79
2018,10,23,9,45,711.5,123.0,2.7,17.2,504.0,640.84,511.87
2018,10,23,10,0,699.0,134.0,2.8,17.6,527.0,665.34,529.16
2018,10,23,10,15,536.0,189.0,2.9,17.85,498.0,618.16,490.32
2018,10,23,10,30,373.0,244.0,3.0,18.1,469.0,556.68,440.46
2018,10,23,10,45,336.0,260.5,3.15,18.4,467.5,552.87,436.57
2018,10,23,11,0,299.0,277.0,3.3,18.7,466.0,546.57,430.4
2018,10,23,11,15,357.0,266.0,3.4,18.7,495.0,585.19,460.97
2018,10,23,11,30,415.0,255.0,3.5,18.7,524.0,632.04,496.99
2018,10,23,11,45,546.0,212.0,3.6,18.7,566.5,695.39,547.24
2018,10,23,12,0,677.0,169.0,3.7,18.7,609.0,760.43,597.61
2018,10,23,12,15,629.0,182.5,3.7,18.65,588.5,732.41,576.12
2018,10,23,12,30,581.0,196.0,3.7,18.6,568.0,699.12,551.11
2018,10,23,12,45,436.0,228.0,3.7,18.5,503.5,610.42,482.62
2018,10,23,13,0,291.0,260.0,3.7,18.4,439.0,515.85,408.74
2018,10,23,13,15,492.0,197.0,3.6,18.55,487.5,603.52,480.24
2018,10,23,13,30,693.0,134.0,3.5,18.7,536.0,676.37,538.06
2018,10,23,13,45,737.5,116.5,3.35,18.85,525.5,670.04,533.07
2018,10,23,14,0,782.0,99.0,3.2,19.0,515.0,656.66,523.14
2018,10,23,14,15,753.0,97.5,3.05,19.1,476.5,609.57,486.7
2018,10,23,14,30,724.0,96.0,2.9,19.2,438.0,563.89,450.91
2018,10,23,14,45,630.5,101.5,2.7,19.3,380.5,486.7,389.85
2018,10,23,15,0,537.0,107.0,2.5,19.4,323.0,414.92,332.24
2018,10,23,15,15,631.0,85.0,2.5,19.4,310.5,412.69,329.19
2018,10,23,15,30,725.0,63.0,2.5,19.4,298.0,398.93,315.02
2018,10,23,15,45,683.5,58.0,2.35,19.0,252.0,340.64,265.12
2018,10,23,16,0,642.0,53.0,2.2,18.6,206.0,285.11,216.32
2018,10,23,16,15,570.5,46.5,1.95,17.55,159.5,223.58,162.91
2018,10,23,16,30,499.0,40.0,1.7,16.5,113.0,167.83,114.18
2018,10,23,16,45,360.0,30.5,1.45,15.45,72.5,104.07,61.3
2018,10,23,17,0,221.0,21.0,1.2,14.4,32.0,51.58,0.0
2018,10,23,17,15,110.5,10.5,1.3,13.9,16.0,18.28,0.0
2018,10,23,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,26.0,4.0,1.15,9.7,4.5,0.0,0.0
2018,10,24,6,30,52.0,8.0,1.1,10.2,9.0,12.02,0.0
2018,10,24,6,45,162.0,21.5,1.05,10.65,36.5,46.46,2.96
2018,10,24,7,0,272.0,35.0,1.0,11.1,64.0,94.99,60.09
2018,10,24,7,15,384.0,44.0,1.2,11.9,107.5,147.94,104.82
2018,10,24,7,30,496.0,53.0,1.4,12.7,151.0,212.71,159.89
2018,10,24,7,45,602.0,53.5,1.6,13.5,204.0,277.42,215.69
2018,10,24,8,0,708.0,54.0,1.8,14.3,257.0,350.95,278.31
2018,10,24,8,15,743.5,57.5,1.7,15.0,302.5,405.94,325.01
2018,10,24,8,30,779.0,61.0,1.6,15.7,348.0,462.62,371.22
2018,10,24,8,45,803.5,63.5,1.55,16.4,390.0,513.49,411.35
2018,10,24,9,0,828.0,66.0,1.5,17.1,432.0,564.3,449.88
2018,10,24,9,15,844.0,68.5,1.45,17.9,468.5,606.38,480.41
2018,10,24,9,30,860.0,71.0,1.4,18.7,505.0,649.88,510.8
2018,10,24,9,45,871.0,72.5,1.4,19.45,535.5,687.17,534.86
2018,10,24,10,0,882.0,74.0,1.4,20.2,566.0,722.27,556.8
2018,10,24,10,15,890.0,75.0,1.45,20.8,590.0,752.14,575.61
2018,10,24,10,30,898.0,76.0,1.5,21.4,614.0,779.25,592.42
2018,10,24,10,45,902.5,77.0,1.6,22.0,630.5,800.68,605.8
2018,10,24,11,0,907.0,78.0,1.7,22.6,647.0,818.9,617.05
2018,10,24,11,15,909.0,78.5,1.8,23.05,656.0,831.22,624.72
2018,10,24,11,30,911.0,79.0,1.9,23.5,665.0,840.1,630.21
2018,10,24,11,45,910.5,79.5,2.0,23.9,666.0,843.43,632.19
2018,10,24,12,0,910.0,80.0,2.1,24.3,667.0,843.24,631.95
2018,10,24,12,15,907.5,79.0,2.2,24.6,660.0,836.19,627.44
2018,10,24,12,30,905.0,78.0,2.3,24.9,653.0,825.67,620.72
2018,10,24,12,45,900.0,77.5,2.45,25.2,638.5,810.32,611.12
2018,10,24,13,0,895.0,77.0,2.6,25.5,624.0,791.72,599.3
2018,10,24,13,15,886.0,76.5,2.65,25.55,602.0,766.93,583.11
2018,10,24,13,30,877.0,76.0,2.7,25.6,580.0,739.32,564.93
2018,10,24,13,45,783.5,97.5,2.7,25.65,531.0,677.21,521.79
2018,10,24,14,0,690.0,119.0,2.7,25.7,482.0,615.18,476.41
2018,10,24,14,15,669.0,114.5,2.7,25.45,447.5,573.0,446.05
2018,10,24,14,30,648.0,110.0,2.7,25.2,413.0,530.16,414.37
2018,10,24,14,45,666.5,96.5,2.65,25.0,384.0,499.86,391.51
2018,10,24,15,0,685.0,83.0,2.6,24.8,355.0,466.14,365.1
2018,10,24,15,15,564.0,88.5,2.6,24.8,295.5,381.64,298.44
2018,10,24,15,30,443.0,94.0,2.6,24.8,236.0,304.29,236.56
2018,10,24,15,45,532.5,72.0,2.4,24.0,215.5,295.38,226.45
2018,10,24,16,0,622.0,50.0,2.2,23.2,195.0,273.08,203.22
2018,10,24,16,15,549.5,43.5,2.05,22.25,150.0,212.52,151.46
2018,10,24,16,30,477.0,37.0,1.9,21.3,105.0,158.02,104.7
2018,10,24,16,45,340.0,28.0,1.75,20.35,67.0,96.92,54.47
2018,10,24,17,0,203.0,19.0,1.6,19.4,29.0,46.46,0.0
2018,10,24,17,15,101.5,9.5,1.8,18.85,14.5,16.4,0.0
2018,10,24,17,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.1,11.2,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.1,11.6,10.0,15.43,0.0
2018,10,25,6,45,233.0,20.5,1.15,12.05,40.5,54.56,0.0
2018,10,25,7,0,382.0,32.0,1.2,12.5,71.0,112.17,68.37
2018,10,25,7,15,476.5,39.5,1.35,13.15,114.5,164.94,114.77
2018,10,25,7,30,571.0,47.0,1.5,13.8,158.0,227.52,169.07
2018,10,25,7,45,479.0,67.5,1.6,14.45,178.0,248.04,192.82
2018,10,25,8,0,387.0,88.0,1.7,15.1,198.0,256.59,204.39
2018,10,25,8,15,497.0,89.5,1.8,16.0,255.0,329.22,264.4
2018,10,25,8,30,607.0,91.0,1.9,16.9,312.0,409.53,329.15
2018,10,25,8,45,709.5,81.0,1.95,17.75,369.0,481.34,385.99
2018,10,25,9,0,812.0,71.0,2.0,18.6,426.0,558.41,445.37
2018,10,25,9,15,832.0,72.0,2.1,19.5,463.0,603.62,478.9
2018,10,25,9,30,852.0,73.0,2.2,20.4,500.0,644.45,508.55
2018,10,25,9,45,867.5,74.0,2.35,21.3,532.0,683.92,535.44
2018,10,25,10,0,883.0,75.0,2.5,22.2,564.0,721.48,560.13
2018,10,25,10,15,892.5,76.0,2.55,22.9,588.5,752.42,579.7
2018,10,25,10,30,902.0,77.0,2.6,23.6,613.0,780.66,597.24
2018,10,25,10,45,908.0,78.0,2.65,24.25,630.5,803.27,610.88
2018,10,25,11,0,914.0,79.0,2.7,24.9,648.0,822.72,622.36
2018,10,25,11,15,917.0,79.5,2.7,25.35,657.5,835.88,629.72
2018,10,25,11,30,920.0,80.0,2.7,25.8,667.0,845.59,634.86
2018,10,25,11,45,921.0,79.5,2.65,26.2,668.5,849.02,635.64
2018,10,25,12,0,922.0,79.0,2.6,26.6,670.0,848.89,634.18
2018,10,25,12,15,919.0,79.5,2.6,26.9,663.5,843.06,629.65
2018,10,25,12,30,916.0,80.0,2.6,27.2,657.0,833.74,622.94
2018,10,25,12,45,910.5,79.5,2.65,27.45,642.5,817.87,612.38
2018,10,25,13,0,905.0,79.0,2.7,27.7,628.0,798.72,599.7
2018,10,25,13,15,898.0,78.0,2.65,27.85,606.5,774.72,583.38
2018,10,25,13,30,891.0,77.0,2.6,28.0,585.0,747.77,565.08
2018,10,25,13,45,881.5,75.5,2.6,28.1,557.0,715.7,543.58
2018,10,25,14,0,872.0,74.0,2.6,28.2,529.0,681.17,520.25
2018,10,25,14,15,856.5,72.0,2.6,28.1,494.0,639.94,491.53
2018,10,25,14,30,841.0,70.0,2.6,28.0,459.0,600.11,462.22
2018,10,25,14,45,820.0,67.5,2.6,27.9,419.0,551.95,426.09
2018,10,25,15,0,799.0,65.0,2.6,27.8,379.0,503.17,388.47
2018,10,25,15,15,767.0,61.5,2.6,27.8,334.5,447.65,344.5
2018,10,25,15,30,735.0,58.0,2.6,27.8,290.0,393.17,300.0
2018,10,25,15,45,688.5,53.5,2.15,26.65,243.0,333.38,250.82
2018,10,25,16,0,642.0,49.0,1.7,25.5,196.0,276.84,202.87
2018,10,25,16,15,562.5,43.5,1.65,24.15,150.0,214.61,150.91
2018,10,25,16,30,483.0,38.0,1.6,22.8,104.0,159.09,104.12
2018,10,25,16,45,298.0,27.5,1.55,21.4,63.0,88.1,48.09
2018,10,25,17,0,113.0,17.0,1.5,20.0,22.0,30.28,0.0
2018,10,25,17,15,56.5,8.5,1.65,19.4,11.0,8.36,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,1.1,11.9,10.0,15.91,0.0
2018,10,26,6,45,247.0,19.0,1.1,12.4,39.5,54.19,0.0
2018,10,26,7,0,402.0,29.0,1.1,12.9,69.0,112.11,66.6
2018,10,26,7,15,496.0,36.0,1.15,13.6,112.5,164.92,113.47
2018,10,26,7,30,590.0,43.0,1.2,14.3,156.0,226.48,166.84
2018,10,26,7,45,646.0,47.5,1.25,15.0,202.0,282.46,216.63
2018,10,26,8,0,702.0,52.0,1.3,15.7,248.0,342.99,269.04
2018,10,26,8,15,632.5,72.0,1.15,16.6,271.5,369.77,293.23
2018,10,26,8,30,563.0,92.0,1.0,17.5,295.0,387.38,308.14
2018,10,26,8,45,558.0,106.0,0.85,18.4,327.5,425.39,337.11
2018,10,26,9,0,553.0,120.0,0.7,19.3,360.0,461.46,362.89
2018,10,26,9,15,564.0,130.5,0.65,20.15,393.0,501.73,391.41
2018,10,26,9,30,575.0,141.0,0.6,21.0,426.0,541.09,418.17
2018,10,26,9,45,602.0,144.0,0.55,21.85,459.0,582.38,445.74
2018,10,26,10,0,629.0,147.0,0.5,22.7,492.0,623.24,472.11
2018,10,26,10,15,704.5,130.5,0.45,23.4,533.0,677.97,508.51
2018,10,26,10,30,780.0,114.0,0.4,24.1,574.0,730.59,540.68
2018,10,26,10,45,794.5,113.0,0.35,24.85,593.0,755.58,553.48
2018,10,26,11,0,809.0,112.0,0.3,25.6,612.0,778.04,564.83
2018,10,26,11,15,780.0,123.5,0.35,26.15,611.5,776.38,562.66
2018,10,26,11,30,751.0,135.0,0.4,26.7,611.0,774.42,560.79
2018,10,26,11,45,797.0,120.0,0.5,27.25,626.0,794.97,574.44
2018,10,26,12,0,843.0,105.0,0.6,27.8,641.0,815.56,587.84
2018,10,26,12,15,826.5,109.0,0.7,28.1,630.5,802.94,580.54
2018,10,26,12,30,810.0,113.0,0.8,28.4,620.0,787.27,571.65
2018,10,26,12,45,800.5,113.0,0.95,28.7,604.5,769.88,562.28
2018,10,26,13,0,791.0,113.0,1.1,29.0,589.0,749.7,550.83
2018,10,26,13,15,825.0,98.5,1.15,29.1,579.5,743.81,548.12
2018,10,26,13,30,859.0,84.0,1.2,29.2,570.0,729.17,539.47
2018,10,26,13,45,847.0,82.5,1.25,29.3,541.5,700.04,521.07
2018,10,26,14,0,835.0,81.0,1.3,29.4,513.0,664.64,498.31
2018,10,26,14,15,794.0,82.5,1.3,29.25,471.0,611.9,461.61
2018,10,26,14,30,753.0,84.0,1.3,29.1,429.0,559.4,424.2
2018,10,26,14,45,742.0,77.0,1.3,29.0,391.5,515.43,392.17
2018,10,26,15,0,731.0,70.0,1.3,28.9,354.0,470.28,358.14
2018,10,26,15,15,697.5,67.0,1.3,28.9,312.0,417.69,317.25
2018,10,26,15,30,664.0,64.0,1.3,28.9,270.0,367.58,276.98
2018,10,26,15,45,609.5,59.5,1.0,27.8,225.0,308.34,229.2
2018,10,26,16,0,555.0,55.0,0.7,26.7,180.0,253.33,183.58
2018,10,26,16,15,478.5,47.5,0.7,25.8,137.0,193.56,134.6
2018,10,26,16,30,402.0,40.0,0.7,24.9,94.0,141.28,91.39
2018,10,26,16,45,265.0,28.5,0.7,24.05,58.0,82.5,43.3
2018,10,26,17,0,128.0,17.0,0.7,23.2,22.0,31.73,0.0
2018,10,26,17,15,64.0,8.5,0.75,22.65,11.0,0.0,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,27,6,15,23.0,3.5,1.25,12.75,3.5,0.0,0.0
2018,10,27,6,30,46.0,7.0,1.4,13.2,7.0,10.34,0.0
2018,10,27,6,45,166.5,20.0,1.5,13.6,33.5,43.91,0.0
2018,10,27,7,0,287.0,33.0,1.6,14.0,60.0,94.13,55.99
2018,10,27,7,15,413.5,40.5,1.75,14.65,104.5,148.98,102.74
2018,10,27,7,30,540.0,48.0,1.9,15.3,149.0,217.04,160.0
2018,10,27,7,45,588.0,54.5,2.0,15.95,192.5,269.62,207.11
2018,10,27,8,0,636.0,61.0,2.1,16.6,236.0,326.11,256.53
2018,10,27,8,15,638.5,71.0,2.0,17.45,273.0,369.78,294.2
2018,10,27,8,30,641.0,81.0,1.9,18.3,310.0,412.28,329.21
2018,10,27,8,45,659.0,89.0,1.8,19.1,349.0,459.54,366.36
2018,10,27,9,0,677.0,97.0,1.7,19.9,388.0,506.6,401.83
2018,10,27,9,15,741.5,90.5,1.7,20.7,434.5,565.56,445.91
2018,10,27,9,30,806.0,84.0,1.7,21.5,481.0,625.39,489.31
2018,10,27,9,45,757.0,103.5,1.7,22.3,495.0,642.0,498.76
2018,10,27,10,0,708.0,123.0,1.7,23.1,509.0,651.45,503.01
2018,10,27,10,15,770.5,110.5,1.7,23.75,547.5,699.72,535.99
2018,10,27,10,30,833.0,98.0,1.7,24.4,586.0,750.72,568.95
2018,10,27,10,45,856.0,94.0,1.75,25.0,608.0,779.71,586.8
2018,10,27,11,0,879.0,90.0,1.8,25.6,630.0,801.56,599.91
2018,10,27,11,15,887.5,89.0,1.85,26.15,641.0,816.97,608.87
2018,10,27,11,30,896.0,88.0,1.9,26.7,652.0,829.14,615.77
2018,10,27,11,45,885.0,91.5,1.95,27.25,649.5,827.18,613.33
2018,10,27,12,0,874.0,95.0,2.0,27.8,647.0,821.76,608.84
2018,10,27,12,15,885.5,90.5,2.05,28.05,645.0,822.22,609.18
2018,10,27,12,30,897.0,86.0,2.1,28.3,643.0,819.13,607.21
2018,10,27,12,45,893.0,85.0,2.15,28.55,629.0,804.12,597.36
2018,10,27,13,0,889.0,84.0,2.2,28.8,615.0,785.87,585.49
2018,10,27,13,15,879.0,83.0,2.3,28.8,592.5,759.97,569.35
2018,10,27,13,30,869.0,82.0,2.4,28.8,570.0,731.33,551.22
2018,10,27,13,45,839.5,84.0,2.5,28.75,535.5,693.62,526.65
2018,10,27,14,0,810.0,86.0,2.6,28.7,501.0,650.61,497.65
2018,10,27,14,15,796.0,80.5,2.7,28.45,465.5,608.32,468.01
2018,10,27,14,30,782.0,75.0,2.8,28.2,430.0,564.51,436.36
2018,10,27,14,45,756.5,72.5,2.9,27.95,390.5,516.27,400.3
2018,10,27,15,0,731.0,70.0,3.0,27.7,351.0,467.94,363.03
2018,10,27,15,15,703.0,65.5,3.0,27.7,309.5,416.49,321.71
2018,10,27,15,30,675.0,61.0,3.0,27.7,268.0,365.88,279.82
2018,10,27,15,45,629.5,56.0,3.05,26.45,224.0,310.31,234.29
2018,10,27,16,0,584.0,51.0,3.1,25.2,180.0,256.99,189.09
2018,10,27,16,15,507.0,44.5,3.05,24.05,137.0,196.96,138.41
2018,10,27,16,30,430.0,38.0,3.0,22.9,94.0,144.42,93.79
2018,10,27,16,45,292.5,27.5,2.9,21.8,58.5,84.86,42.83
2018,10,27,17,0,155.0,17.0,2.8,20.7,23.0,34.51,0.0
2018,10,27,17,15,77.5,8.5,2.95,20.0,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,2.45,12.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,2.7,13.2,3.0,3.61,0.0
2018,10,28,6,45,76.5,18.5,2.9,13.7,25.0,29.53,0.0
2018,10,28,7,0,144.0,34.0,3.1,14.2,47.0,68.81,41.18
2018,10,28,7,15,284.0,43.0,3.25,14.85,88.5,119.24,82.76
2018,10,28,7,30,424.0,52.0,3.4,15.5,130.0,186.42,138.18
2018,10,28,7,45,452.5,64.5,3.5,16.2,169.0,232.52,179.84
2018,10,28,8,0,481.0,77.0,3.6,16.9,208.0,280.82,222.5
2018,10,28,8,15,627.5,68.0,3.65,17.55,270.0,360.03,288.51
2018,10,28,8,30,774.0,59.0,3.7,18.2,332.0,449.9,362.12
2018,10,28,8,45,799.5,61.5,3.8,18.85,373.5,500.57,403.56
2018,10,28,9,0,825.0,64.0,3.9,19.5,415.0,551.26,443.87
2018,10,28,9,15,840.5,66.5,3.85,20.05,451.0,592.48,475.67
2018,10,28,9,30,856.0,69.0,3.8,20.6,487.0,635.11,507.52
2018,10,28,9,45,865.5,72.0,3.8,21.15,517.5,672.6,533.96
2018,10,28,10,0,875.0,75.0,3.8,21.7,548.0,707.83,557.63
2018,10,28,10,15,883.5,76.5,3.85,22.15,572.0,738.15,577.86
2018,10,28,10,30,892.0,78.0,3.9,22.6,596.0,765.77,596.03
