Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,45,897.5,78.5,3.9,23.0,612.5,787.06,609.52
2018,10,28,11,0,903.0,79.0,3.9,23.4,629.0,805.21,620.81
2018,10,28,11,15,905.5,79.5,3.95,23.65,638.0,817.71,628.75
2018,10,28,11,30,908.0,80.0,4.0,23.9,647.0,826.81,634.43
2018,10,28,11,45,907.5,80.0,4.1,24.1,648.0,829.46,636.05
2018,10,28,12,0,907.0,80.0,4.2,24.3,649.0,828.62,635.39
2018,10,28,12,15,900.5,81.0,4.25,24.35,641.0,820.59,629.97
2018,10,28,12,30,894.0,82.0,4.3,24.4,633.0,809.2,622.34
2018,10,28,12,45,883.5,83.0,4.35,24.5,617.5,791.4,610.14
2018,10,28,13,0,873.0,84.0,4.4,24.6,602.0,770.58,595.87
2018,10,28,13,15,863.5,83.5,4.45,24.5,580.0,745.97,579.37
2018,10,28,13,30,854.0,83.0,4.5,24.4,558.0,722.7,563.92
2018,10,28,13,45,836.0,82.0,4.55,24.3,527.5,686.13,538.63
2018,10,28,14,0,818.0,81.0,4.6,24.2,497.0,647.71,511.48
2018,10,28,14,15,753.0,89.0,4.6,23.9,451.5,587.71,466.06
2018,10,28,14,30,688.0,97.0,4.6,23.6,406.0,531.51,422.66
2018,10,28,14,45,496.0,118.0,4.6,23.3,330.5,415.68,331.48
2018,10,28,15,0,304.0,139.0,4.6,23.0,255.0,311.51,247.97
2018,10,28,15,15,305.5,121.5,4.6,23.0,226.0,279.47,221.75
2018,10,28,15,30,307.0,104.0,4.6,23.0,197.0,251.67,197.92
2018,10,28,15,45,283.5,90.0,4.5,21.95,164.5,207.49,161.11
2018,10,28,16,0,260.0,76.0,4.4,20.9,132.0,174.22,132.31
2018,10,28,16,15,207.5,60.0,4.25,20.3,97.5,124.85,90.65
2018,10,28,16,30,155.0,44.0,4.1,19.7,63.0,84.88,57.01
2018,10,28,16,45,98.0,28.0,4.0,19.1,38.0,48.85,23.76
2018,10,28,17,0,41.0,12.0,3.9,18.5,13.0,16.4,0.0
2018,10,28,17,15,20.5,6.0,3.75,18.0,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,1.9,10.3,1.5,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.0,10.8,3.0,2.95,0.0
2018,10,29,6,45,76.5,17.5,2.1,11.3,23.0,26.69,0.0
2018,10,29,7,0,126.0,32.0,2.2,11.8,43.0,60.45,35.05
2018,10,29,7,15,164.5,47.0,2.4,12.4,71.0,92.14,65.08
2018,10,29,7,30,203.0,62.0,2.6,13.0,99.0,128.01,96.62
2018,10,29,7,45,201.0,81.5,2.8,13.55,126.5,159.12,125.07
2018,10,29,8,0,199.0,101.0,3.0,14.1,154.0,189.71,152.35
2018,10,29,8,15,226.5,116.5,3.1,14.45,187.5,228.23,185.39
2018,10,29,8,30,254.0,132.0,3.2,14.8,221.0,268.95,219.69
2018,10,29,8,45,191.0,152.0,3.3,15.15,223.5,263.3,215.11
2018,10,29,9,0,128.0,172.0,3.4,15.5,226.0,256.93,209.13
2018,10,29,9,15,150.5,188.0,3.6,15.8,257.0,292.79,238.25
2018,10,29,9,30,173.0,204.0,3.8,16.1,288.0,329.96,268.0
2018,10,29,9,45,172.0,220.0,4.0,16.35,308.0,352.32,285.25
2018,10,29,10,0,171.0,236.0,4.2,16.6,328.0,374.14,301.96
2018,10,29,10,15,162.0,248.5,4.3,16.8,338.5,385.65,310.27
2018,10,29,10,30,153.0,261.0,4.4,17.0,349.0,396.23,317.82
2018,10,29,10,45,231.5,260.5,4.5,17.2,398.5,458.78,368.28
2018,10,29,11,0,310.0,260.0,4.6,17.4,448.0,531.81,425.81
2018,10,29,11,15,358.5,252.5,4.6,17.55,473.0,565.55,452.15
2018,10,29,11,30,407.0,245.0,4.6,17.7,498.0,598.77,478.08
2018,10,29,11,45,510.0,211.0,4.6,17.9,528.5,654.9,522.46
2018,10,29,12,0,613.0,177.0,4.6,18.1,559.0,703.91,560.99
2018,10,29,12,15,680.5,153.5,4.6,18.35,573.5,729.9,580.93
2018,10,29,12,30,748.0,130.0,4.6,18.6,588.0,751.67,596.65
2018,10,29,12,45,791.5,114.5,4.6,18.85,589.0,756.43,599.9
2018,10,29,13,0,835.0,99.0,4.6,19.1,590.0,759.95,602.47
2018,10,29,13,15,858.0,88.5,4.5,19.5,577.0,748.92,593.58
2018,10,29,13,30,881.0,78.0,4.4,19.9,564.0,729.72,578.87
2018,10,29,13,45,880.5,73.5,4.35,20.25,538.5,700.97,557.57
2018,10,29,14,0,880.0,69.0,4.3,20.6,513.0,669.27,534.16
2018,10,29,14,15,865.5,66.5,4.2,20.7,478.0,628.15,502.61
2018,10,29,14,30,851.0,64.0,4.1,20.8,443.0,585.34,468.79
2018,10,29,14,45,830.5,61.5,3.95,20.9,403.0,537.78,430.42
2018,10,29,15,0,810.0,59.0,3.8,21.0,363.0,491.99,392.45
2018,10,29,15,15,777.5,56.0,3.8,21.0,319.0,436.91,346.64
2018,10,29,15,30,745.0,53.0,3.8,21.0,275.0,382.9,300.38
2018,10,29,15,45,697.5,48.5,3.15,20.45,228.5,323.03,248.38
2018,10,29,16,0,650.0,44.0,2.5,19.9,182.0,266.52,198.08
2018,10,29,16,15,572.5,38.5,2.25,18.75,137.5,204.48,144.33
2018,10,29,16,30,495.0,33.0,2.0,17.6,93.0,149.73,96.46
2018,10,29,16,45,330.0,23.5,1.75,16.5,56.0,84.43,37.28
2018,10,29,17,0,165.0,14.0,1.5,15.4,19.0,31.92,0.0
2018,10,29,17,15,82.5,7.0,1.55,15.05,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,2.95,9.4,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.1,9.8,6.0,0.0,0.0
2018,10,30,6,45,260.0,17.0,3.25,10.2,35.0,48.45,0.0
2018,10,30,7,0,444.0,27.0,3.4,10.6,64.0,112.04,60.15
2018,10,30,7,15,544.0,32.5,3.7,11.35,108.0,166.84,113.12
2018,10,30,7,30,644.0,38.0,4.0,12.1,152.0,231.14,170.25
2018,10,30,7,45,701.0,43.0,4.25,12.85,200.0,289.95,224.35
2018,10,30,8,0,758.0,48.0,4.5,13.6,248.0,353.34,281.47
2018,10,30,8,15,793.0,51.0,4.7,14.35,293.5,409.0,331.24
2018,10,30,8,30,828.0,54.0,4.9,15.1,339.0,463.96,378.98
2018,10,30,8,45,853.0,56.0,5.05,15.85,381.5,515.55,422.48
2018,10,30,9,0,878.0,58.0,5.2,16.6,424.0,567.03,464.53
2018,10,30,9,15,894.5,60.5,5.2,17.3,462.0,613.45,501.07
2018,10,30,9,30,911.0,63.0,5.2,18.0,500.0,658.43,535.4
2018,10,30,9,45,922.0,65.0,5.2,18.7,531.5,697.39,563.19
2018,10,30,10,0,933.0,67.0,5.2,19.4,563.0,734.01,588.08
2018,10,30,10,15,940.5,67.5,5.25,19.95,587.0,763.8,608.14
2018,10,30,10,30,948.0,68.0,5.3,20.5,611.0,790.64,625.93
2018,10,30,10,45,953.0,68.5,5.35,21.05,627.5,812.45,639.98
2018,10,30,11,0,958.0,69.0,5.4,21.6,644.0,830.92,651.62
2018,10,30,11,15,961.5,69.0,5.45,22.0,653.5,844.17,659.93
2018,10,30,11,30,965.0,69.0,5.5,22.4,663.0,853.84,665.78
2018,10,30,11,45,967.0,68.5,5.5,22.75,665.0,858.07,667.73
2018,10,30,12,0,969.0,68.0,5.5,23.1,667.0,858.6,667.18
2018,10,30,12,15,967.0,69.0,5.55,23.35,661.5,853.94,663.61
2018,10,30,12,30,965.0,70.0,5.6,23.6,656.0,845.62,657.56
2018,10,30,12,45,958.5,70.5,5.6,23.8,641.5,829.61,646.0
2018,10,30,13,0,952.0,71.0,5.6,24.0,627.0,810.21,632.12
2018,10,30,13,15,945.5,70.0,5.6,24.1,605.0,785.83,614.95
2018,10,30,13,30,939.0,69.0,5.6,24.2,583.0,758.34,595.54
2018,10,30,13,45,929.0,67.0,5.6,24.3,553.5,724.32,571.28
2018,10,30,14,0,919.0,65.0,5.6,24.4,524.0,687.75,545.0
2018,10,30,14,15,896.0,63.0,5.5,24.35,485.0,640.62,509.26
2018,10,30,14,30,873.0,61.0,5.4,24.3,446.0,592.32,471.4
2018,10,30,14,45,856.5,59.0,5.35,24.2,407.5,546.79,435.04
2018,10,30,15,0,840.0,57.0,5.3,24.1,369.0,500.24,396.84
2018,10,30,15,15,740.0,61.0,5.3,24.1,311.0,422.52,333.3
2018,10,30,15,30,640.0,65.0,5.3,24.1,253.0,350.68,273.52
2018,10,30,15,45,589.5,57.5,4.5,23.15,207.5,291.61,223.08
2018,10,30,16,0,539.0,50.0,3.7,22.2,162.0,236.47,175.09
2018,10,30,16,15,449.0,43.0,3.3,20.85,120.0,175.54,123.61
2018,10,30,16,30,359.0,36.0,2.9,19.5,78.0,123.56,79.63
2018,10,30,16,45,230.5,24.0,2.55,18.2,46.5,67.48,26.73
2018,10,30,17,0,102.0,12.0,2.2,16.9,15.0,22.78,0.0
2018,10,30,17,15,51.0,6.0,2.25,16.45,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.0,3.0,1.25,9.4,2.5,0.0,0.0
2018,10,31,6,30,64.0,6.0,1.2,9.8,5.0,0.0,0.0
2018,10,31,6,45,172.0,16.0,1.15,10.25,27.0,36.38,0.0
2018,10,31,7,0,280.0,26.0,1.1,10.7,49.0,82.72,43.04
2018,10,31,7,15,246.0,41.5,1.35,11.6,71.5,107.42,74.35
2018,10,31,7,30,212.0,57.0,1.6,12.5,94.0,128.03,96.04
2018,10,31,7,45,234.0,74.5,1.85,13.4,126.5,161.61,126.11
2018,10,31,8,0,256.0,92.0,2.1,14.3,159.0,200.88,160.37
2018,10,31,8,15,434.0,87.0,2.15,14.95,225.0,289.74,233.72
2018,10,31,8,30,612.0,82.0,2.2,15.6,291.0,392.77,317.63
2018,10,31,8,45,730.0,69.5,2.3,16.25,349.0,466.56,377.42
2018,10,31,9,0,848.0,57.0,2.4,16.9,407.0,546.46,440.81
2018,10,31,9,15,860.0,61.0,2.45,17.5,443.5,590.65,474.66
2018,10,31,9,30,872.0,65.0,2.5,18.1,480.0,633.16,506.44
2018,10,31,9,45,877.0,69.5,2.6,18.75,509.5,669.64,532.52
2018,10,31,10,0,882.0,74.0,2.7,19.4,539.0,703.54,555.34
2018,10,31,10,15,891.0,75.0,2.85,19.9,563.0,733.63,575.77
2018,10,31,10,30,900.0,76.0,3.0,20.4,587.0,761.01,594.18
2018,10,31,10,45,906.5,76.5,3.1,20.95,604.0,783.05,608.33
2018,10,31,11,0,913.0,77.0,3.2,21.5,621.0,801.96,620.31
2018,10,31,11,15,905.5,80.5,3.3,21.9,627.0,809.99,625.02
2018,10,31,11,30,898.0,84.0,3.4,22.3,633.0,814.45,627.4
2018,10,31,11,45,908.5,81.0,3.45,22.7,637.5,822.41,632.14
2018,10,31,12,0,919.0,78.0,3.5,23.1,642.0,826.9,634.55
2018,10,31,12,15,907.5,80.0,3.5,23.35,632.0,816.04,626.43
2018,10,31,12,30,896.0,82.0,3.5,23.6,622.0,801.86,616.2
2018,10,31,12,45,778.5,113.5,3.5,23.9,575.0,740.02,572.03
2018,10,31,13,0,661.0,145.0,3.5,24.2,528.0,676.04,525.45
2018,10,31,13,15,658.5,139.5,3.45,24.4,509.0,654.92,510.13
2018,10,31,13,30,656.0,134.0,3.4,24.6,490.0,631.48,492.73
2018,10,31,13,45,628.5,133.0,3.4,24.75,460.0,593.44,464.27
2018,10,31,14,0,601.0,132.0,3.4,24.9,430.0,554.71,435.01
2018,10,31,14,15,503.5,143.0,3.4,24.95,380.5,481.8,378.93
2018,10,31,14,30,406.0,154.0,3.4,25.0,331.0,417.35,328.51
2018,10,31,14,45,400.5,139.5,3.35,25.0,300.5,382.07,301.07
2018,10,31,15,0,395.0,125.0,3.3,25.0,270.0,346.16,272.38
2018,10,31,15,15,351.0,113.5,3.3,25.0,230.5,295.03,231.09
2018,10,31,15,30,307.0,102.0,3.3,25.0,191.0,247.13,191.76
2018,10,31,15,45,271.5,87.5,2.5,24.0,156.0,198.31,151.52
2018,10,31,16,0,236.0,73.0,1.7,23.0,121.0,157.56,117.18
2018,10,31,16,15,191.5,56.5,1.55,22.05,89.0,115.5,82.06
2018,10,31,16,30,147.0,40.0,1.4,21.1,57.0,77.99,50.52
2018,10,31,16,45,98.0,25.5,1.3,20.1,34.5,44.75,14.73
2018,10,31,17,0,49.0,11.0,1.2,19.1,12.0,15.98,0.0
2018,10,31,17,15,24.5,5.5,1.2,18.9,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.5,11.25,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.6,11.7,3.0,0.0,0.0
2018,11,1,6,45,41.5,12.5,1.65,12.15,14.0,17.18,0.0
2018,11,1,7,0,53.0,21.0,1.7,12.6,25.0,33.5,15.19
2018,11,1,7,15,26.5,33.0,1.85,13.3,35.0,39.16,25.67
2018,11,1,7,30,0.0,45.0,2.0,14.0,45.0,43.96,31.36
2018,11,1,7,45,12.5,62.5,2.15,14.75,65.5,65.69,49.75
2018,11,1,8,0,25.0,80.0,2.3,15.5,86.0,91.02,71.12
2018,11,1,8,15,107.0,107.5,2.25,16.3,142.5,160.95,129.03
2018,11,1,8,30,189.0,135.0,2.2,17.1,199.0,234.87,189.52
2018,11,1,8,45,261.5,144.0,2.15,17.9,244.5,295.51,238.41
2018,11,1,9,0,334.0,153.0,2.1,18.7,290.0,356.72,286.9
2018,11,1,9,15,416.0,151.5,2.15,19.55,337.5,423.81,339.16
2018,11,1,9,30,498.0,150.0,2.2,20.4,385.0,489.4,389.19
2018,11,1,9,45,576.5,139.5,2.3,21.25,428.5,549.87,434.56
2018,11,1,10,0,655.0,129.0,2.4,22.1,472.0,610.51,479.21
2018,11,1,10,15,734.0,112.5,2.5,22.7,513.0,666.24,520.08
2018,11,1,10,30,813.0,96.0,2.6,23.3,554.0,720.52,557.33
2018,11,1,10,45,807.0,101.0,2.7,23.95,567.0,736.65,566.87
2018,11,1,11,0,801.0,106.0,2.8,24.6,580.0,749.57,574.46
2018,11,1,11,15,835.5,97.0,2.9,25.1,598.0,775.47,591.6
2018,11,1,11,30,870.0,88.0,3.0,25.6,616.0,793.85,603.37
2018,11,1,11,45,821.5,104.5,3.1,26.05,604.0,781.57,594.02
2018,11,1,12,0,773.0,121.0,3.2,26.5,592.0,760.73,578.98
2018,11,1,12,15,808.5,108.5,3.2,26.8,596.5,771.66,586.26
2018,11,1,12,30,844.0,96.0,3.2,27.1,601.0,778.76,590.75
2018,11,1,12,45,852.5,91.5,3.25,27.4,591.5,770.02,584.57
2018,11,1,13,0,861.0,87.0,3.3,27.7,582.0,757.82,576.19
2018,11,1,13,15,829.0,91.0,3.25,27.85,553.5,721.99,551.13
2018,11,1,13,30,797.0,95.0,3.2,28.0,525.0,684.4,524.87
2018,11,1,13,45,764.5,98.0,3.15,28.2,492.5,644.01,495.88
2018,11,1,14,0,732.0,101.0,3.1,28.4,460.0,604.94,466.55
2018,11,1,14,15,758.5,87.5,3.0,28.35,436.5,579.97,448.34
2018,11,1,14,30,785.0,74.0,2.9,28.3,413.0,552.89,427.82
2018,11,1,14,45,750.0,71.5,2.8,28.25,371.0,499.89,386.94
2018,11,1,15,0,715.0,69.0,2.7,28.2,329.0,447.58,345.74
2018,11,1,15,15,685.5,63.0,2.7,28.2,286.5,395.13,303.53
2018,11,1,15,30,656.0,57.0,2.7,28.2,244.0,343.72,260.87
2018,11,1,15,45,596.0,52.5,1.9,26.9,199.5,285.27,212.31
2018,11,1,16,0,536.0,48.0,1.1,25.6,155.0,230.51,165.81
2018,11,1,16,15,425.0,41.5,1.1,24.8,112.5,165.3,112.92
2018,11,1,16,30,314.0,35.0,1.1,24.0,70.0,111.23,69.0
2018,11,1,16,45,212.5,23.5,1.1,23.25,42.0,62.1,16.0
2018,11,1,17,0,111.0,12.0,1.1,22.5,14.0,23.26,0.0
2018,11,1,17,15,55.5,6.0,1.15,22.05,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,178.0,15.0,0.75,14.3,27.0,35.38,0.0
2018,11,2,7,0,331.0,26.0,0.7,14.5,51.0,89.09,39.83
2018,11,2,7,15,441.0,34.0,0.75,15.05,92.0,142.95,93.97
2018,11,2,7,30,551.0,42.0,0.8,15.6,133.0,206.19,147.7
2018,11,2,7,45,615.0,47.0,0.9,16.15,178.0,260.6,195.83
2018,11,2,8,0,679.0,52.0,1.0,16.7,223.0,321.83,248.81
2018,11,2,8,15,721.0,55.5,0.95,17.4,268.0,376.9,295.32
2018,11,2,8,30,763.0,59.0,0.9,18.1,313.0,434.25,341.8
2018,11,2,8,45,791.5,61.5,0.9,18.8,354.5,485.36,382.07
2018,11,2,9,0,820.0,64.0,0.9,19.5,396.0,536.77,421.05
2018,11,2,9,15,839.0,66.0,0.95,20.4,432.5,581.87,454.09
2018,11,2,9,30,858.0,68.0,1.0,21.3,469.0,622.55,483.03
2018,11,2,9,45,871.5,69.5,1.1,22.25,500.0,660.66,509.46
2018,11,2,10,0,885.0,71.0,1.2,23.2,531.0,696.74,532.56
2018,11,2,10,15,883.5,75.0,1.3,23.85,551.5,722.67,548.97
2018,11,2,10,30,882.0,79.0,1.4,24.5,572.0,745.43,563.21
2018,11,2,10,45,897.5,78.0,1.5,25.2,592.5,772.14,580.02
2018,11,2,11,0,913.0,77.0,1.6,25.9,613.0,796.06,594.82
2018,11,2,11,15,916.5,77.0,1.8,26.35,622.5,808.72,603.57
2018,11,2,11,30,920.0,77.0,2.0,26.8,632.0,817.98,610.13
2018,11,2,11,45,913.5,79.5,2.2,27.25,631.5,818.71,610.97
2018,11,2,12,0,907.0,82.0,2.4,27.7,631.0,815.92,609.51
2018,11,2,12,15,911.5,80.0,2.5,27.85,626.5,813.24,608.22
2018,11,2,12,30,916.0,78.0,2.6,28.0,622.0,807.04,604.62
2018,11,2,12,45,896.5,81.0,2.75,28.15,603.5,784.57,590.26
2018,11,2,13,0,877.0,84.0,2.9,28.3,585.0,759.29,573.97
2018,11,2,13,15,837.5,88.5,2.85,28.15,552.5,722.75,549.35
2018,11,2,13,30,798.0,93.0,2.8,28.0,520.0,680.36,520.48
2018,11,2,13,45,828.5,82.5,2.8,27.9,505.0,668.15,513.12
2018,11,2,14,0,859.0,72.0,2.8,27.8,490.0,647.84,499.3
2018,11,2,14,15,840.5,70.5,2.7,27.5,455.5,609.63,471.06
2018,11,2,14,30,822.0,69.0,2.6,27.2,421.0,566.59,438.81
2018,11,2,14,45,787.0,68.0,2.5,26.95,379.0,514.02,398.56
2018,11,2,15,0,752.0,67.0,2.4,26.7,337.0,462.02,357.72
2018,11,2,15,15,690.0,64.0,2.4,26.7,287.5,396.36,305.43
2018,11,2,15,30,628.0,61.0,2.4,26.7,238.0,335.98,256.0
2018,11,2,15,45,571.0,55.0,1.75,25.55,194.0,277.37,207.21
2018,11,2,16,0,514.0,49.0,1.1,24.4,150.0,223.33,161.17
2018,11,2,16,15,421.5,41.5,1.1,23.45,109.5,163.36,111.78
2018,11,2,16,30,329.0,34.0,1.1,22.5,69.0,112.62,69.36
2018,11,2,16,45,204.0,21.5,1.1,21.5,39.5,57.96,9.58
2018,11,2,17,0,79.0,9.0,1.1,20.5,10.0,16.85,0.0
2018,11,2,17,15,39.5,4.5,1.15,20.0,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.7,11.15,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,11.6,3.0,0.0,0.0
2018,11,3,6,45,207.5,14.5,1.65,12.0,27.5,37.89,0.0
2018,11,3,7,0,383.0,25.0,1.6,12.4,52.0,95.61,38.76
2018,11,3,7,15,463.5,32.5,1.95,13.45,90.0,145.37,95.38
2018,11,3,7,30,544.0,40.0,2.3,14.5,128.0,200.78,144.61
2018,11,3,7,45,634.0,43.0,2.65,15.55,177.0,261.0,197.55
2018,11,3,8,0,724.0,46.0,3.0,16.6,226.0,330.46,257.73
2018,11,3,8,15,763.0,49.0,3.2,17.5,271.0,385.56,305.99
2018,11,3,8,30,802.0,52.0,3.4,18.4,316.0,440.38,352.58
2018,11,3,8,45,827.0,54.5,3.6,19.25,357.5,490.89,394.37
2018,11,3,9,0,852.0,57.0,3.8,20.1,399.0,541.35,434.75
2018,11,3,9,15,869.5,59.5,3.9,20.9,436.0,586.96,470.03
2018,11,3,9,30,887.0,62.0,4.0,21.7,473.0,631.28,503.28
2018,11,3,9,45,899.5,63.5,4.05,22.5,504.0,669.57,530.71
2018,11,3,10,0,912.0,65.0,4.1,23.3,535.0,705.69,554.68
2018,11,3,10,15,921.0,66.0,4.2,24.0,559.0,736.33,574.75
2018,11,3,10,30,930.0,67.0,4.3,24.7,583.0,764.18,592.66
2018,11,3,10,45,931.0,69.5,4.4,25.4,599.0,784.77,605.29
2018,11,3,11,0,932.0,72.0,4.5,26.1,615.0,801.98,615.54
2018,11,3,11,15,911.0,79.5,4.55,26.6,617.5,804.32,615.74
2018,11,3,11,30,890.0,87.0,4.6,27.1,620.0,802.8,613.43
2018,11,3,11,45,919.0,79.0,4.65,27.6,630.0,819.51,624.13
2018,11,3,12,0,948.0,71.0,4.7,28.1,640.0,832.72,632.34
2018,11,3,12,15,922.0,77.5,4.7,28.35,626.5,815.67,619.84
2018,11,3,12,30,896.0,84.0,4.7,28.6,613.0,795.39,605.36
2018,11,3,12,45,827.0,98.5,4.65,28.85,577.5,752.93,574.99
2018,11,3,13,0,758.0,113.0,4.6,29.1,542.0,706.76,542.0
2018,11,3,13,15,602.5,148.5,4.5,29.15,481.5,617.51,475.65
2018,11,3,13,30,447.0,184.0,4.4,29.2,421.0,528.75,407.86
2018,11,3,13,45,388.0,187.5,4.35,29.2,385.5,480.04,371.1
2018,11,3,14,0,329.0,191.0,4.3,29.2,350.0,426.36,330.21
2018,11,3,14,15,447.0,152.0,4.15,29.1,351.0,452.39,351.7
2018,11,3,14,30,565.0,113.0,4.0,29.0,352.0,464.75,361.84
2018,11,3,14,45,436.5,119.0,3.9,28.9,293.0,375.97,292.67
2018,11,3,15,0,308.0,125.0,3.8,28.8,234.0,293.47,227.8
2018,11,3,15,15,361.0,104.5,3.8,28.8,216.5,287.15,221.73
2018,11,3,15,30,414.0,84.0,3.8,28.8,199.0,269.23,205.25
2018,11,3,15,45,387.5,73.0,2.75,27.0,165.5,227.08,170.22
2018,11,3,16,0,361.0,62.0,1.7,25.2,132.0,186.94,135.89
2018,11,3,16,15,284.0,48.0,1.7,23.85,93.5,132.58,91.52
2018,11,3,16,30,207.0,34.0,1.7,22.5,55.0,86.19,53.08
2018,11,3,16,45,152.0,22.0,1.65,21.15,33.0,49.5,2.15
2018,11,3,17,0,97.0,10.0,1.6,19.8,11.0,19.48,0.0
2018,11,3,17,15,48.5,5.0,1.6,19.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.2,10.45,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.7,2.0,0.0,0.0
2018,11,4,6,45,64.5,13.5,1.2,10.95,16.5,20.49,0.0
2018,11,4,7,0,101.0,24.0,1.2,11.2,31.0,44.33,14.86
2018,11,4,7,15,140.5,40.5,1.45,12.0,58.0,78.37,53.08
2018,11,4,7,30,180.0,57.0,1.7,12.8,85.0,114.29,84.69
2018,11,4,7,45,214.0,72.5,1.9,13.55,117.0,151.24,117.14
2018,11,4,8,0,248.0,88.0,2.1,14.3,149.0,191.41,152.07
2018,11,4,8,15,291.0,101.5,1.95,15.05,186.5,236.05,189.94
2018,11,4,8,30,334.0,115.0,1.8,15.8,224.0,289.7,234.17
2018,11,4,8,45,425.5,116.5,1.7,16.6,273.5,353.11,285.33
2018,11,4,9,0,517.0,118.0,1.6,17.4,323.0,423.04,340.25
2018,11,4,9,15,530.5,127.0,1.55,18.3,354.5,461.03,368.6
2018,11,4,9,30,544.0,136.0,1.5,19.2,386.0,498.45,395.77
2018,11,4,9,45,469.0,165.0,1.45,20.15,390.5,499.01,393.15
2018,11,4,10,0,394.0,194.0,1.4,21.1,395.0,485.65,380.24
2018,11,4,10,15,420.5,196.5,1.5,21.75,420.0,525.34,409.27
2018,11,4,10,30,447.0,199.0,1.6,22.4,445.0,557.18,431.94
2018,11,4,10,45,539.0,178.0,1.7,23.1,483.5,611.75,472.25
2018,11,4,11,0,631.0,157.0,1.8,23.8,522.0,670.92,514.87
2018,11,4,11,15,773.0,120.5,1.9,24.25,575.0,747.87,569.06
2018,11,4,11,30,915.0,84.0,2.0,24.7,628.0,816.1,614.86
2018,11,4,11,45,932.5,79.5,2.15,25.2,635.0,827.73,622.06
2018,11,4,12,0,950.0,75.0,2.3,25.7,642.0,835.83,627.47
2018,11,4,12,15,923.5,81.0,2.4,26.0,627.0,817.88,615.34
2018,11,4,12,30,897.0,87.0,2.5,26.3,612.0,796.71,601.25
2018,11,4,12,45,915.0,81.0,2.65,26.55,606.0,792.93,599.64
2018,11,4,13,0,933.0,75.0,2.8,26.8,600.0,785.25,595.24
2018,11,4,13,15,917.5,75.0,2.85,26.85,575.0,756.06,575.8
2018,11,4,13,30,902.0,75.0,2.9,26.9,550.0,724.27,554.56
2018,11,4,13,45,877.5,73.0,2.95,26.95,514.5,681.74,525.47
2018,11,4,14,0,853.0,71.0,3.0,27.0,479.0,637.64,494.17
2018,11,4,14,15,811.0,71.0,3.0,26.7,436.5,587.08,456.94
2018,11,4,14,30,769.0,71.0,3.0,26.4,394.0,533.36,416.59
2018,11,4,14,45,739.5,69.0,3.0,26.15,355.0,484.97,379.22
2018,11,4,15,0,710.0,67.0,3.0,25.9,316.0,436.86,340.94
2018,11,4,15,15,623.0,68.5,3.0,25.9,266.5,368.51,285.86
2018,11,4,15,30,536.0,70.0,3.0,25.9,217.0,304.99,233.74
2018,11,4,15,45,499.5,61.0,2.7,24.3,178.5,255.27,192.29
2018,11,4,16,0,463.0,52.0,2.4,22.7,140.0,208.24,151.83
2018,11,4,16,15,387.0,42.0,2.45,21.45,101.5,153.03,105.34
2018,11,4,16,30,311.0,32.0,2.5,20.2,63.0,105.48,63.95
2018,11,4,16,45,196.0,20.5,2.6,18.95,36.5,54.16,0.0
2018,11,4,17,0,81.0,9.0,2.7,17.7,10.0,16.76,0.0
2018,11,4,17,15,40.5,4.5,2.9,17.05,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.8,10.95,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.9,11.4,2.0,0.0,0.0
2018,11,5,6,45,183.0,12.5,2.0,11.85,23.0,32.39,0.0
2018,11,5,7,0,340.0,22.0,2.1,12.3,44.0,83.02,22.93
2018,11,5,7,15,453.0,29.0,2.35,13.0,83.5,135.72,86.99
2018,11,5,7,30,566.0,36.0,2.6,13.7,123.0,198.43,141.74
2018,11,5,7,45,631.5,40.5,2.85,14.35,168.0,254.23,192.28
2018,11,5,8,0,697.0,45.0,3.1,15.0,213.0,315.49,246.94
2018,11,5,8,15,738.5,48.0,3.3,15.8,257.0,370.02,295.28
2018,11,5,8,30,780.0,51.0,3.5,16.6,301.0,426.76,343.97
2018,11,5,8,45,808.0,53.0,3.7,17.35,342.0,474.79,384.5
2018,11,5,9,0,836.0,55.0,3.9,18.1,383.0,525.29,425.64
2018,11,5,9,15,852.5,58.0,4.05,18.8,419.5,570.09,461.09
2018,11,5,9,30,869.0,61.0,4.2,19.5,456.0,613.58,494.55
2018,11,5,9,45,879.0,64.0,4.35,20.25,486.5,651.23,522.66
2018,11,5,10,0,889.0,67.0,4.5,21.0,517.0,686.63,547.33
2018,11,5,10,15,900.0,67.5,4.55,21.6,541.5,717.41,568.07
2018,11,5,10,30,911.0,68.0,4.6,22.2,566.0,745.58,586.74
2018,11,5,10,45,918.0,68.5,4.65,22.8,583.0,767.95,601.09
2018,11,5,11,0,925.0,69.0,4.7,23.4,600.0,787.2,613.19
2018,11,5,11,15,929.5,69.0,4.75,23.75,610.0,800.68,621.8
2018,11,5,11,30,934.0,69.0,4.8,24.1,620.0,810.76,628.1
2018,11,5,11,45,935.5,69.0,4.8,24.5,622.0,815.0,629.95
2018,11,5,12,0,937.0,69.0,4.8,24.9,624.0,815.69,629.43
2018,11,5,12,15,935.5,69.0,4.8,25.05,618.0,810.48,625.49
2018,11,5,12,30,934.0,69.0,4.8,25.2,612.0,801.75,619.22
2018,11,5,12,45,930.0,68.5,4.8,25.4,598.5,787.08,608.72
2018,11,5,13,0,926.0,68.0,4.8,25.6,585.0,769.08,595.96
2018,11,5,13,15,919.5,67.0,4.75,25.6,564.0,745.48,579.47
2018,11,5,13,30,913.0,66.0,4.7,25.6,543.0,718.9,560.84
2018,11,5,13,45,902.0,64.5,4.65,25.6,514.5,685.87,537.47
2018,11,5,14,0,891.0,63.0,4.6,25.6,486.0,650.45,511.71
2018,11,5,14,15,876.0,61.5,4.5,25.45,452.0,610.42,481.05
2018,11,5,14,30,861.0,60.0,4.4,25.3,418.0,568.74,448.47
2018,11,5,14,45,837.0,58.0,4.25,25.1,378.0,520.25,410.0
2018,11,5,15,0,813.0,56.0,4.1,24.9,338.0,473.81,371.97
2018,11,5,15,15,777.5,52.5,4.1,24.9,294.0,417.71,325.4
2018,11,5,15,30,742.0,49.0,4.1,24.9,250.0,362.96,278.58
2018,11,5,15,45,688.0,45.0,3.15,23.5,204.5,302.78,227.2
2018,11,5,16,0,634.0,41.0,2.2,22.1,159.0,246.54,177.91
2018,11,5,16,15,507.5,36.0,2.0,20.75,113.5,176.58,119.99
2018,11,5,16,30,381.0,31.0,1.8,19.4,68.0,117.97,70.09
2018,11,5,16,45,229.0,20.0,1.65,18.0,38.5,57.83,0.0
2018,11,5,17,0,77.0,9.0,1.5,16.6,9.0,16.24,0.0
2018,11,5,17,15,38.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,6,6,45,158.0,12.0,1.45,7.95,21.5,28.85,0.0
2018,11,6,7,0,316.0,24.0,1.4,8.3,43.0,79.83,15.56
2018,11,6,7,15,449.5,31.0,1.75,9.3,84.5,137.58,88.96
2018,11,6,7,30,583.0,38.0,2.1,10.3,126.0,203.52,146.55
2018,11,6,7,45,651.5,43.0,2.4,11.3,172.5,261.61,199.32
2018,11,6,8,0,720.0,48.0,2.7,12.3,219.0,325.37,256.28
2018,11,6,8,15,761.0,51.5,2.85,13.0,264.0,381.27,306.24
2018,11,6,8,30,802.0,55.0,3.0,13.7,309.0,439.26,356.38
2018,11,6,8,45,829.5,57.5,3.15,14.4,351.0,490.99,400.07
2018,11,6,9,0,857.0,60.0,3.3,15.1,393.0,540.09,440.37
2018,11,6,9,15,873.5,63.0,3.3,15.75,430.0,585.58,476.23
2018,11,6,9,30,890.0,66.0,3.3,16.4,467.0,629.7,509.92
2018,11,6,9,45,900.5,68.0,3.3,17.05,497.5,667.12,537.58
2018,11,6,10,0,911.0,70.0,3.3,17.7,528.0,702.27,561.76
2018,11,6,10,15,921.0,71.0,3.3,18.35,552.5,733.41,582.25
2018,11,6,10,30,931.0,72.0,3.3,19.0,577.0,761.83,600.56
2018,11,6,10,45,937.5,73.0,3.3,19.65,594.5,784.73,614.75
2018,11,6,11,0,944.0,74.0,3.3,20.3,612.0,804.42,626.62
2018,11,6,11,15,947.5,74.0,3.3,20.85,621.5,817.33,633.92
2018,11,6,11,30,951.0,74.0,3.3,21.4,631.0,826.74,638.88
2018,11,6,11,45,952.0,74.0,3.35,21.9,632.5,830.65,640.48
2018,11,6,12,0,953.0,74.0,3.4,22.4,634.0,830.94,639.72
2018,11,6,12,15,948.0,75.0,3.45,22.75,627.0,824.12,634.48
2018,11,6,12,30,943.0,76.0,3.5,23.1,620.0,813.78,626.94
2018,11,6,12,45,934.5,76.5,3.55,23.5,605.0,796.79,614.71
2018,11,6,13,0,926.0,77.0,3.6,23.9,590.0,776.59,600.32
2018,11,6,13,15,918.5,75.5,3.55,24.05,568.0,751.75,582.83
2018,11,6,13,30,911.0,74.0,3.5,24.2,546.0,723.98,563.27
2018,11,6,13,45,899.0,72.5,3.5,24.35,517.0,690.41,539.67
2018,11,6,14,0,887.0,71.0,3.5,24.5,488.0,654.52,513.2
2018,11,6,14,15,870.5,68.5,3.35,24.4,453.0,612.65,481.27
2018,11,6,14,30,854.0,66.0,3.2,24.3,418.0,572.19,449.62
2018,11,6,14,45,829.5,63.0,3.1,24.25,377.5,522.39,410.26
2018,11,6,15,0,805.0,60.0,3.0,24.2,337.0,472.25,369.61
2018,11,6,15,15,768.0,56.5,3.0,24.2,292.5,415.93,323.18
2018,11,6,15,30,731.0,53.0,3.0,24.2,248.0,361.09,276.56
2018,11,6,15,45,675.0,48.5,2.1,22.5,202.5,300.29,224.96
2018,11,6,16,0,619.0,44.0,1.2,20.8,157.0,243.59,175.48
2018,11,6,16,15,524.0,37.0,1.2,20.05,113.5,180.76,122.28
2018,11,6,16,30,429.0,30.0,1.2,19.3,70.0,125.79,72.97
2018,11,6,16,45,263.5,20.0,1.2,18.6,40.0,62.09,0.0
2018,11,6,17,0,98.0,10.0,1.2,17.9,10.0,19.08,0.0
2018,11,6,17,15,49.0,5.0,1.25,17.45,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,7,6,45,154.5,11.0,1.1,8.8,20.0,27.17,0.0
2018,11,7,7,0,309.0,22.0,1.1,9.0,40.0,75.68,5.68
2018,11,7,7,15,439.5,29.0,1.4,9.85,80.0,130.51,82.61
2018,11,7,7,30,570.0,36.0,1.7,10.7,120.0,196.55,140.41
2018,11,7,7,45,636.5,41.0,1.95,11.55,165.0,253.02,191.73
2018,11,7,8,0,703.0,46.0,2.2,12.4,210.0,315.03,247.19
2018,11,7,8,15,744.0,49.5,2.25,13.25,254.5,369.91,295.86
2018,11,7,8,30,785.0,53.0,2.3,14.1,299.0,426.94,344.65
2018,11,7,8,45,813.0,55.5,2.35,14.9,340.5,478.03,387.22
2018,11,7,9,0,841.0,58.0,2.4,15.7,382.0,526.58,426.4
2018,11,7,9,15,859.5,60.5,2.55,16.45,418.5,571.96,462.21
2018,11,7,9,30,878.0,63.0,2.7,17.2,455.0,616.16,496.1
2018,11,7,9,45,890.5,65.0,2.8,18.0,486.0,654.43,524.34
2018,11,7,10,0,903.0,67.0,2.9,18.8,517.0,690.57,549.32
2018,11,7,10,15,913.0,67.5,3.0,19.4,541.0,720.88,569.65
2018,11,7,10,30,923.0,68.0,3.1,20.0,565.0,748.5,587.92
2018,11,7,10,45,929.5,69.0,3.2,20.65,582.5,771.21,602.47
2018,11,7,11,0,936.0,70.0,3.3,21.3,600.0,790.77,614.77
2018,11,7,11,15,939.5,70.0,3.3,21.7,609.0,803.57,622.38
2018,11,7,11,30,943.0,70.0,3.3,22.1,618.0,812.92,627.68
2018,11,7,11,45,944.0,69.5,3.3,22.55,619.5,816.22,628.73
2018,11,7,12,0,945.0,69.0,3.3,23.0,621.0,815.95,627.45
