Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,943.0,69.0,3.35,23.25,614.5,810.37,623.33
2018,11,7,12,30,941.0,69.0,3.4,23.5,608.0,801.25,616.9
2018,11,7,12,45,937.0,68.0,3.4,23.75,594.0,786.0,606.01
2018,11,7,13,0,933.0,67.0,3.4,24.0,580.0,767.42,592.89
2018,11,7,13,15,925.0,66.5,3.45,24.05,558.5,743.3,576.57
2018,11,7,13,30,917.0,66.0,3.5,24.1,537.0,716.26,558.12
2018,11,7,13,45,906.0,64.0,3.55,24.15,508.5,682.71,534.84
2018,11,7,14,0,895.0,62.0,3.6,24.2,480.0,646.76,508.8
2018,11,7,14,15,878.0,60.0,3.6,24.05,445.0,605.0,477.28
2018,11,7,14,30,861.0,58.0,3.6,23.9,410.0,561.73,443.82
2018,11,7,14,45,837.5,56.0,3.55,23.75,370.5,513.77,405.72
2018,11,7,15,0,814.0,54.0,3.5,23.6,331.0,467.82,368.0
2018,11,7,15,15,778.0,51.0,3.5,23.6,287.0,412.35,321.71
2018,11,7,15,30,742.0,48.0,3.5,23.6,243.0,358.25,275.18
2018,11,7,15,45,678.5,44.5,2.65,22.05,197.0,295.66,221.92
2018,11,7,16,0,615.0,41.0,1.8,20.5,151.0,237.9,171.57
2018,11,7,16,15,430.0,34.0,1.7,19.25,100.0,152.88,103.52
2018,11,7,16,30,245.0,27.0,1.6,18.0,49.0,85.57,49.13
2018,11,7,16,45,143.0,16.0,1.5,16.7,27.0,40.06,0.0
2018,11,7,17,0,41.0,5.0,1.4,15.4,5.0,8.73,0.0
2018,11,7,17,15,20.5,2.5,1.45,15.05,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,8,6,45,97.5,12.0,2.85,6.6,17.0,21.93,0.0
2018,11,8,7,0,195.0,24.0,3.0,6.9,34.0,58.97,0.0
2018,11,8,7,15,324.0,36.0,3.25,7.75,73.5,113.9,73.45
2018,11,8,7,30,453.0,48.0,3.5,8.6,113.0,178.3,130.0
2018,11,8,7,45,536.0,55.5,3.75,9.45,159.0,236.72,182.42
2018,11,8,8,0,619.0,63.0,4.0,10.3,205.0,302.46,240.94
2018,11,8,8,15,671.0,68.0,4.05,11.25,251.0,359.62,291.82
2018,11,8,8,30,723.0,73.0,4.1,12.2,297.0,420.07,343.99
2018,11,8,8,45,760.5,76.0,4.15,13.15,340.0,473.9,389.35
2018,11,8,9,0,798.0,79.0,4.2,14.1,383.0,527.02,432.75
2018,11,8,9,15,825.5,82.0,4.25,14.95,423.0,576.9,472.36
2018,11,8,9,30,853.0,85.0,4.3,15.8,463.0,626.29,510.42
2018,11,8,9,45,875.5,86.5,4.35,16.7,497.5,669.95,542.99
2018,11,8,10,0,898.0,88.0,4.4,17.6,532.0,712.08,573.57
2018,11,8,10,15,908.0,90.0,4.4,18.15,557.0,744.2,595.4
2018,11,8,10,30,918.0,92.0,4.4,18.7,582.0,773.6,614.88
2018,11,8,10,45,924.5,93.5,4.35,19.3,600.0,796.96,629.37
2018,11,8,11,0,931.0,95.0,4.3,19.9,618.0,817.13,641.63
2018,11,8,11,15,934.5,95.5,4.25,20.3,627.5,830.57,649.58
2018,11,8,11,30,938.0,96.0,4.2,20.7,637.0,840.53,655.14
2018,11,8,11,45,939.0,95.5,4.15,21.1,638.5,843.89,656.11
2018,11,8,12,0,940.0,95.0,4.1,21.5,640.0,838.88,651.3
2018,11,8,12,15,940.5,93.5,4.0,21.75,634.0,833.56,646.64
2018,11,8,12,30,941.0,92.0,3.9,22.0,628.0,824.69,639.6
2018,11,8,12,45,939.5,90.0,3.8,22.3,614.0,810.24,628.63
2018,11,8,13,0,938.0,88.0,3.7,22.6,600.0,792.36,615.37
2018,11,8,13,15,926.5,87.5,3.55,22.75,577.0,769.86,599.06
2018,11,8,13,30,915.0,87.0,3.4,22.9,554.0,740.18,577.65
2018,11,8,13,45,898.5,86.0,3.3,23.1,523.5,703.97,551.18
2018,11,8,14,0,882.0,85.0,3.2,23.3,493.0,665.64,521.91
2018,11,8,14,15,860.5,82.5,3.0,23.2,456.5,620.77,487.56
2018,11,8,14,30,839.0,80.0,2.8,23.1,420.0,574.68,451.64
2018,11,8,14,45,808.5,77.0,2.55,23.0,378.0,522.38,410.06
2018,11,8,15,0,778.0,74.0,2.3,22.9,336.0,470.2,367.61
2018,11,8,15,15,735.5,69.5,2.3,22.9,290.5,413.54,321.13
2018,11,8,15,30,693.0,65.0,2.3,22.9,245.0,357.07,273.5
2018,11,8,15,45,583.0,61.0,1.75,20.8,192.5,279.9,210.77
2018,11,8,16,0,473.0,57.0,1.2,18.7,140.0,212.08,154.81
2018,11,8,16,15,259.5,42.5,1.25,17.75,86.0,117.89,81.23
2018,11,8,16,30,46.0,28.0,1.3,16.8,32.0,40.34,22.3
2018,11,8,16,45,27.0,15.0,1.4,15.8,17.0,18.59,0.0
2018,11,8,17,0,8.0,2.0,1.5,14.8,2.0,1.97,0.0
2018,11,8,17,15,4.0,1.0,1.5,14.4,1.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,6.95,17.5,23.49,0.0
2018,11,9,7,0,239.0,23.0,1.2,7.3,35.0,63.49,0.0
2018,11,9,7,15,379.0,33.0,1.15,8.3,75.5,121.63,76.1
2018,11,9,7,30,519.0,43.0,1.1,9.3,116.0,189.27,135.42
2018,11,9,7,45,596.5,50.5,1.0,10.3,163.0,248.87,188.19
2018,11,9,8,0,674.0,58.0,0.9,11.3,210.0,315.23,245.6
2018,11,9,8,15,722.0,62.5,0.95,12.1,256.0,370.69,293.91
2018,11,9,8,30,770.0,67.0,1.0,12.9,302.0,430.94,344.39
2018,11,9,8,45,801.5,70.5,1.0,13.65,345.0,484.24,387.61
2018,11,9,9,0,833.0,74.0,1.0,14.4,388.0,538.01,429.53
2018,11,9,9,15,813.5,86.5,1.1,15.1,417.5,572.36,455.96
2018,11,9,9,30,794.0,99.0,1.2,15.8,447.0,605.4,480.5
2018,11,9,9,45,757.5,117.0,1.3,16.45,467.5,627.65,496.2
2018,11,9,10,0,721.0,135.0,1.4,17.1,488.0,644.96,507.82
2018,11,9,10,15,737.5,137.5,1.45,17.55,514.0,677.97,531.37
2018,11,9,10,30,754.0,140.0,1.5,18.0,540.0,709.1,553.02
2018,11,9,10,45,763.0,142.0,1.5,18.45,557.5,732.07,568.09
2018,11,9,11,0,772.0,144.0,1.5,18.9,575.0,752.46,581.23
2018,11,9,11,15,777.5,145.0,1.5,19.25,585.0,766.39,589.68
2018,11,9,11,30,783.0,146.0,1.5,19.6,595.0,777.41,596.16
2018,11,9,11,45,785.0,145.5,1.45,19.95,596.5,781.1,597.16
2018,11,9,12,0,787.0,145.0,1.4,20.3,598.0,781.72,596.24
2018,11,9,12,15,782.5,145.0,1.35,20.55,591.5,774.84,590.53
2018,11,9,12,30,778.0,145.0,1.3,20.8,585.0,764.96,582.97
2018,11,9,12,45,769.0,144.0,1.3,21.05,570.0,747.72,570.82
2018,11,9,13,0,760.0,143.0,1.3,21.3,555.0,727.8,556.61
2018,11,9,13,15,739.5,141.5,1.25,21.3,529.5,696.61,534.37
2018,11,9,13,30,719.0,140.0,1.2,21.3,504.0,663.55,510.7
2018,11,9,13,45,624.0,145.5,1.2,21.35,449.0,586.85,454.95
2018,11,9,14,0,529.0,151.0,1.2,21.4,394.0,511.32,399.22
2018,11,9,14,15,594.5,134.5,1.1,21.15,388.5,514.8,402.49
2018,11,9,14,30,660.0,118.0,1.0,20.9,383.0,514.5,401.53
2018,11,9,14,45,580.5,114.5,0.9,20.65,330.5,442.29,345.91
2018,11,9,15,0,501.0,111.0,0.8,20.4,278.0,373.69,292.49
2018,11,9,15,15,453.5,101.0,0.8,20.4,236.5,319.39,249.08
2018,11,9,15,30,406.0,91.0,0.8,20.4,195.0,268.34,207.11
2018,11,9,15,45,308.0,78.0,0.8,18.65,148.0,200.14,152.67
2018,11,9,16,0,210.0,65.0,0.8,16.9,101.0,137.4,102.1
2018,11,9,16,15,145.0,46.5,0.85,16.25,68.0,90.39,63.1
2018,11,9,16,30,80.0,28.0,0.9,15.6,35.0,49.41,27.12
2018,11,9,16,45,46.0,15.5,0.9,14.95,19.0,21.7,0.0
2018,11,9,17,0,12.0,3.0,0.9,14.3,3.0,2.95,0.0
2018,11,9,17,15,6.0,1.5,0.9,13.95,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,10,6,45,32.5,8.0,1.0,6.3,9.5,11.11,0.0
2018,11,10,7,0,65.0,16.0,1.1,6.1,19.0,27.69,0.0
2018,11,10,7,15,136.5,34.0,1.1,6.55,49.5,69.28,43.61
2018,11,10,7,30,208.0,52.0,1.1,7.0,80.0,117.63,86.94
2018,11,10,7,45,271.0,69.0,1.1,7.4,120.0,166.32,129.6
2018,11,10,8,0,334.0,86.0,1.1,7.8,160.0,221.03,177.34
2018,11,10,8,15,384.0,99.5,1.3,8.45,202.0,272.27,222.02
2018,11,10,8,30,434.0,113.0,1.5,9.1,244.0,327.4,269.14
2018,11,10,8,45,473.0,122.5,1.65,9.7,283.5,376.21,310.22
2018,11,10,9,0,512.0,132.0,1.8,10.3,323.0,427.09,352.04
2018,11,10,9,15,526.0,137.0,1.75,11.05,350.0,460.42,378.22
2018,11,10,9,30,540.0,142.0,1.7,11.8,377.0,493.2,403.24
2018,11,10,9,45,578.0,148.0,1.65,12.5,415.0,541.65,439.76
2018,11,10,10,0,616.0,154.0,1.6,13.2,453.0,590.5,475.47
2018,11,10,10,15,639.0,157.0,1.6,13.95,480.5,628.14,502.05
2018,11,10,10,30,662.0,160.0,1.6,14.7,508.0,662.37,525.71
2018,11,10,10,45,677.0,161.0,1.6,15.45,526.5,687.09,542.04
2018,11,10,11,0,692.0,162.0,1.6,16.2,545.0,709.7,556.66
2018,11,10,11,15,697.5,162.5,1.65,16.7,554.0,722.28,564.82
2018,11,10,11,30,703.0,163.0,1.7,17.2,563.0,732.22,571.16
2018,11,10,11,45,705.5,162.0,1.75,17.65,564.5,735.55,572.92
2018,11,10,12,0,708.0,161.0,1.8,18.1,566.0,736.08,572.77
2018,11,10,12,15,669.0,171.0,1.85,18.25,550.5,713.82,556.22
2018,11,10,12,30,630.0,181.0,1.9,18.4,535.0,686.92,536.52
2018,11,10,12,45,576.5,193.5,1.9,18.55,511.0,653.38,511.2
2018,11,10,13,0,523.0,206.0,1.9,18.7,487.0,618.87,485.05
2018,11,10,13,15,514.0,200.5,1.85,18.75,468.0,596.11,468.35
2018,11,10,13,30,505.0,195.0,1.8,18.8,449.0,571.84,450.3
2018,11,10,13,45,491.0,187.0,1.75,18.8,422.5,540.22,426.69
2018,11,10,14,0,477.0,179.0,1.7,18.8,396.0,507.69,402.13
2018,11,10,14,15,456.5,169.0,1.5,18.45,364.0,468.43,371.98
2018,11,10,14,30,436.0,159.0,1.3,18.1,332.0,429.16,341.35
2018,11,10,14,45,409.5,146.0,1.05,17.75,295.5,383.78,305.27
2018,11,10,15,0,383.0,133.0,0.8,17.4,259.0,339.41,269.33
2018,11,10,15,15,338.0,117.5,0.8,17.4,217.5,280.99,222.27
2018,11,10,15,30,293.0,102.0,0.8,17.4,176.0,230.86,180.87
2018,11,10,15,45,247.5,83.5,0.85,15.9,137.5,180.82,139.75
2018,11,10,16,0,202.0,65.0,0.9,14.4,99.0,134.84,101.13
2018,11,10,16,15,147.0,46.0,0.9,14.0,66.5,90.24,63.28
2018,11,10,16,30,92.0,27.0,0.9,13.6,34.0,50.23,26.6
2018,11,10,16,45,50.0,14.5,0.9,13.15,18.0,21.2,0.0
2018,11,10,17,0,8.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,11,10,17,15,4.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,11,11,6,45,62.0,9.5,2.5,4.8,12.0,15.42,0.0
2018,11,11,7,0,124.0,19.0,2.6,5.1,24.0,40.86,0.0
2018,11,11,7,15,242.0,33.5,2.8,6.05,60.0,93.08,57.02
2018,11,11,7,30,360.0,48.0,3.0,7.0,96.0,150.83,109.5
2018,11,11,7,45,443.0,58.5,3.25,7.95,140.0,206.88,159.41
2018,11,11,8,0,526.0,69.0,3.5,8.9,184.0,270.46,215.73
2018,11,11,8,15,583.0,76.0,3.5,9.75,229.0,327.02,266.03
2018,11,11,8,30,640.0,83.0,3.5,10.6,274.0,387.5,318.34
2018,11,11,8,45,683.0,87.0,3.5,11.5,316.5,441.36,363.9
2018,11,11,9,0,726.0,91.0,3.5,12.4,359.0,496.92,409.43
2018,11,11,9,15,743.0,97.0,3.4,13.25,394.5,541.21,444.42
2018,11,11,9,30,760.0,103.0,3.3,14.1,430.0,584.53,477.47
2018,11,11,9,45,767.5,108.5,3.15,14.95,459.0,620.04,503.27
2018,11,11,10,0,775.0,114.0,3.0,15.8,488.0,653.5,526.66
2018,11,11,10,15,780.0,117.0,2.85,16.45,509.0,680.24,544.78
2018,11,11,10,30,785.0,120.0,2.7,17.1,530.0,704.47,560.55
2018,11,11,10,45,765.5,125.5,2.6,17.75,535.5,711.02,562.97
2018,11,11,11,0,746.0,131.0,2.5,18.4,541.0,714.09,562.85
2018,11,11,11,15,786.5,126.5,2.45,18.8,565.0,747.91,585.76
2018,11,11,11,30,827.0,122.0,2.4,19.2,589.0,779.38,606.5
2018,11,11,11,45,765.0,130.5,2.35,19.6,563.5,744.44,579.93
2018,11,11,12,0,703.0,139.0,2.3,20.0,538.0,706.25,551.61
2018,11,11,12,15,646.5,150.0,2.3,20.2,514.0,672.34,526.06
2018,11,11,12,30,590.0,161.0,2.3,20.4,490.0,636.31,498.75
2018,11,11,12,45,658.5,145.0,2.3,20.6,503.5,662.59,519.09
2018,11,11,13,0,727.0,129.0,2.3,20.8,517.0,684.24,535.38
2018,11,11,13,15,775.0,117.5,2.3,20.8,517.0,691.19,540.96
2018,11,11,13,30,823.0,106.0,2.3,20.8,517.0,690.55,541.07
2018,11,11,13,45,809.5,103.0,2.25,20.85,488.5,659.36,517.58
2018,11,11,14,0,796.0,100.0,2.2,20.9,460.0,623.46,490.56
2018,11,11,14,15,775.5,96.0,2.1,20.7,425.0,580.53,458.02
2018,11,11,14,30,755.0,92.0,2.0,20.5,390.0,536.59,424.03
2018,11,11,14,45,726.0,87.5,1.9,20.3,350.0,486.94,384.84
2018,11,11,15,0,697.0,83.0,1.8,20.1,310.0,437.57,344.82
2018,11,11,15,15,653.0,76.5,1.8,20.1,266.0,380.11,297.52
2018,11,11,15,30,609.0,70.0,1.8,20.1,222.0,324.99,250.82
2018,11,11,15,45,538.5,62.0,1.4,18.1,177.0,261.98,198.31
2018,11,11,16,0,468.0,54.0,1.0,16.1,132.0,204.73,149.55
2018,11,11,16,15,361.0,42.0,1.05,15.5,91.0,141.08,96.13
2018,11,11,16,30,254.0,30.0,1.1,14.9,50.0,86.8,44.55
2018,11,11,16,45,143.5,17.5,1.15,14.25,27.0,36.93,0.0
2018,11,11,17,0,33.0,5.0,1.2,13.6,4.0,0.0,0.0
2018,11,11,17,15,16.5,2.5,1.25,13.3,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,6,45,65.0,9.0,1.55,4.7,11.5,8.85,0.0
2018,11,12,7,0,130.0,18.0,1.5,4.9,23.0,36.69,0.0
2018,11,12,7,15,248.5,31.5,1.6,6.15,57.5,91.18,53.73
2018,11,12,7,30,367.0,45.0,1.7,7.4,92.0,148.78,106.78
2018,11,12,7,45,444.5,55.5,1.75,8.65,135.0,203.14,154.96
2018,11,12,8,0,522.0,66.0,1.8,9.9,178.0,264.53,208.67
2018,11,12,8,15,573.5,73.5,1.95,10.85,221.5,318.97,256.66
2018,11,12,8,30,625.0,81.0,2.1,11.8,265.0,376.87,306.28
2018,11,12,8,45,660.5,87.0,2.2,12.7,306.0,428.39,349.46
2018,11,12,9,0,696.0,93.0,2.3,13.6,347.0,481.12,392.27
2018,11,12,9,15,711.0,100.0,2.25,14.3,382.0,524.18,426.01
2018,11,12,9,30,726.0,107.0,2.2,15.0,417.0,566.23,457.87
2018,11,12,9,45,730.5,114.5,2.15,15.7,445.5,600.93,483.1
2018,11,12,10,0,735.0,122.0,2.1,16.4,474.0,633.51,506.02
2018,11,12,10,15,749.5,124.5,2.05,17.0,498.5,665.23,528.12
2018,11,12,10,30,764.0,127.0,2.0,17.6,523.0,694.98,548.25
2018,11,12,10,45,774.5,128.0,2.0,18.2,540.5,717.97,563.48
2018,11,12,11,0,785.0,129.0,2.0,18.8,558.0,738.42,576.44
2018,11,12,11,15,791.0,130.0,1.95,19.35,568.0,752.8,584.52
2018,11,12,11,30,797.0,131.0,1.9,19.9,578.0,764.27,590.6
2018,11,12,11,45,799.5,130.5,1.85,20.45,580.0,768.4,591.62
2018,11,12,12,0,802.0,130.0,1.8,21.0,582.0,769.44,590.65
2018,11,12,12,15,787.0,133.5,1.7,21.3,573.0,758.6,581.67
2018,11,12,12,30,772.0,137.0,1.6,21.6,564.0,744.86,570.91
2018,11,12,12,45,748.5,140.0,1.55,21.9,546.0,721.6,553.55
2018,11,12,13,0,725.0,143.0,1.5,22.2,528.0,696.06,534.47
2018,11,12,13,15,716.0,140.0,1.4,22.2,507.5,672.29,517.08
2018,11,12,13,30,707.0,137.0,1.3,22.2,487.0,646.28,497.91
2018,11,12,13,45,693.0,132.0,1.25,22.25,459.0,612.79,473.5
2018,11,12,14,0,679.0,127.0,1.2,22.3,431.0,577.69,447.61
2018,11,12,14,15,656.5,121.5,1.05,21.95,397.5,535.64,416.1
2018,11,12,14,30,634.0,116.0,0.9,21.6,364.0,493.03,383.57
2018,11,12,14,45,603.0,109.0,0.8,21.3,325.5,444.17,345.9
2018,11,12,15,0,572.0,102.0,0.7,21.0,287.0,396.03,307.86
2018,11,12,15,15,526.0,92.5,0.7,21.0,244.5,338.87,262.17
2018,11,12,15,30,480.0,83.0,0.7,21.0,202.0,286.11,218.73
2018,11,12,15,45,414.5,71.5,0.8,19.3,159.5,227.86,171.7
2018,11,12,16,0,349.0,60.0,0.9,17.6,117.0,175.36,128.1
2018,11,12,16,15,258.5,44.5,0.95,17.0,79.5,118.67,80.88
2018,11,12,16,30,168.0,29.0,1.0,16.4,42.0,69.18,33.64
2018,11,12,16,45,89.0,15.5,1.0,15.85,22.0,27.34,0.0
2018,11,12,17,0,10.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.0,14.95,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.15,7.9,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.1,7.9,12.0,13.38,0.0
2018,11,13,7,15,10.5,28.0,1.1,8.3,28.5,31.36,16.63
2018,11,13,7,30,10.0,44.0,1.1,8.7,45.0,46.96,33.4
2018,11,13,7,45,22.5,61.5,1.05,9.1,65.5,71.22,54.65
2018,11,13,8,0,35.0,79.0,1.0,9.5,86.0,94.91,75.31
2018,11,13,8,15,39.5,93.0,1.3,10.15,103.0,112.55,90.72
2018,11,13,8,30,44.0,107.0,1.6,10.8,120.0,130.66,106.25
2018,11,13,8,45,40.0,123.0,1.9,11.45,136.0,147.34,120.24
2018,11,13,9,0,36.0,139.0,2.2,12.1,152.0,163.68,133.61
2018,11,13,9,15,25.0,144.5,2.15,12.75,154.0,163.93,133.19
2018,11,13,9,30,14.0,150.0,2.1,13.4,156.0,158.38,127.88
2018,11,13,9,45,27.0,167.0,2.1,14.05,179.5,190.33,153.86
2018,11,13,10,0,40.0,184.0,2.1,14.7,203.0,217.97,175.92
2018,11,13,10,15,79.0,194.5,2.1,15.35,234.5,256.71,207.35
2018,11,13,10,30,118.0,205.0,2.1,16.0,266.0,304.75,245.6
2018,11,13,10,45,115.0,223.5,2.05,16.7,284.5,325.43,260.5
2018,11,13,11,0,112.0,242.0,2.0,17.4,303.0,337.56,268.76
2018,11,13,11,15,94.0,242.0,2.0,17.6,293.5,325.0,258.12
2018,11,13,11,30,76.0,242.0,2.0,17.8,284.0,311.89,247.18
2018,11,13,11,45,98.5,242.0,2.0,18.0,297.0,329.1,261.07
2018,11,13,12,0,121.0,242.0,2.0,18.2,310.0,354.57,281.06
2018,11,13,12,15,94.5,233.0,1.85,18.1,285.5,315.58,250.08
2018,11,13,12,30,68.0,224.0,1.7,18.0,261.0,285.13,225.79
2018,11,13,12,45,41.5,207.0,1.55,17.9,229.5,246.1,194.64
2018,11,13,13,0,15.0,190.0,1.4,17.8,198.0,201.04,158.48
2018,11,13,13,15,22.0,187.0,1.25,17.6,198.0,202.82,160.46
2018,11,13,13,30,29.0,184.0,1.1,17.4,198.0,210.86,167.22
2018,11,13,13,45,64.5,187.0,0.95,17.2,216.5,237.27,189.16
2018,11,13,14,0,100.0,190.0,0.8,17.0,235.0,261.84,209.15
2018,11,13,14,15,99.5,172.5,0.75,16.6,214.0,239.47,191.72
2018,11,13,14,30,99.0,155.0,0.7,16.2,193.0,222.8,178.8
2018,11,13,14,45,246.0,124.5,0.65,15.8,206.5,267.01,215.52
2018,11,13,15,0,393.0,94.0,0.6,15.4,220.0,299.19,240.25
2018,11,13,15,15,381.0,86.0,0.6,15.4,194.0,267.81,212.97
2018,11,13,15,30,369.0,78.0,0.6,15.4,168.0,236.68,185.51
2018,11,13,15,45,319.0,66.0,0.75,14.6,132.5,188.6,144.93
2018,11,13,16,0,269.0,54.0,0.9,13.8,97.0,144.92,107.34
2018,11,13,16,15,207.0,40.5,0.9,13.45,67.5,101.51,69.75
2018,11,13,16,30,145.0,27.0,0.9,13.1,38.0,62.06,28.5
2018,11,13,16,45,80.5,14.5,0.95,12.75,20.0,25.1,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.4,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.0,12.15,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,26.5,6.0,1.25,3.85,7.0,0.0,0.0
2018,11,14,7,0,53.0,12.0,1.2,3.9,14.0,19.29,0.0
2018,11,14,7,15,122.0,29.5,1.2,4.7,42.0,59.41,31.83
2018,11,14,7,30,191.0,47.0,1.2,5.5,70.0,106.32,77.24
2018,11,14,7,45,249.0,64.5,1.2,6.3,108.0,152.41,117.99
2018,11,14,8,0,307.0,82.0,1.2,7.1,146.0,204.04,163.22
2018,11,14,8,15,352.5,97.0,1.4,7.8,186.0,253.17,206.4
2018,11,14,8,30,398.0,112.0,1.6,8.5,226.0,305.84,251.78
2018,11,14,8,45,431.0,124.0,1.75,9.25,264.0,352.38,291.18
2018,11,14,9,0,464.0,136.0,1.9,10.0,302.0,400.61,331.0
2018,11,14,9,15,511.5,140.5,1.9,10.85,340.5,450.11,370.55
2018,11,14,9,30,559.0,145.0,1.9,11.7,379.0,501.52,410.56
2018,11,14,9,45,606.5,143.0,1.9,12.5,414.0,547.14,445.36
2018,11,14,10,0,654.0,141.0,1.9,13.3,449.0,596.31,481.96
2018,11,14,10,15,670.5,142.5,2.0,14.15,472.0,626.38,503.57
2018,11,14,10,30,687.0,144.0,2.1,15.0,495.0,654.79,523.7
2018,11,14,10,45,676.5,144.0,2.25,15.8,498.5,660.29,526.79
2018,11,14,11,0,666.0,144.0,2.4,16.6,502.0,662.89,527.8
2018,11,14,11,15,673.5,147.5,2.45,17.15,515.0,679.84,539.37
2018,11,14,11,30,681.0,151.0,2.5,17.7,528.0,694.32,548.92
2018,11,14,11,45,705.5,149.0,2.5,18.25,540.5,713.11,561.66
2018,11,14,12,0,730.0,147.0,2.5,18.8,553.0,729.21,572.3
2018,11,14,12,15,707.0,153.0,2.5,19.1,543.0,715.36,561.09
2018,11,14,12,30,684.0,159.0,2.5,19.4,533.0,698.92,548.24
2018,11,14,12,45,650.0,165.0,2.45,19.65,513.0,672.08,527.55
2018,11,14,13,0,616.0,171.0,2.4,19.9,493.0,641.56,504.23
2018,11,14,13,15,605.0,166.0,2.35,19.95,472.0,616.48,485.69
2018,11,14,13,30,594.0,161.0,2.3,20.0,451.0,589.69,465.65
2018,11,14,13,45,578.0,155.5,2.25,20.05,424.5,557.57,441.38
2018,11,14,14,0,562.0,150.0,2.2,20.1,398.0,524.39,415.99
2018,11,14,14,15,538.5,142.5,1.95,19.7,365.5,483.77,384.54
2018,11,14,14,30,515.0,135.0,1.7,19.3,333.0,443.1,352.52
2018,11,14,14,45,483.5,125.5,1.4,18.95,296.0,396.36,314.99
2018,11,14,15,0,452.0,116.0,1.1,18.6,259.0,350.82,277.69
2018,11,14,15,15,408.0,103.0,1.1,18.6,218.5,297.61,234.23
2018,11,14,15,30,364.0,90.0,1.1,18.6,178.0,247.43,192.3
2018,11,14,15,45,305.0,74.5,1.05,16.85,138.0,192.87,147.4
2018,11,14,16,0,246.0,59.0,1.0,15.1,98.0,143.59,106.13
2018,11,14,16,15,178.0,41.5,1.0,14.65,65.0,95.62,65.4
2018,11,14,16,30,110.0,24.0,1.0,14.2,32.0,51.62,21.28
2018,11,14,16,45,57.5,12.5,0.95,13.75,16.5,19.96,0.0
2018,11,14,17,0,5.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,0.85,13.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.25,4.9,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.2,4.8,11.0,15.53,0.0
2018,11,15,7,15,109.0,27.5,1.3,5.5,38.5,53.97,26.5
2018,11,15,7,30,177.0,45.0,1.4,6.2,66.0,96.91,69.38
2018,11,15,7,45,241.0,62.0,1.45,6.85,103.5,146.75,113.05
2018,11,15,8,0,305.0,79.0,1.5,7.5,141.0,199.33,159.07
2018,11,15,8,15,356.5,93.0,1.65,8.15,181.5,249.46,203.11
2018,11,15,8,30,408.0,107.0,1.8,8.8,222.0,303.7,249.88
2018,11,15,8,45,448.5,117.0,1.95,9.45,261.0,351.95,290.96
2018,11,15,9,0,489.0,127.0,2.1,10.1,300.0,402.47,332.96
2018,11,15,9,15,515.0,135.0,2.1,10.8,334.0,444.57,366.86
2018,11,15,9,30,541.0,143.0,2.1,11.5,368.0,487.08,400.19
2018,11,15,9,45,559.5,149.5,2.1,12.2,397.0,523.33,427.8
2018,11,15,10,0,578.0,156.0,2.1,12.9,426.0,558.9,454.26
2018,11,15,10,15,596.5,160.0,2.15,13.6,450.5,590.76,477.62
2018,11,15,10,30,615.0,164.0,2.2,14.3,475.0,621.4,499.67
2018,11,15,10,45,629.5,165.0,2.25,15.0,492.5,646.72,517.41
2018,11,15,11,0,644.0,166.0,2.3,15.7,510.0,668.14,532.11
2018,11,15,11,15,652.0,166.5,2.25,16.2,520.0,682.08,540.96
2018,11,15,11,30,660.0,167.0,2.2,16.7,530.0,693.59,548.01
2018,11,15,11,45,664.5,165.5,2.2,17.15,532.0,697.85,550.17
2018,11,15,12,0,669.0,164.0,2.2,17.6,534.0,699.48,550.49
2018,11,15,12,15,642.0,171.0,2.15,17.8,523.0,683.8,537.85
2018,11,15,12,30,615.0,178.0,2.1,18.0,512.0,663.85,522.32
2018,11,15,12,45,575.5,185.5,2.05,18.15,492.0,636.12,500.95
2018,11,15,13,0,536.0,193.0,2.0,18.3,472.0,607.17,478.64
2018,11,15,13,15,526.5,187.5,1.95,18.4,452.5,584.13,461.43
2018,11,15,13,30,517.0,182.0,1.9,18.5,433.0,559.57,442.9
2018,11,15,13,45,502.5,174.5,1.9,18.55,407.0,528.24,419.4
2018,11,15,14,0,488.0,167.0,1.9,18.6,381.0,496.01,394.89
2018,11,15,14,15,466.5,157.5,1.65,18.25,349.5,456.82,364.32
2018,11,15,14,30,445.0,148.0,1.4,17.9,318.0,417.65,333.3
2018,11,15,14,45,416.5,136.5,1.2,17.5,282.5,373.02,297.7
2018,11,15,15,0,388.0,125.0,1.0,17.1,247.0,329.53,262.31
2018,11,15,15,15,346.5,110.5,1.0,17.1,208.0,278.67,220.61
2018,11,15,15,30,305.0,96.0,1.0,17.1,169.0,226.66,177.25
2018,11,15,15,45,255.0,78.0,1.0,15.4,130.5,175.64,135.07
2018,11,15,16,0,205.0,60.0,1.0,13.7,92.0,129.07,95.83
2018,11,15,16,15,145.5,41.5,1.05,13.25,60.5,84.35,57.59
2018,11,15,16,30,86.0,23.0,1.1,12.8,29.0,43.1,15.49
2018,11,15,16,45,45.0,12.0,1.1,12.3,15.0,17.75,0.0
2018,11,15,17,0,4.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.2,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,18.19,0.0
2018,11,16,7,15,138.0,27.0,1.3,4.55,40.5,60.95,27.64
2018,11,16,7,30,222.0,43.0,1.4,5.4,69.0,108.55,77.26
2018,11,16,7,45,294.0,58.0,1.45,6.25,107.5,157.18,120.34
2018,11,16,8,0,366.0,73.0,1.5,7.1,146.0,212.72,169.08
2018,11,16,8,15,419.0,84.5,1.6,7.85,187.0,263.41,213.9
2018,11,16,8,30,472.0,96.0,1.7,8.6,228.0,318.21,261.31
2018,11,16,8,45,511.5,104.5,1.8,9.3,267.0,366.9,302.84
2018,11,16,9,0,551.0,113.0,1.9,10.0,306.0,417.61,344.96
2018,11,16,9,15,559.5,124.0,1.9,10.75,337.5,455.57,375.34
2018,11,16,9,30,568.0,135.0,1.9,11.5,369.0,492.55,404.05
2018,11,16,9,45,562.0,148.0,1.9,12.25,393.5,521.61,425.6
2018,11,16,10,0,556.0,161.0,1.9,13.0,418.0,548.5,444.91
2018,11,16,10,15,573.0,165.0,1.9,13.65,442.0,578.75,466.95
2018,11,16,10,30,590.0,169.0,1.9,14.3,466.0,607.81,487.62
2018,11,16,10,45,603.0,171.0,1.9,14.95,483.0,630.35,503.14
2018,11,16,11,0,616.0,173.0,1.9,15.6,500.0,651.1,517.14
2018,11,16,11,15,624.5,172.5,1.85,16.1,509.0,663.77,525.07
2018,11,16,11,30,633.0,172.0,1.8,16.6,518.0,676.74,533.1
2018,11,16,11,45,638.0,171.0,1.75,17.05,520.5,681.84,535.5
2018,11,16,12,0,643.0,170.0,1.7,17.5,523.0,684.4,536.12
2018,11,16,12,15,649.0,166.0,1.65,17.8,519.0,682.0,533.6
2018,11,16,12,30,655.0,162.0,1.6,18.1,515.0,676.95,529.22
2018,11,16,12,45,660.5,156.0,1.55,18.4,504.5,666.77,521.22
2018,11,16,13,0,666.0,150.0,1.5,18.7,494.0,653.9,511.3
2018,11,16,13,15,655.5,146.0,1.4,18.85,473.5,629.39,492.61
2018,11,16,13,30,645.0,142.0,1.3,19.0,453.0,602.91,472.43
2018,11,16,13,45,629.5,137.5,1.25,19.1,426.5,570.87,448.41
2018,11,16,14,0,614.0,133.0,1.2,19.2,400.0,537.49,423.08
2018,11,16,14,15,591.0,126.0,1.05,19.0,367.0,496.04,391.17
2018,11,16,14,30,568.0,119.0,0.9,18.8,334.0,452.49,357.18
2018,11,16,14,45,536.0,111.5,0.8,18.6,297.5,405.96,320.43
2018,11,16,15,0,504.0,104.0,0.7,18.4,261.0,360.52,283.7
2018,11,16,15,15,458.0,94.0,0.7,18.4,221.0,307.78,240.72
2018,11,16,15,30,412.0,84.0,0.7,18.4,181.0,258.11,199.22
2018,11,16,15,45,350.5,70.5,0.65,17.05,141.0,202.89,153.59
2018,11,16,16,0,289.0,57.0,0.6,15.7,101.0,153.12,111.74
2018,11,16,16,15,208.5,41.0,0.65,15.35,67.0,102.02,68.54
2018,11,16,16,30,128.0,25.0,0.7,15.0,33.0,55.38,18.41
2018,11,16,16,45,67.0,13.0,0.7,14.65,17.0,21.57,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.3,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.7,14.05,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,0.6,6.1,6.5,0.0,0.0
2018,11,17,7,0,61.0,11.0,0.6,6.1,13.0,19.01,0.0
2018,11,17,7,15,156.0,26.5,0.6,6.6,41.5,62.99,24.7
2018,11,17,7,30,251.0,42.0,0.6,7.1,70.0,113.88,79.5
2018,11,17,7,45,328.0,54.5,0.65,7.6,108.5,162.35,122.43
2018,11,17,8,0,405.0,67.0,0.7,8.1,147.0,218.26,171.22
2018,11,17,8,15,460.0,77.0,0.75,8.65,188.0,269.71,216.38
2018,11,17,8,30,515.0,87.0,0.8,9.2,229.0,326.61,265.08
2018,11,17,8,45,555.0,94.5,0.85,9.8,268.5,376.68,307.15
2018,11,17,9,0,595.0,102.0,0.9,10.4,308.0,428.57,349.51
2018,11,17,9,15,637.5,104.0,0.9,11.3,345.5,477.45,387.75
2018,11,17,9,30,680.0,106.0,0.9,12.2,383.0,527.37,425.59
2018,11,17,9,45,720.0,103.5,0.9,13.05,416.5,571.41,458.09
2018,11,17,10,0,760.0,101.0,0.9,13.9,450.0,615.34,489.64
2018,11,17,10,15,772.0,103.5,0.85,14.6,473.5,645.67,509.88
2018,11,17,10,30,784.0,106.0,0.8,15.3,497.0,673.89,528.16
2018,11,17,10,45,793.0,107.0,0.8,16.05,514.0,695.97,542.11
2018,11,17,11,0,802.0,108.0,0.8,16.8,531.0,712.6,551.54
2018,11,17,11,15,807.0,109.0,0.75,17.2,541.0,726.38,559.08
2018,11,17,11,30,812.0,110.0,0.7,17.6,551.0,737.21,564.6
2018,11,17,11,45,813.5,110.0,0.65,18.05,553.0,741.3,565.46
2018,11,17,12,0,815.0,110.0,0.6,18.5,555.0,742.3,564.38
2018,11,17,12,15,784.0,119.5,0.6,18.7,543.5,729.78,555.49
2018,11,17,12,30,753.0,129.0,0.6,18.9,532.0,711.55,542.78
2018,11,17,12,45,707.5,139.5,0.6,19.1,511.0,681.39,520.96
2018,11,17,13,0,662.0,150.0,0.6,19.3,490.0,649.39,497.82
2018,11,17,13,15,650.5,146.5,0.65,19.35,469.5,624.87,481.37
2018,11,17,13,30,639.0,143.0,0.7,19.4,449.0,598.42,463.13
