Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,45,623.0,138.5,0.75,19.45,422.5,566.3,440.41
2018,11,17,14,0,607.0,134.0,0.8,19.5,396.0,532.87,416.25
2018,11,17,14,15,582.5,128.0,0.8,19.25,363.5,490.05,384.63
2018,11,17,14,30,558.0,122.0,0.8,19.0,331.0,449.3,353.79
2018,11,17,14,45,525.0,113.5,0.8,18.8,294.0,401.64,316.79
2018,11,17,15,0,492.0,105.0,0.8,18.6,257.0,355.17,279.73
2018,11,17,15,15,446.0,95.0,0.8,18.6,217.5,303.08,237.15
2018,11,17,15,30,400.0,85.0,0.8,18.6,178.0,254.08,196.11
2018,11,17,15,45,337.5,71.5,0.85,16.85,138.5,199.25,151.15
2018,11,17,16,0,275.0,58.0,0.9,15.1,99.0,149.98,109.88
2018,11,17,16,15,190.5,41.0,1.0,14.3,65.0,97.72,65.77
2018,11,17,16,30,106.0,24.0,1.1,13.5,31.0,49.91,13.98
2018,11,17,16,45,55.5,12.5,1.15,12.7,16.0,19.52,0.0
2018,11,17,17,0,5.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.45,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.1,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.1,10.0,13.34,0.0
2018,11,18,7,15,102.0,27.0,0.9,6.5,36.5,50.84,15.95
2018,11,18,7,30,170.0,45.0,0.9,6.9,63.0,94.86,66.38
2018,11,18,7,45,238.0,62.5,0.9,7.25,101.0,144.83,110.33
2018,11,18,8,0,306.0,80.0,0.9,7.6,139.0,198.47,157.01
2018,11,18,8,15,364.5,92.0,0.8,8.05,179.0,248.64,200.57
2018,11,18,8,30,423.0,104.0,0.7,8.5,219.0,303.53,247.09
2018,11,18,8,45,469.5,112.5,0.65,8.95,258.5,353.18,288.42
2018,11,18,9,0,516.0,121.0,0.6,9.4,298.0,405.53,330.66
2018,11,18,9,15,561.5,124.5,0.6,10.05,335.5,454.05,368.82
2018,11,18,9,30,607.0,128.0,0.6,10.7,373.0,506.02,408.5
2018,11,18,9,45,648.5,126.5,0.6,11.35,406.0,550.24,441.38
2018,11,18,10,0,690.0,125.0,0.6,12.0,439.0,594.58,473.58
2018,11,18,10,15,710.5,125.5,0.75,12.7,463.5,626.81,497.62
2018,11,18,10,30,731.0,126.0,0.9,13.4,488.0,657.45,520.27
2018,11,18,10,45,748.5,125.0,1.05,14.1,506.5,682.47,538.57
2018,11,18,11,0,766.0,124.0,1.2,14.8,525.0,705.28,555.1
2018,11,18,11,15,774.0,124.0,1.3,15.35,535.5,719.81,565.12
2018,11,18,11,30,782.0,124.0,1.4,15.9,546.0,731.56,572.94
2018,11,18,11,45,787.5,122.5,1.5,16.45,548.5,736.87,576.27
2018,11,18,12,0,793.0,121.0,1.6,17.0,551.0,739.19,577.61
2018,11,18,12,15,764.5,128.5,1.55,17.3,539.5,723.42,565.37
2018,11,18,12,30,736.0,136.0,1.5,17.6,528.0,704.9,550.82
2018,11,18,12,45,694.0,146.0,1.45,17.95,508.0,676.9,529.06
2018,11,18,13,0,652.0,156.0,1.4,18.3,488.0,647.0,505.95
2018,11,18,13,15,642.5,151.5,1.25,18.4,468.0,623.05,487.49
2018,11,18,13,30,633.0,147.0,1.1,18.5,448.0,597.12,467.38
2018,11,18,13,45,619.0,141.5,1.0,18.65,422.0,565.46,443.19
2018,11,18,14,0,605.0,136.0,0.9,18.8,396.0,530.48,416.35
2018,11,18,14,15,582.0,129.5,0.7,18.65,363.5,490.33,384.91
2018,11,18,14,30,559.0,123.0,0.5,18.5,331.0,449.95,352.79
2018,11,18,14,45,527.5,114.0,0.35,18.35,294.0,402.58,315.21
2018,11,18,15,0,496.0,105.0,0.2,18.2,257.0,356.27,277.78
2018,11,18,15,15,411.0,96.0,0.2,18.2,209.5,288.7,224.14
2018,11,18,15,30,326.0,87.0,0.2,18.2,162.0,227.72,174.94
2018,11,18,15,45,253.5,70.5,0.4,16.8,121.5,169.91,128.68
2018,11,18,16,0,181.0,54.0,0.6,15.4,81.0,114.78,83.68
2018,11,18,16,15,119.5,38.0,0.7,14.75,53.5,74.04,49.13
2018,11,18,16,30,58.0,22.0,0.8,14.1,26.0,36.38,7.03
2018,11,18,16,45,31.5,11.5,0.9,13.4,13.5,15.38,0.0
2018,11,18,17,0,5.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.35,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.15,6.05,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.1,6.1,9.0,10.79,0.0
2018,11,19,7,15,39.5,23.0,1.2,6.85,26.5,32.51,5.72
2018,11,19,7,30,64.0,37.0,1.3,7.6,44.0,56.87,38.6
2018,11,19,7,45,85.5,54.5,1.4,8.35,68.0,85.01,64.1
2018,11,19,8,0,107.0,72.0,1.5,9.1,92.0,115.05,90.66
2018,11,19,8,15,133.0,88.5,1.6,9.8,120.0,147.51,119.03
2018,11,19,8,30,159.0,105.0,1.7,10.5,148.0,182.16,148.95
2018,11,19,8,45,215.0,117.5,1.8,11.15,185.0,233.43,192.23
2018,11,19,9,0,271.0,130.0,1.9,11.8,222.0,284.14,234.48
2018,11,19,9,15,339.0,135.0,1.9,12.5,262.5,336.52,277.44
2018,11,19,9,30,407.0,140.0,1.9,13.2,303.0,400.12,328.37
2018,11,19,9,45,469.5,140.0,1.9,13.9,341.5,451.54,368.75
2018,11,19,10,0,532.0,140.0,1.9,14.6,380.0,505.15,410.03
2018,11,19,10,15,571.0,136.5,1.85,15.15,406.5,543.95,438.96
2018,11,19,10,30,610.0,133.0,1.8,15.7,433.0,580.03,465.42
2018,11,19,10,45,591.0,145.0,1.7,16.3,443.5,591.21,471.42
2018,11,19,11,0,572.0,157.0,1.6,16.9,454.0,596.5,473.13
2018,11,19,11,15,597.0,155.0,1.55,17.25,470.0,622.31,491.37
2018,11,19,11,30,622.0,153.0,1.5,17.6,486.0,643.27,505.74
2018,11,19,11,45,570.5,165.0,1.5,17.95,471.5,617.38,485.16
2018,11,19,12,0,519.0,177.0,1.5,18.3,457.0,592.64,465.66
2018,11,19,12,15,510.5,176.0,1.45,18.45,449.0,583.24,458.35
2018,11,19,12,30,502.0,175.0,1.4,18.6,441.0,571.98,449.53
2018,11,19,12,45,458.0,182.0,1.35,18.75,420.0,542.33,426.48
2018,11,19,13,0,414.0,189.0,1.3,18.9,399.0,511.99,402.96
2018,11,19,13,15,366.0,190.0,1.2,18.85,370.0,464.43,366.74
2018,11,19,13,30,318.0,191.0,1.1,18.8,341.0,425.85,336.89
2018,11,19,13,45,317.0,178.5,1.05,18.8,321.0,403.12,319.86
2018,11,19,14,0,316.0,166.0,1.0,18.8,301.0,379.46,301.76
2018,11,19,14,15,250.0,149.5,0.85,18.5,251.0,312.81,249.48
2018,11,19,14,30,184.0,133.0,0.7,18.2,201.0,249.84,199.52
2018,11,19,14,45,160.5,113.5,0.6,17.95,168.5,203.52,162.54
2018,11,19,15,0,137.0,94.0,0.5,17.7,136.0,164.83,130.96
2018,11,19,15,15,202.0,87.5,0.5,17.7,139.0,184.77,145.95
2018,11,19,15,30,267.0,81.0,0.5,17.7,142.0,193.57,150.23
2018,11,19,15,45,231.0,66.0,0.5,17.05,111.0,152.74,115.43
2018,11,19,16,0,195.0,51.0,0.5,16.4,80.0,119.13,86.35
2018,11,19,16,15,139.5,36.5,0.5,16.1,53.5,76.83,50.06
2018,11,19,16,30,84.0,22.0,0.5,15.8,27.0,40.94,5.69
2018,11,19,16,45,42.0,11.0,0.5,15.55,13.5,16.21,0.0
2018,11,19,17,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,6,45,45.0,5.0,0.85,6.55,5.5,0.0,0.0
2018,11,20,7,0,90.0,10.0,0.9,6.4,11.0,21.3,0.0
2018,11,20,7,15,232.5,21.5,0.9,7.05,41.0,68.96,8.46
2018,11,20,7,30,375.0,33.0,0.9,7.7,71.0,130.88,86.54
2018,11,20,7,45,461.5,41.5,0.95,8.35,111.5,183.81,135.02
2018,11,20,8,0,548.0,50.0,1.0,9.0,152.0,244.7,188.69
2018,11,20,8,15,602.5,55.5,1.0,9.6,193.5,297.64,235.98
2018,11,20,8,30,657.0,61.0,1.0,10.2,235.0,354.3,285.12
2018,11,20,8,45,692.5,65.5,1.0,10.85,274.5,404.28,327.56
2018,11,20,9,0,728.0,70.0,1.0,11.5,314.0,453.63,368.09
2018,11,20,9,15,738.5,77.0,0.9,12.35,347.5,496.77,401.34
2018,11,20,9,30,749.0,84.0,0.8,13.2,381.0,536.72,430.71
2018,11,20,9,45,747.0,91.5,0.75,14.0,407.0,568.08,452.9
2018,11,20,10,0,745.0,99.0,0.7,14.8,433.0,596.94,472.45
2018,11,20,10,15,760.0,101.5,0.7,15.55,457.5,628.8,494.42
2018,11,20,10,30,775.0,104.0,0.7,16.3,482.0,658.74,514.43
2018,11,20,10,45,785.5,104.5,0.75,17.0,499.0,681.11,529.44
2018,11,20,11,0,796.0,105.0,0.8,17.7,516.0,698.2,540.2
2018,11,20,11,15,798.0,106.0,1.0,18.3,524.5,709.79,548.97
2018,11,20,11,30,800.0,107.0,1.2,18.9,533.0,718.41,555.62
2018,11,20,11,45,724.0,124.5,1.35,19.55,511.0,688.11,533.98
2018,11,20,12,0,648.0,142.0,1.5,20.2,489.0,651.38,506.68
2018,11,20,12,15,566.5,161.5,1.55,20.45,462.5,606.9,473.39
2018,11,20,12,30,485.0,181.0,1.6,20.7,436.0,565.11,441.56
2018,11,20,12,45,504.5,170.5,1.65,20.95,430.0,561.83,439.91
2018,11,20,13,0,524.0,160.0,1.7,21.2,424.0,556.12,436.11
2018,11,20,13,15,518.5,154.5,1.7,21.2,407.0,536.38,421.6
2018,11,20,13,30,513.0,149.0,1.7,21.2,390.0,515.01,405.81
2018,11,20,13,45,480.0,146.0,1.65,21.15,361.0,477.45,377.19
2018,11,20,14,0,447.0,143.0,1.6,21.1,332.0,440.05,348.42
2018,11,20,14,15,490.5,122.5,1.4,20.85,315.0,427.78,339.07
2018,11,20,14,30,534.0,102.0,1.2,20.6,298.0,413.9,327.6
2018,11,20,14,45,543.5,90.5,1.0,20.3,271.5,385.48,304.07
2018,11,20,15,0,553.0,79.0,0.8,20.0,245.0,354.82,278.02
2018,11,20,15,15,525.5,70.5,0.8,20.0,210.0,309.64,240.32
2018,11,20,15,30,498.0,62.0,0.8,20.0,175.0,265.65,202.58
2018,11,20,15,45,407.0,55.5,0.8,18.7,135.0,204.33,152.25
2018,11,20,16,0,316.0,49.0,0.8,17.4,95.0,150.62,107.73
2018,11,20,16,15,202.5,35.0,0.85,16.85,60.5,93.29,60.2
2018,11,20,16,30,89.0,21.0,0.9,16.3,26.0,40.51,2.8
2018,11,20,16,45,44.5,10.5,0.95,15.8,13.0,16.01,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.75,11.3,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.8,11.4,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,1.95,11.8,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,2.1,12.2,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.5,2.25,12.6,6.5,6.26,0.0
2018,11,21,8,0,0.0,8.0,2.4,13.0,8.0,7.71,0.91
2018,11,21,8,15,0.0,9.5,2.5,13.25,9.5,9.16,2.2
2018,11,21,8,30,0.0,11.0,2.6,13.5,11.0,10.6,3.47
2018,11,21,8,45,0.0,13.0,2.65,13.75,13.0,12.54,5.13
2018,11,21,9,0,0.0,15.0,2.7,14.0,15.0,14.47,6.78
2018,11,21,9,15,0.0,25.0,2.95,14.45,25.0,24.13,15.0
2018,11,21,9,30,0.0,35.0,3.2,14.9,35.0,33.79,23.16
2018,11,21,9,45,4.0,87.0,3.4,15.3,89.0,86.95,67.91
2018,11,21,10,0,8.0,139.0,3.6,15.7,143.0,143.15,114.36
2018,11,21,10,15,50.0,141.0,3.85,16.15,165.5,177.58,143.36
2018,11,21,10,30,92.0,143.0,4.1,16.6,188.0,215.87,175.33
2018,11,21,10,45,111.0,175.5,4.3,17.05,231.5,267.02,216.52
2018,11,21,11,0,130.0,208.0,4.5,17.5,275.0,318.83,257.66
2018,11,21,11,15,139.0,210.5,4.6,17.65,283.0,329.46,266.06
2018,11,21,11,30,148.0,213.0,4.7,17.8,291.0,339.81,274.34
2018,11,21,11,45,112.0,206.5,4.8,17.95,265.5,306.47,246.83
2018,11,21,12,0,76.0,200.0,4.9,18.1,240.0,264.52,212.42
2018,11,21,12,15,47.5,166.0,4.8,18.05,191.0,205.77,164.62
2018,11,21,12,30,19.0,132.0,4.7,18.0,142.0,148.03,117.1
2018,11,21,12,45,19.0,112.0,4.65,17.95,122.0,126.62,99.79
2018,11,21,13,0,19.0,92.0,4.6,17.9,102.0,105.42,82.51
2018,11,21,13,15,55.5,120.5,4.4,17.75,147.0,160.05,128.5
2018,11,21,13,30,92.0,149.0,4.2,17.6,192.0,220.85,178.78
2018,11,21,13,45,53.5,106.0,4.0,17.45,130.5,141.07,112.97
2018,11,21,14,0,15.0,63.0,3.8,17.3,69.0,71.41,54.63
2018,11,21,14,15,13.0,65.5,3.55,17.1,70.5,72.41,55.56
2018,11,21,14,30,11.0,68.0,3.3,16.9,72.0,71.66,54.98
2018,11,21,14,45,5.5,44.5,3.1,16.7,46.5,45.74,33.17
2018,11,21,15,0,0.0,21.0,2.9,16.5,21.0,20.26,11.58
2018,11,21,15,15,0.0,16.5,2.9,16.5,16.5,15.91,7.88
2018,11,21,15,30,0.0,12.0,2.9,16.5,12.0,11.57,4.15
2018,11,21,15,45,0.0,9.5,2.5,15.85,9.5,9.16,2.06
2018,11,21,16,0,0.0,7.0,2.1,15.2,7.0,6.74,0.0
2018,11,21,16,15,44.0,8.0,1.95,14.7,10.5,21.71,10.01
2018,11,21,16,30,88.0,9.0,1.8,14.2,14.0,28.89,0.0
2018,11,21,16,45,44.0,4.5,1.65,13.7,7.0,10.02,0.0
2018,11,21,17,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.4,9.15,5.0,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.4,9.2,10.0,18.93,0.0
2018,11,22,7,15,230.0,20.0,1.65,10.0,38.5,65.02,0.0
2018,11,22,7,30,378.0,31.0,1.9,10.8,67.0,127.54,80.76
2018,11,22,7,45,371.0,32.0,2.15,11.6,82.5,146.15,104.95
2018,11,22,8,0,364.0,33.0,2.4,12.4,98.0,162.94,123.75
2018,11,22,8,15,320.5,39.5,2.55,12.8,107.5,171.62,135.36
2018,11,22,8,30,277.0,46.0,2.7,13.2,117.0,175.7,141.73
2018,11,22,8,45,235.0,73.0,2.85,13.6,140.0,196.41,160.56
2018,11,22,9,0,193.0,100.0,3.0,14.0,163.0,209.07,171.67
2018,11,22,9,15,269.0,101.0,3.1,14.4,200.0,257.75,212.92
2018,11,22,9,30,345.0,102.0,3.2,14.8,237.0,318.89,263.75
2018,11,22,9,45,353.0,125.5,3.3,15.15,272.5,361.45,297.84
2018,11,22,10,0,361.0,149.0,3.4,15.5,308.0,403.12,330.63
2018,11,22,10,15,305.0,175.0,3.45,15.85,314.5,397.0,324.23
2018,11,22,10,30,249.0,201.0,3.5,16.2,321.0,395.29,321.09
2018,11,22,10,45,243.5,209.5,3.55,16.5,330.0,405.64,328.65
2018,11,22,11,0,238.0,218.0,3.6,16.8,339.0,414.98,335.3
2018,11,22,11,15,255.5,212.0,3.7,17.0,344.0,423.39,342.17
2018,11,22,11,30,273.0,206.0,3.8,17.2,349.0,431.22,348.59
2018,11,22,11,45,460.5,163.5,3.9,17.35,406.5,530.88,430.06
2018,11,22,12,0,648.0,121.0,4.0,17.5,464.0,624.95,505.2
2018,11,22,12,15,745.0,101.5,4.1,17.6,492.0,668.44,538.63
2018,11,22,12,30,842.0,82.0,4.2,17.7,520.0,710.93,570.73
2018,11,22,12,45,618.0,132.5,4.35,17.75,449.5,601.8,486.38
2018,11,22,13,0,394.0,183.0,4.5,17.8,379.0,488.92,395.8
2018,11,22,13,15,327.5,186.5,4.55,17.65,345.0,432.39,351.28
2018,11,22,13,30,261.0,190.0,4.6,17.5,311.0,385.77,313.64
2018,11,22,13,45,214.5,177.5,4.7,17.4,273.0,328.54,267.77
2018,11,22,14,0,168.0,165.0,4.8,17.3,235.0,280.74,228.82
2018,11,22,14,15,84.5,121.0,4.85,17.05,156.0,178.36,144.44
2018,11,22,14,30,1.0,77.0,4.9,16.8,77.0,75.3,57.85
2018,11,22,14,45,5.0,75.5,4.9,16.5,77.0,76.0,58.67
2018,11,22,15,0,9.0,74.0,4.9,16.2,77.0,76.5,59.16
2018,11,22,15,15,4.5,66.0,4.9,16.2,67.5,66.43,50.57
2018,11,22,15,30,0.0,58.0,4.9,16.2,58.0,56.8,42.28
2018,11,22,15,45,8.5,44.5,4.4,15.25,45.5,46.05,32.9
2018,11,22,16,0,17.0,31.0,3.9,14.3,33.0,35.47,23.35
2018,11,22,16,15,10.0,20.5,3.7,13.85,21.5,22.3,11.5
2018,11,22,16,30,3.0,10.0,3.5,13.4,10.0,10.17,0.0
2018,11,22,16,45,1.5,5.0,3.3,12.9,5.0,5.1,0.0
2018,11,22,17,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.45,11.75,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.5,11.8,4.0,5.98,0.0
2018,11,23,7,15,8.5,11.5,1.65,12.05,11.5,12.63,0.0
2018,11,23,7,30,0.0,19.0,1.8,12.3,19.0,18.34,8.46
2018,11,23,7,45,0.0,31.5,1.95,12.55,31.5,30.42,19.72
2018,11,23,8,0,0.0,44.0,2.1,12.8,44.0,42.86,30.68
2018,11,23,8,15,11.5,59.5,2.25,13.0,62.5,62.75,47.74
2018,11,23,8,30,23.0,75.0,2.4,13.2,81.0,86.23,67.86
2018,11,23,8,45,29.0,89.5,2.55,13.4,98.0,105.08,83.98
2018,11,23,9,0,35.0,104.0,2.7,13.6,115.0,124.43,100.36
2018,11,23,9,15,17.5,96.0,2.9,13.8,101.5,103.74,82.76
2018,11,23,9,30,0.0,88.0,3.1,14.0,88.0,85.8,67.28
2018,11,23,9,45,6.0,114.0,3.25,14.25,116.5,115.98,92.52
2018,11,23,10,0,12.0,140.0,3.4,14.5,145.0,146.85,118.03
2018,11,23,10,15,7.5,108.0,3.6,14.75,111.0,110.57,87.57
2018,11,23,10,30,3.0,76.0,3.8,15.0,77.0,75.51,58.09
2018,11,23,10,45,1.5,80.0,4.0,15.3,80.5,78.41,60.35
2018,11,23,11,0,0.0,84.0,4.2,15.6,84.0,81.25,62.53
2018,11,23,11,15,0.0,83.5,4.3,15.75,83.5,80.77,62.04
2018,11,23,11,30,0.0,83.0,4.4,15.9,83.0,80.28,61.57
2018,11,23,11,45,0.0,75.5,4.5,16.0,75.5,73.02,55.5
2018,11,23,12,0,0.0,68.0,4.6,16.1,68.0,65.75,49.43
2018,11,23,12,15,0.0,61.0,4.55,16.1,61.0,58.97,43.8
2018,11,23,12,30,0.0,54.0,4.5,16.1,54.0,52.19,38.17
2018,11,23,12,45,6.5,80.0,4.45,16.1,83.0,81.98,63.25
2018,11,23,13,0,13.0,106.0,4.4,16.1,112.0,112.41,88.73
2018,11,23,13,15,40.5,118.5,4.4,16.1,137.0,147.64,118.69
2018,11,23,13,30,68.0,131.0,4.4,16.1,162.0,178.46,144.77
2018,11,23,13,45,34.0,82.5,4.45,16.1,98.0,103.87,82.41
2018,11,23,14,0,0.0,34.0,4.5,16.1,34.0,32.83,22.14
2018,11,23,14,15,8.0,49.0,4.45,16.0,52.0,51.9,38.49
2018,11,23,14,30,16.0,64.0,4.4,15.9,70.0,72.11,55.69
2018,11,23,14,45,39.0,76.5,4.35,15.85,88.5,96.42,76.31
2018,11,23,15,0,62.0,89.0,4.3,15.8,107.0,119.72,95.65
2018,11,23,15,15,50.5,61.5,4.3,15.8,75.0,86.64,67.47
2018,11,23,15,30,39.0,34.0,4.3,15.8,43.0,50.21,36.39
2018,11,23,15,45,19.5,20.5,4.1,15.4,25.0,27.68,17.27
2018,11,23,16,0,0.0,7.0,3.9,15.0,7.0,6.74,0.0
2018,11,23,16,15,0.0,5.0,3.85,14.85,5.0,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.8,14.7,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.75,14.55,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,1.85,12.1,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,1.9,12.1,8.0,16.04,0.0
2018,11,24,7,15,219.0,18.0,2.2,12.6,34.5,59.3,0.0
2018,11,24,7,30,369.0,28.0,2.5,13.1,61.0,120.6,72.25
2018,11,24,7,45,464.0,34.0,2.75,13.55,99.0,171.5,121.21
2018,11,24,8,0,559.0,40.0,3.0,14.0,137.0,229.57,172.55
2018,11,24,8,15,617.0,44.5,3.0,14.3,178.0,282.49,220.45
2018,11,24,8,30,675.0,49.0,3.0,14.6,219.0,339.37,270.84
2018,11,24,8,45,714.0,52.0,3.0,14.85,258.0,389.48,314.92
2018,11,24,9,0,753.0,55.0,3.0,15.1,297.0,441.0,358.9
2018,11,24,9,15,778.0,57.0,3.0,15.45,332.0,484.95,395.6
2018,11,24,9,30,803.0,59.0,3.0,15.8,367.0,528.48,430.92
2018,11,24,9,45,820.0,61.0,2.95,16.1,397.0,563.11,458.44
2018,11,24,10,0,837.0,63.0,2.9,16.4,427.0,599.35,486.4
2018,11,24,10,15,812.0,68.5,2.9,16.75,437.5,614.4,497.25
2018,11,24,10,30,787.0,74.0,2.9,17.1,448.0,621.94,502.3
2018,11,24,10,45,502.5,120.5,2.85,17.45,362.5,495.53,401.1
2018,11,24,11,0,218.0,167.0,2.8,17.8,277.0,341.84,276.02
2018,11,24,11,15,207.0,179.5,2.75,18.0,285.5,350.63,282.76
2018,11,24,11,30,196.0,192.0,2.7,18.2,294.0,349.99,281.58
2018,11,24,11,45,213.0,184.5,2.6,18.4,295.5,363.08,291.85
2018,11,24,12,0,230.0,177.0,2.5,18.6,297.0,366.98,294.99
2018,11,24,12,15,190.0,198.5,2.5,18.65,297.0,353.18,283.0
2018,11,24,12,30,150.0,220.0,2.5,18.7,297.0,347.84,277.57
2018,11,24,12,45,258.5,199.5,2.45,18.75,328.5,407.88,326.71
2018,11,24,13,0,367.0,179.0,2.4,18.8,360.0,455.93,365.6
2018,11,24,13,15,365.0,172.5,2.4,18.75,346.5,440.68,353.74
2018,11,24,13,30,363.0,166.0,2.4,18.7,333.0,424.27,341.22
2018,11,24,13,45,405.5,150.5,2.35,18.65,326.5,432.4,348.02
2018,11,24,14,0,448.0,135.0,2.3,18.6,320.0,428.93,345.56
2018,11,24,14,15,494.0,117.0,2.25,18.4,306.0,420.65,339.25
2018,11,24,14,30,540.0,99.0,2.2,18.2,292.0,410.69,330.93
2018,11,24,14,45,551.0,85.5,2.15,17.95,264.0,380.8,306.13
2018,11,24,15,0,562.0,72.0,2.1,17.7,236.0,348.49,278.5
2018,11,24,15,15,503.5,67.0,2.1,17.7,197.5,294.25,232.49
2018,11,24,15,30,445.0,62.0,2.1,17.7,159.0,243.81,188.92
2018,11,24,15,45,439.0,51.0,1.55,16.45,129.0,208.48,156.46
2018,11,24,16,0,433.0,40.0,1.0,15.2,99.0,173.02,122.75
2018,11,24,16,15,313.0,30.5,1.0,14.5,65.0,113.48,70.84
2018,11,24,16,30,193.0,21.0,1.0,13.8,31.0,60.21,0.0
2018,11,24,16,45,96.5,10.5,1.05,13.05,15.5,22.46,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,26.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,11,25,7,0,52.0,6.0,1.1,8.1,6.0,11.95,0.0
2018,11,25,7,15,201.0,17.5,1.15,8.65,32.5,50.38,0.0
2018,11,25,7,30,350.0,29.0,1.2,9.2,59.0,116.15,68.82
2018,11,25,7,45,450.0,36.0,1.3,9.75,97.5,168.75,120.22
2018,11,25,8,0,550.0,43.0,1.4,10.3,136.0,230.27,174.36
2018,11,25,8,15,611.0,47.5,1.45,10.9,177.5,281.8,220.91
2018,11,25,8,30,672.0,52.0,1.5,11.5,219.0,339.56,271.66
2018,11,25,8,45,712.0,55.5,1.55,12.05,258.5,390.52,315.94
2018,11,25,9,0,752.0,59.0,1.6,12.6,298.0,442.96,360.05
2018,11,25,9,15,776.5,62.0,1.7,13.25,333.5,487.74,396.92
2018,11,25,9,30,801.0,65.0,1.8,13.9,369.0,532.07,432.36
2018,11,25,9,45,816.5,67.0,1.95,14.5,398.5,569.13,461.62
2018,11,25,10,0,832.0,69.0,2.1,15.1,428.0,604.55,488.97
2018,11,25,10,15,844.0,70.5,2.1,15.55,452.0,635.25,511.68
2018,11,25,10,30,856.0,72.0,2.1,16.0,476.0,663.67,532.16
2018,11,25,10,45,863.5,73.0,2.1,16.4,493.0,681.81,543.93
2018,11,25,11,0,871.0,74.0,2.1,16.8,510.0,701.12,556.64
2018,11,25,11,15,875.0,74.5,2.15,17.15,519.5,714.43,565.38
2018,11,25,11,30,879.0,75.0,2.2,17.5,529.0,724.64,572.0
2018,11,25,11,45,879.0,75.5,2.2,17.8,531.0,728.77,574.12
2018,11,25,12,0,879.0,76.0,2.2,18.1,533.0,729.67,574.07
2018,11,25,12,15,880.0,75.0,2.15,18.25,528.5,726.3,571.08
2018,11,25,12,30,881.0,74.0,2.1,18.4,524.0,719.7,565.93
2018,11,25,12,45,880.0,71.5,2.1,18.55,512.0,706.71,556.63
2018,11,25,13,0,879.0,69.0,2.1,18.7,500.0,690.58,545.18
2018,11,25,13,15,870.0,68.0,2.05,18.7,480.0,667.75,528.9
2018,11,25,13,30,861.0,67.0,2.0,18.7,460.0,642.27,510.23
2018,11,25,13,45,848.0,65.0,1.9,18.65,433.5,610.63,485.9
2018,11,25,14,0,835.0,63.0,1.8,18.6,407.0,580.33,462.06
2018,11,25,14,15,816.0,61.0,1.75,18.45,375.0,541.13,431.48
2018,11,25,14,30,797.0,59.0,1.7,18.3,343.0,500.69,399.22
2018,11,25,14,45,769.5,55.5,1.65,18.15,305.5,453.37,360.77
2018,11,25,15,0,742.0,52.0,1.6,18.0,268.0,406.07,321.22
2018,11,25,15,15,653.5,53.0,1.6,18.0,222.0,338.77,265.19
2018,11,25,15,30,565.0,54.0,1.6,18.0,176.0,279.28,214.53
2018,11,25,15,45,438.0,49.5,1.2,16.7,131.5,206.26,154.01
2018,11,25,16,0,311.0,45.0,0.8,15.4,87.0,143.78,102.46
2018,11,25,16,15,207.0,32.0,0.8,15.05,55.5,90.66,56.53
2018,11,25,16,30,103.0,19.0,0.8,14.7,24.0,42.02,0.0
2018,11,25,16,45,51.5,9.5,0.8,14.3,12.0,15.8,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.15,6.85,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,6.9,4.0,3.93,0.0
2018,11,26,7,15,50.0,17.5,1.2,7.7,20.5,25.33,0.0
2018,11,26,7,30,76.0,31.0,1.3,8.5,37.0,55.1,31.94
2018,11,26,7,45,114.0,46.0,1.4,9.3,61.5,85.72,62.27
2018,11,26,8,0,152.0,61.0,1.5,10.1,86.0,119.3,91.85
2018,11,26,8,15,186.0,76.0,1.45,10.65,115.5,154.94,123.17
2018,11,26,8,30,220.0,91.0,1.4,11.2,145.0,193.42,156.58
2018,11,26,8,45,240.5,105.0,1.4,11.8,173.0,227.29,185.7
2018,11,26,9,0,261.0,119.0,1.4,12.4,201.0,262.36,215.15
2018,11,26,9,15,223.5,137.5,1.45,13.1,213.5,273.23,223.91
2018,11,26,9,30,186.0,156.0,1.5,13.8,226.0,274.47,224.38
2018,11,26,9,45,199.0,168.0,1.55,14.55,248.5,301.01,245.42
2018,11,26,10,0,212.0,180.0,1.6,15.3,271.0,327.84,266.2
2018,11,26,10,15,306.5,176.5,1.55,15.8,316.0,396.9,321.14
2018,11,26,10,30,401.0,173.0,1.5,16.3,361.0,470.43,377.89
2018,11,26,10,45,430.5,173.5,1.5,16.75,382.0,498.97,398.82
2018,11,26,11,0,460.0,174.0,1.5,17.2,403.0,526.91,419.35
2018,11,26,11,15,405.5,190.0,1.45,17.5,394.5,511.32,405.54
2018,11,26,11,30,351.0,206.0,1.4,17.8,386.0,485.1,384.23
2018,11,26,11,45,315.5,212.0,1.4,18.1,374.5,467.74,370.18
2018,11,26,12,0,280.0,218.0,1.4,18.4,363.0,449.07,355.04
2018,11,26,12,15,185.0,217.5,1.45,18.6,313.0,370.77,293.78
2018,11,26,12,30,90.0,217.0,1.5,18.8,263.0,293.27,232.08
2018,11,26,12,45,198.0,200.5,1.5,19.05,298.0,357.5,284.79
2018,11,26,13,0,306.0,184.0,1.5,19.3,333.0,418.49,333.11
2018,11,26,13,15,357.5,172.0,1.5,19.25,339.5,433.98,345.59
2018,11,26,13,30,409.0,160.0,1.5,19.2,346.0,454.38,361.68
2018,11,26,13,45,422.5,147.5,1.45,19.1,329.5,438.53,349.61
2018,11,26,14,0,436.0,135.0,1.4,19.0,313.0,420.56,335.89
2018,11,26,14,15,534.0,107.5,1.25,18.5,308.5,434.26,346.98
2018,11,26,14,30,632.0,80.0,1.1,18.0,304.0,437.5,348.86
2018,11,26,14,45,476.5,87.0,0.9,17.55,245.5,344.27,274.39
2018,11,26,15,0,321.0,94.0,0.7,17.1,187.0,259.57,206.32
2018,11,26,15,15,263.5,80.5,0.7,17.1,149.0,206.99,163.18
2018,11,26,15,30,206.0,67.0,0.7,17.1,111.0,153.43,118.62
2018,11,26,15,45,176.5,54.5,0.75,16.2,86.5,120.74,90.67
2018,11,26,16,0,147.0,42.0,0.8,15.3,62.0,90.63,64.47
2018,11,26,16,15,98.5,29.5,0.8,15.0,40.5,59.06,36.03
2018,11,26,16,30,50.0,17.0,0.8,14.7,19.0,28.45,0.0
2018,11,26,16,45,25.0,8.5,0.85,14.4,9.5,11.49,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.05,8.15,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.0,8.3,4.0,3.93,0.0
2018,11,27,7,15,9.0,13.0,1.0,8.7,13.0,14.22,0.0
2018,11,27,7,30,0.0,22.0,1.0,9.1,22.0,21.39,9.4
2018,11,27,7,45,0.0,36.5,0.95,9.5,36.5,36.25,24.6
2018,11,27,8,0,0.0,51.0,0.9,9.9,51.0,50.9,37.74
2018,11,27,8,15,2.0,65.5,1.0,10.4,66.0,66.2,51.16
2018,11,27,8,30,4.0,80.0,1.1,10.9,81.0,81.69,64.55
2018,11,27,8,45,3.0,81.5,1.2,11.4,82.5,81.99,64.84
2018,11,27,9,0,2.0,83.0,1.3,11.9,84.0,82.53,65.22
2018,11,27,9,15,1.0,90.0,1.35,12.3,90.5,88.91,70.47
2018,11,27,9,30,0.0,97.0,1.4,12.7,97.0,95.27,75.61
2018,11,27,9,45,0.0,102.5,1.45,13.05,102.5,100.63,79.88
2018,11,27,10,0,0.0,108.0,1.5,13.4,108.0,106.04,84.15
2018,11,27,10,15,0.0,100.5,1.6,13.65,100.5,98.12,77.34
2018,11,27,10,30,0.0,93.0,1.7,13.9,93.0,90.37,70.71
2018,11,27,10,45,4.5,128.5,1.75,14.15,130.5,129.71,103.33
2018,11,27,11,0,9.0,164.0,1.8,14.4,168.0,170.01,136.2
2018,11,27,11,15,4.5,130.5,1.9,14.5,132.5,131.65,104.48
2018,11,27,11,30,0.0,97.0,2.0,14.6,97.0,94.22,73.43
2018,11,27,11,45,0.0,79.0,2.1,14.65,79.0,76.41,58.64
2018,11,27,12,0,0.0,61.0,2.2,14.7,61.0,58.97,44.08
2018,11,27,12,15,4.0,99.0,2.3,14.8,101.0,99.1,77.67
2018,11,27,12,30,8.0,137.0,2.4,14.9,141.0,140.86,112.21
2018,11,27,12,45,25.0,157.5,2.55,15.0,169.5,180.02,144.74
2018,11,27,13,0,42.0,178.0,2.7,15.1,198.0,214.45,173.17
2018,11,27,13,15,26.0,124.0,2.7,15.15,136.5,143.76,115.15
2018,11,27,13,30,10.0,70.0,2.7,15.2,75.0,74.15,57.17
2018,11,27,13,45,12.0,79.0,2.7,15.3,84.5,83.88,65.47
2018,11,27,14,0,14.0,88.0,2.7,15.4,94.0,93.98,73.99
2018,11,27,14,15,7.0,69.0,2.35,15.2,72.0,70.65,54.39
2018,11,27,14,30,0.0,50.0,2.0,15.0,50.0,48.3,35.51
2018,11,27,14,45,0.0,54.0,1.7,14.8,54.0,52.17,38.88
2018,11,27,15,0,0.0,58.0,1.4,14.6,58.0,56.05,42.2
2018,11,27,15,15,0.0,38.5,1.4,14.6,38.5,37.17,26.1
2018,11,27,15,30,0.0,19.0,1.4,14.6,19.0,18.32,9.97
2018,11,27,15,45,0.0,13.0,1.15,14.05,13.0,12.53,4.96
2018,11,27,16,0,0.0,7.0,0.9,13.5,7.0,6.74,0.0
