Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,15,7.5,5.0,0.85,13.3,5.5,6.79,0.0
2018,11,27,16,30,15.0,3.0,0.8,13.1,4.0,6.68,0.0
2018,11,27,16,45,7.5,1.5,0.75,12.9,2.0,2.41,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.5,0.6,11.8,1.5,0.0,0.0
2018,11,28,7,0,14.0,3.0,0.6,11.8,3.0,0.0,0.0
2018,11,28,7,15,12.5,8.0,0.7,12.1,8.5,9.83,0.0
2018,11,28,7,30,11.0,13.0,0.8,12.4,14.0,14.93,3.95
2018,11,28,7,45,20.5,21.5,0.9,12.75,24.5,26.2,15.3
2018,11,28,8,0,30.0,30.0,1.0,13.1,35.0,41.15,28.38
2018,11,28,8,15,43.0,39.0,1.05,13.4,48.0,56.64,41.91
2018,11,28,8,30,56.0,48.0,1.1,13.7,61.0,73.25,56.43
2018,11,28,8,45,55.5,66.5,1.2,14.05,81.5,95.52,75.62
2018,11,28,9,0,55.0,85.0,1.3,14.4,102.0,113.02,90.48
2018,11,28,9,15,138.0,101.0,1.25,14.65,150.5,180.21,147.01
2018,11,28,9,30,221.0,117.0,1.2,14.9,199.0,254.66,208.34
2018,11,28,9,45,180.5,124.5,1.15,15.15,195.0,246.31,200.79
2018,11,28,10,0,140.0,132.0,1.1,15.4,191.0,228.09,185.43
2018,11,28,10,15,91.5,124.5,1.1,15.7,164.0,192.0,155.31
2018,11,28,10,30,43.0,117.0,1.1,16.0,137.0,147.34,117.83
2018,11,28,10,45,82.5,147.0,1.15,16.3,187.0,214.38,172.87
2018,11,28,11,0,122.0,177.0,1.2,16.6,237.0,276.7,222.64
2018,11,28,11,15,285.5,171.0,1.25,16.85,315.0,394.79,317.73
2018,11,28,11,30,449.0,165.0,1.3,17.1,393.0,516.25,411.56
2018,11,28,11,45,548.5,146.5,1.35,17.3,426.5,568.83,451.45
2018,11,28,12,0,648.0,128.0,1.4,17.5,460.0,624.16,493.19
2018,11,28,12,15,714.5,109.0,1.55,17.6,471.5,648.34,512.49
2018,11,28,12,30,781.0,90.0,1.7,17.7,483.0,666.41,526.87
2018,11,28,12,45,616.5,117.0,1.9,17.75,422.5,576.39,459.65
2018,11,28,13,0,452.0,144.0,2.1,17.8,362.0,481.11,386.45
2018,11,28,13,15,513.5,130.5,2.3,17.7,369.0,498.72,402.26
2018,11,28,13,30,575.0,117.0,2.5,17.6,376.0,516.07,416.81
2018,11,28,13,45,466.5,117.0,2.65,17.5,319.0,430.49,349.69
2018,11,28,14,0,358.0,117.0,2.8,17.4,262.0,352.96,287.76
2018,11,28,14,15,498.0,95.5,2.8,17.15,280.0,399.78,326.21
2018,11,28,14,30,638.0,74.0,2.8,16.9,298.0,432.54,351.64
2018,11,28,14,45,383.0,70.5,2.8,16.7,201.0,279.09,226.98
2018,11,28,15,0,128.0,67.0,2.8,16.5,104.0,134.25,107.19
2018,11,28,15,15,183.0,53.5,2.8,16.5,97.0,142.22,112.73
2018,11,28,15,30,238.0,40.0,2.8,16.5,90.0,138.56,107.19
2018,11,28,15,45,171.0,30.5,2.6,15.7,62.5,94.93,70.06
2018,11,28,16,0,104.0,21.0,2.4,14.9,35.0,57.2,38.55
2018,11,28,16,15,69.0,14.5,2.55,14.55,22.5,36.91,19.96
2018,11,28,16,30,34.0,8.0,2.7,14.2,10.0,15.06,0.0
2018,11,28,16,45,17.0,4.0,2.8,13.85,5.0,6.06,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,7,15,0.5,3.0,5.55,12.35,3.0,3.03,0.0
2018,11,29,7,30,1.0,6.0,5.7,12.4,6.0,5.99,0.0
2018,11,29,7,45,0.5,6.5,5.9,12.5,6.5,6.39,0.0
2018,11,29,8,0,0.0,7.0,6.1,12.6,7.0,6.74,0.03
2018,11,29,8,15,0.0,9.0,6.2,12.7,9.0,8.67,1.74
2018,11,29,8,30,0.0,11.0,6.3,12.8,11.0,10.6,3.45
2018,11,29,8,45,0.0,15.0,6.4,12.9,15.0,14.46,6.79
2018,11,29,9,0,0.0,19.0,6.5,13.0,19.0,18.33,10.12
2018,11,29,9,15,17.0,39.0,6.4,13.05,45.0,46.77,34.72
2018,11,29,9,30,34.0,59.0,6.3,13.1,71.0,77.07,60.86
2018,11,29,9,45,29.0,66.5,6.25,13.15,77.5,82.91,65.73
2018,11,29,10,0,24.0,74.0,6.2,13.2,84.0,88.39,70.22
2018,11,29,10,15,14.5,81.5,6.1,13.2,87.5,90.7,71.85
2018,11,29,10,30,5.0,89.0,6.0,13.2,91.0,89.65,70.61
2018,11,29,10,45,26.0,87.0,5.9,13.15,99.5,104.69,83.87
2018,11,29,11,0,47.0,85.0,5.8,13.1,108.0,122.53,99.48
2018,11,29,11,15,66.0,129.0,5.7,13.2,162.0,184.61,151.59
2018,11,29,11,30,85.0,173.0,5.6,13.3,216.0,240.09,197.55
2018,11,29,11,45,63.0,151.5,5.55,13.35,183.5,200.89,164.56
2018,11,29,12,0,41.0,130.0,5.5,13.4,151.0,161.84,131.62
2018,11,29,12,15,48.0,159.0,5.45,13.5,183.5,198.31,161.91
2018,11,29,12,30,55.0,188.0,5.4,13.6,216.0,235.41,192.42
2018,11,29,12,45,96.0,195.0,5.35,13.7,242.0,271.64,223.14
2018,11,29,13,0,137.0,202.0,5.3,13.8,268.0,314.46,258.86
2018,11,29,13,15,117.0,185.5,5.2,13.85,240.0,280.16,230.47
2018,11,29,13,30,97.0,169.0,5.1,13.9,212.0,246.35,202.48
2018,11,29,13,45,60.5,121.5,5.0,13.95,148.0,161.85,132.12
2018,11,29,14,0,24.0,74.0,4.9,14.0,84.0,88.03,69.64
2018,11,29,14,15,139.5,93.5,4.55,13.85,143.0,184.1,152.22
2018,11,29,14,30,255.0,113.0,4.2,13.7,202.0,263.08,218.06
2018,11,29,14,45,350.5,99.5,3.9,13.6,207.5,292.44,241.3
2018,11,29,15,0,446.0,86.0,3.6,13.5,213.0,306.57,250.69
2018,11,29,15,15,384.0,76.5,3.6,13.5,174.0,251.67,203.09
2018,11,29,15,30,322.0,67.0,3.6,13.5,135.0,201.28,159.05
2018,11,29,15,45,262.5,55.5,2.8,12.85,102.5,154.44,118.08
2018,11,29,16,0,203.0,44.0,2.0,12.2,70.0,112.9,81.73
2018,11,29,16,15,149.5,31.5,2.0,11.85,46.5,77.39,47.81
2018,11,29,16,30,96.0,19.0,2.0,11.5,23.0,40.49,0.0
2018,11,29,16,45,48.0,9.5,1.95,11.2,11.5,15.35,0.0
2018,11,29,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.3,6.45,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.3,6.5,1.0,0.0,0.0
2018,11,30,7,15,12.5,12.0,1.5,7.25,12.5,13.71,0.0
2018,11,30,7,30,15.0,23.0,1.7,8.0,24.0,26.78,9.83
2018,11,30,7,45,23.5,39.0,1.9,8.7,42.0,47.4,32.74
2018,11,30,8,0,32.0,55.0,2.1,9.4,60.0,67.9,51.21
2018,11,30,8,15,44.0,72.0,2.25,9.85,81.0,91.5,71.98
2018,11,30,8,30,56.0,89.0,2.4,10.3,102.0,116.11,93.48
2018,11,30,8,45,126.0,102.5,2.55,10.75,138.5,167.51,137.26
2018,11,30,9,0,196.0,116.0,2.7,11.2,175.0,225.78,186.66
2018,11,30,9,15,277.0,123.5,2.7,11.6,218.5,282.69,234.6
2018,11,30,9,30,358.0,131.0,2.7,12.0,262.0,351.64,291.64
2018,11,30,9,45,423.0,132.0,2.7,12.45,299.0,402.19,332.92
2018,11,30,10,0,488.0,133.0,2.7,12.9,336.0,455.31,375.62
2018,11,30,10,15,595.0,119.5,2.7,13.2,381.5,524.05,430.67
2018,11,30,10,30,702.0,106.0,2.7,13.5,427.0,593.07,484.85
2018,11,30,10,45,747.0,99.5,2.7,13.85,452.5,629.51,512.45
2018,11,30,11,0,792.0,93.0,2.7,14.2,478.0,662.25,537.16
2018,11,30,11,15,786.0,96.5,2.75,14.4,485.0,671.37,543.34
2018,11,30,11,30,780.0,100.0,2.8,14.6,492.0,677.46,547.41
2018,11,30,11,45,821.0,91.0,2.8,14.75,505.5,700.24,563.98
2018,11,30,12,0,862.0,82.0,2.8,14.9,519.0,719.93,578.13
2018,11,30,12,15,864.5,80.0,2.8,15.0,515.0,716.87,575.6
2018,11,30,12,30,867.0,78.0,2.8,15.1,511.0,710.6,570.98
2018,11,30,12,45,867.5,75.5,2.85,15.15,499.5,699.14,562.98
2018,11,30,13,0,868.0,73.0,2.9,15.2,488.0,680.4,549.62
2018,11,30,13,15,859.0,72.0,2.85,15.15,469.0,662.25,536.38
2018,11,30,13,30,850.0,71.0,2.8,15.1,450.0,637.34,517.05
2018,11,30,13,45,837.0,69.0,2.7,15.1,424.0,606.31,492.5
2018,11,30,14,0,824.0,67.0,2.6,15.1,398.0,573.21,465.95
2018,11,30,14,15,803.5,64.5,2.5,14.95,366.0,533.46,433.95
2018,11,30,14,30,783.0,62.0,2.4,14.8,334.0,492.59,400.33
2018,11,30,14,45,753.5,59.0,2.3,14.6,297.5,445.9,361.32
2018,11,30,15,0,724.0,56.0,2.2,14.4,261.0,399.35,321.35
2018,11,30,15,15,678.0,52.0,2.2,14.4,221.0,345.42,274.45
2018,11,30,15,30,632.0,48.0,2.2,14.4,181.0,293.75,228.28
2018,11,30,15,45,560.0,42.5,1.6,13.1,140.5,236.88,178.03
2018,11,30,16,0,488.0,37.0,1.0,11.8,100.0,183.91,130.5
2018,11,30,16,15,358.5,28.5,1.05,11.2,65.0,121.24,73.19
2018,11,30,16,30,229.0,20.0,1.1,10.6,30.0,64.54,0.0
2018,11,30,16,45,114.5,10.0,1.15,10.0,15.0,24.18,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.8,9.55,2.0,1.97,0.0
2018,12,1,7,30,0.0,4.0,2.9,9.9,4.0,3.85,0.0
2018,12,1,7,45,75.0,16.5,3.05,10.25,28.0,42.27,26.58
2018,12,1,8,0,150.0,29.0,3.2,10.6,52.0,83.39,61.09
2018,12,1,8,15,106.5,23.5,3.15,10.8,42.0,67.63,50.5
2018,12,1,8,30,63.0,18.0,3.1,11.0,32.0,47.97,35.23
2018,12,1,8,45,31.5,19.5,3.0,11.2,26.5,33.8,23.59
2018,12,1,9,0,0.0,21.0,2.9,11.4,21.0,20.26,11.91
2018,12,1,9,15,1.0,34.0,3.1,11.55,34.5,33.33,23.2
2018,12,1,9,30,2.0,47.0,3.3,11.7,48.0,46.49,34.48
2018,12,1,9,45,1.0,60.0,3.55,11.9,60.5,58.56,44.7
2018,12,1,10,0,0.0,73.0,3.8,12.1,73.0,70.58,54.79
2018,12,1,10,15,13.0,114.0,3.95,12.2,120.0,120.38,97.08
2018,12,1,10,30,26.0,155.0,4.1,12.3,167.0,177.83,145.15
2018,12,1,10,45,279.0,150.0,4.25,12.45,284.5,357.21,298.22
2018,12,1,11,0,532.0,145.0,4.4,12.6,402.0,538.89,447.24
2018,12,1,11,15,486.0,154.0,4.5,12.75,392.5,523.3,433.33
2018,12,1,11,30,440.0,163.0,4.6,12.9,383.0,504.97,417.97
2018,12,1,11,45,299.5,173.0,4.7,13.05,323.0,409.04,338.94
2018,12,1,12,0,159.0,183.0,4.8,13.2,263.0,312.13,257.6
2018,12,1,12,15,458.5,143.5,4.75,13.3,372.0,497.27,413.26
2018,12,1,12,30,758.0,104.0,4.7,13.4,481.0,664.66,548.28
2018,12,1,12,45,614.5,118.0,4.7,13.45,418.5,573.17,474.03
2018,12,1,13,0,471.0,132.0,4.7,13.5,356.0,478.5,397.24
2018,12,1,13,15,480.5,128.5,4.65,13.5,349.5,472.55,392.78
2018,12,1,13,30,490.0,125.0,4.6,13.5,343.0,464.56,386.23
2018,12,1,13,45,593.0,108.5,4.5,13.45,357.0,501.32,416.33
2018,12,1,14,0,696.0,92.0,4.4,13.4,371.0,527.18,436.83
2018,12,1,14,15,707.0,83.5,4.3,13.25,347.0,502.15,415.73
2018,12,1,14,30,718.0,75.0,4.2,13.1,323.0,474.27,391.85
2018,12,1,14,45,668.5,72.5,4.1,12.95,283.5,420.7,346.36
2018,12,1,15,0,619.0,70.0,4.0,12.8,244.0,368.96,301.58
2018,12,1,15,15,547.5,65.5,4.0,12.8,202.0,308.31,248.8
2018,12,1,15,30,476.0,61.0,4.0,12.8,160.0,252.34,199.3
2018,12,1,15,45,433.0,52.5,3.35,11.9,127.0,206.63,157.81
2018,12,1,16,0,390.0,44.0,2.7,11.0,94.0,164.06,118.34
2018,12,1,16,15,261.5,32.0,2.5,10.5,60.0,102.76,62.7
2018,12,1,16,30,133.0,20.0,2.3,10.0,26.0,47.99,0.0
2018,12,1,16,45,66.5,10.0,2.15,9.5,13.0,18.18,0.0
2018,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.5,4.35,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.5,4.3,2.0,0.0,0.0
2018,12,2,7,15,165.0,14.5,0.55,4.55,24.0,38.74,0.0
2018,12,2,7,30,308.0,26.0,0.6,4.8,46.0,94.56,32.53
2018,12,2,7,45,419.5,33.5,0.6,5.05,83.0,150.35,103.59
2018,12,2,8,0,531.0,41.0,0.6,5.3,120.0,212.39,159.32
2018,12,2,8,15,599.0,46.0,0.55,5.75,161.0,266.55,208.26
2018,12,2,8,30,667.0,51.0,0.5,6.2,202.0,323.86,258.87
2018,12,2,8,45,710.5,54.0,0.45,6.65,241.5,374.91,303.3
2018,12,2,9,0,754.0,57.0,0.4,7.1,281.0,427.72,347.5
2018,12,2,9,15,781.0,60.0,0.45,7.65,317.0,473.5,385.35
2018,12,2,9,30,808.0,63.0,0.5,8.2,353.0,519.03,421.84
2018,12,2,9,45,826.5,65.0,0.55,8.7,383.5,557.95,452.33
2018,12,2,10,0,845.0,67.0,0.6,9.2,414.0,595.42,480.97
2018,12,2,10,15,859.0,68.5,0.75,9.6,439.0,627.77,506.47
2018,12,2,10,30,873.0,70.0,0.9,10.0,464.0,654.05,527.23
2018,12,2,10,45,883.0,70.5,1.0,10.35,482.0,677.79,544.82
2018,12,2,11,0,893.0,71.0,1.1,10.7,500.0,698.8,559.84
2018,12,2,11,15,898.5,71.0,1.2,11.05,510.5,713.2,570.07
2018,12,2,11,30,904.0,71.0,1.3,11.4,521.0,724.48,578.17
2018,12,2,11,45,907.0,70.5,1.35,11.75,524.0,730.18,581.8
2018,12,2,12,0,910.0,70.0,1.4,12.1,527.0,732.6,583.23
2018,12,2,12,15,909.0,69.5,1.5,12.3,522.5,728.85,581.13
2018,12,2,12,30,908.0,69.0,1.6,12.5,518.0,721.79,576.76
2018,12,2,12,45,904.5,67.5,1.7,12.65,506.0,708.57,568.03
2018,12,2,13,0,901.0,66.0,1.8,12.8,494.0,692.2,557.01
2018,12,2,13,15,890.5,65.5,1.75,12.75,474.0,669.33,540.46
2018,12,2,13,30,880.0,65.0,1.7,12.7,454.0,643.78,521.02
2018,12,2,13,45,865.5,64.0,1.7,12.65,428.0,612.71,497.17
2018,12,2,14,0,851.0,63.0,1.7,12.6,402.0,582.96,473.72
2018,12,2,14,15,831.0,60.5,1.5,12.25,369.5,542.92,441.28
2018,12,2,14,30,811.0,58.0,1.3,11.9,337.0,501.64,407.18
2018,12,2,14,45,687.0,66.0,1.1,11.55,284.5,422.01,342.2
2018,12,2,15,0,563.0,74.0,0.9,11.2,232.0,347.8,280.87
2018,12,2,15,15,514.0,65.5,0.9,11.2,193.0,294.42,235.47
2018,12,2,15,30,465.0,57.0,0.9,11.2,154.0,244.02,191.38
2018,12,2,15,45,482.5,46.5,0.9,10.3,127.0,216.26,164.08
2018,12,2,16,0,500.0,36.0,0.9,9.4,100.0,186.1,132.9
2018,12,2,16,15,358.0,27.0,0.9,8.95,64.0,119.61,71.84
2018,12,2,16,30,216.0,18.0,0.9,8.5,28.0,60.39,0.0
2018,12,2,16,45,108.0,9.0,0.95,8.1,14.0,22.44,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,1.8,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.8,2.0,0.0,0.0
2018,12,3,7,15,34.5,11.0,1.35,2.65,12.0,15.86,0.0
2018,12,3,7,30,44.0,19.0,1.5,3.5,22.0,31.4,6.14
2018,12,3,7,45,78.0,35.0,1.65,4.35,44.5,62.61,43.38
2018,12,3,8,0,112.0,51.0,1.8,5.2,67.0,94.01,71.91
2018,12,3,8,15,117.0,68.0,1.85,5.85,89.5,115.59,92.14
2018,12,3,8,30,122.0,85.0,1.9,6.5,112.0,141.16,115.32
2018,12,3,8,45,223.0,95.0,1.95,7.15,156.0,204.73,169.81
2018,12,3,9,0,324.0,105.0,2.0,7.8,200.0,277.73,231.77
2018,12,3,9,15,303.0,120.0,1.95,8.55,217.5,290.05,242.35
2018,12,3,9,30,282.0,135.0,1.9,9.3,235.0,306.07,255.4
2018,12,3,9,45,492.0,113.0,1.9,10.05,306.0,417.35,347.48
2018,12,3,10,0,702.0,91.0,1.9,10.8,377.0,536.92,442.8
2018,12,3,10,15,785.5,79.5,1.95,11.05,417.5,592.33,486.2
2018,12,3,10,30,869.0,68.0,2.0,11.3,458.0,647.22,529.01
2018,12,3,10,45,877.5,69.0,2.05,11.55,476.0,670.5,545.98
2018,12,3,11,0,886.0,70.0,2.1,11.8,494.0,691.04,560.49
2018,12,3,11,15,821.0,86.5,2.15,11.9,486.0,679.72,551.52
2018,12,3,11,30,756.0,103.0,2.2,12.0,478.0,662.22,538.0
2018,12,3,11,45,708.0,115.0,2.25,12.1,467.5,645.54,524.83
2018,12,3,12,0,660.0,127.0,2.3,12.2,457.0,625.65,509.09
2018,12,3,12,15,634.0,130.5,2.3,12.25,445.5,609.33,496.36
2018,12,3,12,30,608.0,134.0,2.3,12.3,434.0,590.78,481.84
2018,12,3,12,45,546.5,145.5,2.35,12.4,410.0,551.32,450.71
2018,12,3,13,0,485.0,157.0,2.4,12.5,386.0,515.07,421.76
2018,12,3,13,15,612.0,124.5,2.35,12.5,402.0,557.48,456.75
2018,12,3,13,30,739.0,92.0,2.3,12.5,418.0,589.6,482.62
2018,12,3,13,45,747.5,85.5,2.25,12.55,398.5,569.49,466.21
2018,12,3,14,0,756.0,79.0,2.2,12.6,379.0,544.42,446.01
2018,12,3,14,15,614.5,92.0,2.05,12.35,323.0,458.96,376.97
2018,12,3,14,30,473.0,105.0,1.9,12.1,267.0,375.22,308.66
2018,12,3,14,45,289.0,95.5,1.75,11.85,191.0,257.18,211.59
2018,12,3,15,0,105.0,86.0,1.6,11.6,115.0,140.57,114.09
2018,12,3,15,15,76.0,66.0,1.6,11.6,85.5,102.36,81.49
2018,12,3,15,30,47.0,46.0,1.6,11.6,56.0,66.49,50.62
2018,12,3,15,45,38.5,35.0,1.55,10.45,42.0,49.88,36.07
2018,12,3,16,0,30.0,24.0,1.5,9.3,28.0,33.96,22.0
2018,12,3,16,15,15.0,15.0,1.5,8.9,17.0,17.94,7.37
2018,12,3,16,30,0.0,6.0,1.5,8.5,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,1.55,8.15,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.65,6.0,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.7,6.0,2.0,0.0,0.0
2018,12,4,7,15,18.0,5.5,2.85,6.25,5.5,8.0,0.0
2018,12,4,7,30,18.0,8.0,3.0,6.5,9.0,11.73,0.0
2018,12,4,7,45,9.0,12.0,3.1,6.8,12.5,13.84,5.32
2018,12,4,8,0,0.0,16.0,3.2,7.1,16.0,15.43,7.54
2018,12,4,8,15,0.0,20.5,3.25,7.65,20.5,19.77,11.48
2018,12,4,8,30,0.0,25.0,3.3,8.2,25.0,24.12,15.37
2018,12,4,8,45,0.0,37.5,3.3,8.7,37.5,36.2,25.94
2018,12,4,9,0,0.0,50.0,3.3,9.2,50.0,48.3,36.42
2018,12,4,9,15,4.5,80.0,3.35,9.9,81.5,80.55,64.13
2018,12,4,9,30,9.0,110.0,3.4,10.6,113.0,114.26,92.69
2018,12,4,9,45,25.0,126.0,3.5,11.3,136.0,144.73,118.32
2018,12,4,10,0,41.0,142.0,3.6,12.0,159.0,172.29,141.25
2018,12,4,10,15,20.5,113.0,3.55,12.4,121.5,127.96,103.45
2018,12,4,10,30,0.0,84.0,3.5,12.8,84.0,81.38,63.58
2018,12,4,10,45,0.0,88.5,3.45,13.25,88.5,85.85,67.18
2018,12,4,11,0,0.0,93.0,3.4,13.7,93.0,90.33,70.75
2018,12,4,11,15,0.0,96.0,3.25,13.9,96.0,93.32,73.13
2018,12,4,11,30,0.0,99.0,3.1,14.1,99.0,96.32,75.53
2018,12,4,11,45,2.0,111.5,3.0,14.3,112.5,110.43,87.24
2018,12,4,12,0,4.0,124.0,2.9,14.5,126.0,124.68,99.0
2018,12,4,12,15,9.0,151.0,2.65,14.5,155.5,156.4,125.23
2018,12,4,12,30,14.0,178.0,2.4,14.5,185.0,188.74,151.71
2018,12,4,12,45,12.5,173.0,2.15,14.5,179.0,182.4,146.42
2018,12,4,13,0,11.0,168.0,1.9,14.5,173.0,176.14,141.31
2018,12,4,13,15,8.5,160.0,1.7,14.3,164.0,166.07,133.21
2018,12,4,13,30,6.0,152.0,1.5,14.1,155.0,156.15,125.22
2018,12,4,13,45,3.5,132.0,1.35,13.9,133.5,133.55,106.78
2018,12,4,14,0,1.0,112.0,1.2,13.7,112.0,111.26,88.47
2018,12,4,14,15,0.5,98.0,1.3,13.25,98.0,96.67,76.59
2018,12,4,14,30,0.0,84.0,1.4,12.8,84.0,82.19,64.63
2018,12,4,14,45,0.0,73.0,1.5,12.35,73.0,71.16,55.45
2018,12,4,15,0,0.0,62.0,1.6,11.9,62.0,60.17,46.16
2018,12,4,15,15,0.0,53.0,1.6,11.9,53.0,51.27,38.46
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,42.5,30.77
2018,12,4,15,45,0.0,34.5,1.5,10.9,34.5,33.32,22.74
2018,12,4,16,0,0.0,25.0,1.4,9.9,25.0,24.13,14.57
2018,12,4,16,15,0.0,16.5,1.45,9.55,16.5,15.92,6.26
2018,12,4,16,30,0.0,8.0,1.5,9.2,8.0,7.71,0.0
2018,12,4,16,45,0.0,4.0,1.5,8.9,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.55,8.05,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,2.6,8.2,3.0,2.89,0.0
2018,12,5,7,45,0.0,5.0,2.65,8.35,5.0,4.82,0.0
2018,12,5,8,0,0.0,7.0,2.7,8.5,7.0,6.74,0.07
2018,12,5,8,15,0.0,9.5,2.75,8.7,9.5,9.16,2.25
2018,12,5,8,30,0.0,12.0,2.8,8.9,12.0,11.57,4.41
2018,12,5,8,45,0.0,17.5,2.8,9.15,17.5,16.88,9.08
2018,12,5,9,0,0.0,23.0,2.8,9.4,23.0,22.19,13.72
2018,12,5,9,15,0.0,44.5,2.8,9.8,44.5,42.97,31.74
2018,12,5,9,30,0.0,66.0,2.8,10.2,66.0,63.79,49.59
2018,12,5,9,45,1.5,94.0,2.75,10.55,94.5,92.98,74.4
2018,12,5,10,0,3.0,122.0,2.7,10.9,123.0,122.91,99.51
2018,12,5,10,15,17.5,144.0,2.7,11.3,151.5,155.0,126.42
2018,12,5,10,30,32.0,166.0,2.7,11.7,180.0,194.33,158.99
2018,12,5,10,45,31.0,174.0,2.7,12.1,188.0,202.81,165.46
2018,12,5,11,0,30.0,182.0,2.7,12.5,196.0,211.26,171.95
2018,12,5,11,15,45.0,188.0,2.65,12.8,209.5,228.48,186.08
2018,12,5,11,30,60.0,194.0,2.6,13.1,223.0,245.95,200.34
2018,12,5,11,45,55.0,193.5,2.55,13.45,220.5,242.0,196.62
2018,12,5,12,0,50.0,193.0,2.5,13.8,218.0,237.93,192.9
2018,12,5,12,15,58.0,194.0,2.4,13.9,222.5,244.65,198.46
2018,12,5,12,30,66.0,195.0,2.3,14.0,227.0,251.21,203.86
2018,12,5,12,45,98.0,196.0,2.2,14.15,242.5,274.05,222.94
2018,12,5,13,0,130.0,197.0,2.1,14.3,258.0,303.62,247.06
2018,12,5,13,15,126.5,187.5,2.0,14.25,245.0,288.55,234.91
2018,12,5,13,30,123.0,178.0,1.9,14.2,232.0,273.28,222.71
2018,12,5,13,45,93.5,158.0,1.85,14.1,197.5,229.75,187.23
2018,12,5,14,0,64.0,138.0,1.8,14.0,163.0,181.19,147.34
2018,12,5,14,15,34.0,104.5,1.7,13.8,117.5,125.84,101.31
2018,12,5,14,30,4.0,71.0,1.6,13.6,72.0,70.92,54.93
2018,12,5,14,45,16.0,81.0,1.5,13.35,85.5,87.34,69.07
2018,12,5,15,0,28.0,91.0,1.4,13.1,99.0,106.95,85.51
2018,12,5,15,15,28.0,77.5,1.4,13.1,84.5,91.7,72.29
2018,12,5,15,30,28.0,64.0,1.4,13.1,70.0,76.45,58.91
2018,12,5,15,45,22.0,50.5,1.2,12.15,54.5,59.25,43.98
2018,12,5,16,0,16.0,37.0,1.0,11.2,39.0,42.53,29.29
2018,12,5,16,15,10.0,24.5,1.05,10.75,25.5,27.41,14.38
2018,12,5,16,30,4.0,12.0,1.1,10.3,12.0,12.49,0.0
2018,12,5,16,45,2.0,6.0,1.15,9.9,6.0,6.15,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,7,15,120.0,10.5,1.7,6.05,17.0,27.06,0.0
2018,12,6,7,30,240.0,21.0,2.0,6.6,34.0,72.42,0.0
2018,12,6,7,45,363.5,29.0,2.3,7.15,69.0,128.28,84.02
2018,12,6,8,0,487.0,37.0,2.6,7.7,104.0,190.23,140.48
2018,12,6,8,15,556.0,42.5,2.6,8.15,143.5,242.43,188.47
2018,12,6,8,30,625.0,48.0,2.6,8.6,183.0,298.12,238.97
2018,12,6,8,45,669.5,52.0,2.6,9.1,221.5,348.47,284.46
2018,12,6,9,0,714.0,56.0,2.6,9.6,260.0,400.85,330.39
2018,12,6,9,15,743.0,59.0,2.55,10.15,295.5,445.98,369.05
2018,12,6,9,30,772.0,62.0,2.5,10.7,331.0,491.13,406.5
2018,12,6,9,45,791.5,64.0,2.5,11.3,361.0,529.46,437.51
2018,12,6,10,0,811.0,66.0,2.5,11.9,391.0,566.54,466.66
2018,12,6,10,15,824.5,67.5,2.4,12.35,415.0,597.79,490.4
2018,12,6,10,30,838.0,69.0,2.3,12.8,439.0,626.98,511.92
2018,12,6,10,45,846.0,70.5,2.25,13.3,457.0,650.23,528.54
2018,12,6,11,0,854.0,72.0,2.2,13.8,475.0,670.82,542.34
2018,12,6,11,15,859.0,72.5,2.15,14.1,485.5,681.11,548.54
2018,12,6,11,30,864.0,73.0,2.1,14.4,496.0,692.57,555.75
2018,12,6,11,45,865.5,73.5,2.05,14.65,499.5,698.52,559.03
2018,12,6,12,0,867.0,74.0,2.0,14.9,503.0,701.33,560.15
2018,12,6,12,15,865.5,74.0,2.0,15.05,499.0,698.29,557.65
2018,12,6,12,30,864.0,74.0,2.0,15.2,495.0,692.12,553.03
2018,12,6,12,45,859.0,73.0,2.0,15.35,483.5,683.51,546.75
2018,12,6,13,0,854.0,72.0,2.0,15.5,472.0,667.62,535.18
2018,12,6,13,15,844.5,71.0,2.05,15.5,453.5,645.9,519.44
2018,12,6,13,30,835.0,70.0,2.1,15.5,435.0,621.59,501.18
2018,12,6,13,45,821.0,68.0,2.1,15.55,409.5,590.95,477.42
2018,12,6,14,0,807.0,66.0,2.1,15.6,384.0,558.32,451.69
2018,12,6,14,15,787.0,64.0,2.0,15.4,353.5,520.59,421.42
2018,12,6,14,30,767.0,62.0,1.9,15.2,323.0,481.7,389.54
2018,12,6,14,45,737.5,59.0,1.85,15.05,287.5,436.18,351.73
2018,12,6,15,0,708.0,56.0,1.8,14.9,252.0,390.79,312.97
2018,12,6,15,15,662.0,52.0,1.8,14.9,213.0,338.04,267.31
2018,12,6,15,30,616.0,48.0,1.8,14.9,174.0,287.5,222.37
2018,12,6,15,45,545.0,42.0,1.35,13.5,135.0,231.67,173.41
2018,12,6,16,0,474.0,36.0,0.9,12.1,96.0,179.46,126.79
2018,12,6,16,15,339.5,27.0,0.95,11.7,61.5,115.65,67.99
2018,12,6,16,30,205.0,18.0,1.0,11.3,27.0,53.62,0.0
2018,12,6,16,45,102.5,9.0,1.05,10.85,13.5,21.92,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.5,0.75,6.05,12.0,15.45,0.0
2018,12,7,7,30,89.0,19.0,0.7,6.4,24.0,41.14,0.0
2018,12,7,7,45,139.0,33.5,0.7,6.8,48.5,79.26,52.22
2018,12,7,8,0,189.0,48.0,0.7,7.2,73.0,116.05,86.81
2018,12,7,8,15,224.5,62.0,0.75,7.6,102.0,147.49,115.44
2018,12,7,8,30,260.0,76.0,0.8,8.0,131.0,191.22,154.02
2018,12,7,8,45,404.0,77.5,0.85,8.4,182.5,264.1,215.45
2018,12,7,9,0,548.0,79.0,0.9,8.8,234.0,350.45,287.17
2018,12,7,9,15,588.0,82.0,0.85,9.15,268.0,395.08,324.16
2018,12,7,9,30,628.0,85.0,0.8,9.5,302.0,440.87,361.26
2018,12,7,9,45,557.0,105.5,0.8,9.9,310.5,444.05,363.56
2018,12,7,10,0,486.0,126.0,0.8,10.3,319.0,438.79,358.97
2018,12,7,10,15,455.5,140.0,0.75,10.85,330.0,448.56,365.5
2018,12,7,10,30,425.0,154.0,0.7,11.4,341.0,455.27,369.17
2018,12,7,10,45,429.0,160.5,0.7,12.0,355.5,473.65,382.39
2018,12,7,11,0,433.0,167.0,0.7,12.6,370.0,490.64,394.21
2018,12,7,11,15,633.0,125.5,0.7,13.2,430.0,591.04,471.38
2018,12,7,11,30,833.0,84.0,0.7,13.8,490.0,686.67,540.86
2018,12,7,11,45,859.5,78.0,0.7,14.4,499.5,702.66,549.61
2018,12,7,12,0,886.0,72.0,0.7,15.0,509.0,711.19,554.17
2018,12,7,12,15,885.5,71.5,0.75,15.35,505.0,708.32,552.08
2018,12,7,12,30,885.0,71.0,0.8,15.7,501.0,702.24,547.96
2018,12,7,12,45,881.0,69.5,0.85,16.0,489.5,689.42,539.26
2018,12,7,13,0,877.0,68.0,0.9,16.3,478.0,673.54,528.48
2018,12,7,13,15,868.0,67.0,0.95,16.35,459.0,652.01,513.96
2018,12,7,13,30,859.0,66.0,1.0,16.4,440.0,627.84,496.56
2018,12,7,13,45,845.0,64.5,1.05,16.4,415.0,601.14,476.85
2018,12,7,14,0,831.0,63.0,1.1,16.4,390.0,568.58,452.38
2018,12,7,14,15,809.5,61.5,1.05,16.2,359.0,529.99,422.31
2018,12,7,14,30,788.0,60.0,1.0,16.0,328.0,490.27,390.64
2018,12,7,14,45,758.0,57.5,0.95,15.75,292.0,444.44,353.44
2018,12,7,15,0,728.0,55.0,0.9,15.5,256.0,398.7,315.23
2018,12,7,15,15,683.5,50.5,0.9,15.5,216.5,345.3,269.9
2018,12,7,15,30,639.0,46.0,0.9,15.5,177.0,293.97,225.02
2018,12,7,15,45,558.5,41.5,0.9,14.1,137.0,235.64,175.28
2018,12,7,16,0,478.0,37.0,0.9,12.7,97.0,181.83,128.25
2018,12,7,16,15,313.5,27.5,0.9,12.25,60.5,110.47,64.87
2018,12,7,16,30,149.0,18.0,0.9,11.8,24.0,43.88,0.0
2018,12,7,16,45,74.5,9.0,0.95,11.4,12.0,18.39,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
