Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,5.1,16.5,27.09,0.0
2018,12,8,7,30,255.0,20.0,1.0,5.7,33.0,72.36,0.0
2018,12,8,7,45,381.5,28.5,0.95,6.25,68.5,130.24,82.79
2018,12,8,8,0,508.0,37.0,0.9,6.8,104.0,193.82,141.64
2018,12,8,8,15,578.0,42.5,1.05,7.35,144.0,244.93,188.61
2018,12,8,8,30,648.0,48.0,1.2,7.9,184.0,303.69,241.31
2018,12,8,8,45,693.0,51.5,1.3,8.45,223.5,354.56,286.94
2018,12,8,9,0,738.0,55.0,1.4,9.0,263.0,407.41,332.96
2018,12,8,9,15,663.0,70.0,1.55,9.7,275.0,417.44,343.57
2018,12,8,9,30,588.0,85.0,1.7,10.4,287.0,418.37,345.77
2018,12,8,9,45,439.0,111.5,1.8,11.15,270.0,380.68,315.21
2018,12,8,10,0,290.0,138.0,1.9,11.9,253.0,328.05,271.42
2018,12,8,10,15,292.5,146.5,2.0,12.4,268.5,346.66,286.55
2018,12,8,10,30,295.0,155.0,2.1,12.9,284.0,364.49,300.46
2018,12,8,10,45,343.0,154.0,2.15,13.4,310.0,400.51,329.42
2018,12,8,11,0,391.0,153.0,2.2,13.9,336.0,446.02,365.17
2018,12,8,11,15,341.5,159.5,2.2,14.1,322.0,415.34,339.93
2018,12,8,11,30,292.0,166.0,2.2,14.3,308.0,391.35,319.99
2018,12,8,11,45,293.0,164.5,2.2,14.55,308.0,391.83,320.26
2018,12,8,12,0,294.0,163.0,2.2,14.8,308.0,391.27,319.57
2018,12,8,12,15,511.0,132.0,2.15,14.85,381.0,516.61,420.87
2018,12,8,12,30,728.0,101.0,2.1,14.9,454.0,633.55,511.54
2018,12,8,12,45,744.0,99.5,2.1,15.0,453.0,635.86,512.19
2018,12,8,13,0,760.0,98.0,2.1,15.1,452.0,635.13,511.41
2018,12,8,13,15,740.0,97.5,2.05,15.05,431.0,608.75,491.04
2018,12,8,13,30,720.0,97.0,2.0,15.0,410.0,580.49,469.19
2018,12,8,13,45,765.0,84.0,1.95,14.95,399.5,573.83,464.28
2018,12,8,14,0,810.0,71.0,1.9,14.9,389.0,565.15,457.12
2018,12,8,14,15,787.5,69.0,1.7,14.6,357.5,526.08,425.38
2018,12,8,14,30,765.0,67.0,1.5,14.3,326.0,485.99,392.35
2018,12,8,14,45,733.0,63.0,1.3,14.05,289.5,438.32,352.61
2018,12,8,15,0,701.0,59.0,1.1,13.8,253.0,390.99,312.19
2018,12,8,15,15,653.0,55.0,1.1,13.8,214.0,339.78,268.18
2018,12,8,15,30,605.0,51.0,1.1,13.8,175.0,289.17,223.6
2018,12,8,15,45,529.5,45.0,1.05,12.55,135.5,230.42,172.98
2018,12,8,16,0,454.0,39.0,1.0,11.3,96.0,177.55,126.31
2018,12,8,16,15,318.5,29.0,1.05,10.8,61.5,113.26,67.17
2018,12,8,16,30,183.0,19.0,1.1,10.3,27.0,50.96,0.0
2018,12,8,16,45,91.5,9.5,1.15,9.85,13.5,21.13,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.5,0.8,5.75,5.0,5.42,0.0
2018,12,9,7,30,15.0,9.0,0.8,6.0,10.0,12.06,0.0
2018,12,9,7,45,7.5,14.0,0.75,6.2,14.5,15.34,5.99
2018,12,9,8,0,0.0,19.0,0.7,6.4,19.0,18.33,9.97
2018,12,9,8,15,0.0,25.0,0.85,6.8,25.0,24.12,15.28
2018,12,9,8,30,0.0,31.0,1.0,7.2,31.0,29.92,20.51
2018,12,9,8,45,1.0,53.5,1.2,7.6,54.0,52.19,39.98
2018,12,9,9,0,2.0,76.0,1.4,8.0,77.0,75.75,60.39
2018,12,9,9,15,16.0,98.5,1.4,8.35,104.0,106.05,86.43
2018,12,9,9,30,30.0,121.0,1.4,8.7,131.0,142.08,117.05
2018,12,9,9,45,52.5,131.5,1.4,9.1,151.5,166.57,137.71
2018,12,9,10,0,75.0,142.0,1.4,9.5,172.0,192.38,159.35
2018,12,9,10,15,72.0,150.5,1.4,9.75,180.5,201.38,166.45
2018,12,9,10,30,69.0,159.0,1.4,10.0,189.0,210.11,173.29
2018,12,9,10,45,35.5,140.5,1.45,10.25,156.0,168.27,137.71
2018,12,9,11,0,2.0,122.0,1.5,10.5,123.0,121.51,97.73
2018,12,9,11,15,7.5,127.0,1.6,10.55,130.5,130.37,105.35
2018,12,9,11,30,13.0,132.0,1.7,10.6,138.0,139.36,112.96
2018,12,9,11,45,6.5,97.0,1.8,10.65,100.0,98.87,78.81
2018,12,9,12,0,0.0,62.0,1.9,10.7,62.0,59.93,45.69
2018,12,9,12,15,0.0,70.5,1.95,10.65,70.5,68.16,52.74
2018,12,9,12,30,0.0,79.0,2.0,10.6,79.0,76.4,59.75
2018,12,9,12,45,0.5,97.5,2.05,10.55,97.5,95.24,75.76
2018,12,9,13,0,1.0,116.0,2.1,10.5,116.0,114.62,92.17
2018,12,9,13,15,1.0,115.0,2.05,10.4,115.0,113.72,91.5
2018,12,9,13,30,1.0,114.0,2.0,10.3,114.0,112.87,90.92
2018,12,9,13,45,0.5,102.0,1.95,10.2,102.0,100.32,80.44
2018,12,9,14,0,0.0,90.0,1.9,10.1,90.0,87.86,70.0
2018,12,9,14,15,19.5,102.5,1.8,9.9,109.0,115.65,94.16
2018,12,9,14,30,39.0,115.0,1.7,9.7,128.0,139.96,114.99
2018,12,9,14,45,73.5,106.5,1.6,9.5,128.0,146.87,120.97
2018,12,9,15,0,108.0,98.0,1.5,9.3,128.0,156.11,128.37
2018,12,9,15,15,119.0,87.5,1.5,9.3,116.0,145.3,118.21
2018,12,9,15,30,130.0,77.0,1.5,9.3,104.0,133.52,106.71
2018,12,9,15,45,97.5,59.5,1.2,8.65,77.0,98.12,75.82
2018,12,9,16,0,65.0,42.0,0.9,8.0,50.0,65.43,47.35
2018,12,9,16,15,41.0,28.0,0.85,7.8,32.5,41.71,24.25
2018,12,9,16,30,17.0,14.0,0.8,7.6,15.0,16.77,0.0
2018,12,9,16,45,8.5,7.0,0.8,7.35,7.5,7.98,0.0
2018,12,9,17,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,1.35,5.2,6.0,6.46,0.0
2018,12,10,7,30,16.0,11.0,1.5,5.5,12.0,14.42,0.0
2018,12,10,7,45,17.0,20.5,1.65,5.8,22.0,24.22,12.24
2018,12,10,8,0,18.0,30.0,1.8,6.1,32.0,34.98,23.53
2018,12,10,8,15,16.5,36.0,1.95,6.45,38.5,41.11,29.58
2018,12,10,8,30,15.0,42.0,2.1,6.8,45.0,47.2,35.34
2018,12,10,8,45,10.0,61.5,2.25,7.2,63.5,64.3,50.47
2018,12,10,9,0,5.0,81.0,2.4,7.6,82.0,82.5,66.31
2018,12,10,9,15,2.5,80.0,2.55,8.1,80.5,79.74,63.83
2018,12,10,9,30,0.0,79.0,2.7,8.6,79.0,77.06,61.35
2018,12,10,9,45,5.5,99.5,2.85,9.15,101.5,101.12,81.87
2018,12,10,10,0,11.0,120.0,3.0,9.7,124.0,125.72,102.59
2018,12,10,10,15,8.5,127.5,3.05,10.15,131.0,131.98,107.5
2018,12,10,10,30,6.0,135.0,3.1,10.6,138.0,138.16,112.31
2018,12,10,10,45,3.0,103.5,3.15,11.1,105.0,103.17,82.49
2018,12,10,11,0,0.0,72.0,3.2,11.6,72.0,69.61,53.84
2018,12,10,11,15,0.0,91.5,3.15,11.95,91.5,88.83,69.98
2018,12,10,11,30,0.0,111.0,3.1,12.3,111.0,108.64,86.45
2018,12,10,11,45,11.0,124.5,3.1,12.65,130.0,130.19,104.63
2018,12,10,12,0,22.0,138.0,3.1,13.0,149.0,156.97,127.01
2018,12,10,12,15,36.0,158.5,3.05,13.2,176.0,189.32,153.91
2018,12,10,12,30,50.0,179.0,3.0,13.4,203.0,221.96,180.8
2018,12,10,12,45,196.0,178.5,3.0,13.6,270.0,328.62,270.7
2018,12,10,13,0,342.0,178.0,3.0,13.8,337.0,431.71,354.86
2018,12,10,13,15,362.5,167.0,2.95,13.9,329.5,427.07,350.94
2018,12,10,13,30,383.0,156.0,2.9,14.0,322.0,428.44,352.02
2018,12,10,13,45,329.5,152.5,2.9,14.05,289.5,375.14,308.78
2018,12,10,14,0,276.0,149.0,2.9,14.1,257.0,331.43,272.87
2018,12,10,14,15,515.5,106.0,2.75,13.95,287.5,415.04,342.07
2018,12,10,14,30,755.0,63.0,2.6,13.8,318.0,476.33,390.05
2018,12,10,14,45,747.5,57.0,2.4,13.65,286.5,438.95,357.26
2018,12,10,15,0,740.0,51.0,2.2,13.5,255.0,400.08,322.81
2018,12,10,15,15,696.0,48.0,2.2,13.5,216.5,348.32,277.34
2018,12,10,15,30,652.0,45.0,2.2,13.5,178.0,298.48,232.38
2018,12,10,15,45,583.0,39.0,1.65,11.95,138.0,239.75,180.53
2018,12,10,16,0,514.0,33.0,1.1,10.4,98.0,186.19,132.17
2018,12,10,16,15,374.5,25.5,1.1,9.9,63.0,123.08,73.02
2018,12,10,16,30,235.0,18.0,1.1,9.4,28.0,64.75,0.0
2018,12,10,16,45,117.5,9.0,1.15,8.9,14.0,24.18,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.4,1.95,14.5,25.21,0.0
2018,12,11,7,30,245.0,19.0,1.6,2.7,29.0,61.98,0.0
2018,12,11,7,45,388.5,26.0,1.8,3.5,64.5,126.01,75.92
2018,12,11,8,0,532.0,33.0,2.0,4.3,100.0,190.41,138.64
2018,12,11,8,15,602.0,38.5,2.05,4.9,140.5,244.54,189.28
2018,12,11,8,30,672.0,44.0,2.1,5.5,181.0,303.85,243.51
2018,12,11,8,45,715.5,47.5,2.15,6.15,220.0,354.8,290.21
2018,12,11,9,0,759.0,51.0,2.2,6.8,259.0,407.63,337.12
2018,12,11,9,15,786.0,54.0,2.15,7.45,295.0,453.31,376.64
2018,12,11,9,30,813.0,57.0,2.1,8.1,331.0,498.82,414.6
2018,12,11,9,45,829.5,59.5,2.0,8.75,361.5,537.4,445.6
2018,12,11,10,0,846.0,62.0,1.9,9.4,392.0,574.5,474.33
2018,12,11,10,15,858.5,64.0,1.85,9.95,417.0,603.21,496.2
2018,12,11,10,30,871.0,66.0,1.8,10.5,442.0,633.15,518.31
2018,12,11,10,45,879.5,67.0,1.7,11.05,460.5,656.93,534.83
2018,12,11,11,0,888.0,68.0,1.6,11.6,479.0,677.99,548.33
2018,12,11,11,15,892.0,68.5,1.65,12.05,489.5,692.55,557.99
2018,12,11,11,30,896.0,69.0,1.7,12.5,500.0,704.02,565.49
2018,12,11,11,45,896.5,69.5,1.75,12.95,503.5,709.89,568.97
2018,12,11,12,0,897.0,70.0,1.8,13.4,507.0,712.52,570.24
2018,12,11,12,15,896.5,69.0,1.8,13.6,503.0,709.44,567.59
2018,12,11,12,30,896.0,68.0,1.8,13.8,499.0,703.12,562.74
2018,12,11,12,45,891.5,66.5,1.85,14.05,487.5,690.27,553.49
2018,12,11,13,0,887.0,65.0,1.9,14.3,476.0,674.34,542.06
2018,12,11,13,15,877.5,64.5,1.9,14.3,457.5,653.35,526.9
2018,12,11,13,30,868.0,64.0,1.9,14.3,439.0,629.68,508.8
2018,12,11,13,45,854.0,62.5,1.9,14.35,414.0,599.59,485.43
2018,12,11,14,0,840.0,61.0,1.9,14.4,389.0,570.83,462.52
2018,12,11,14,15,819.0,58.5,1.7,14.2,357.5,531.51,430.51
2018,12,11,14,30,798.0,56.0,1.5,14.0,326.0,491.0,396.93
2018,12,11,14,45,768.0,54.0,1.35,13.8,290.5,445.77,359.06
2018,12,11,15,0,738.0,52.0,1.2,13.6,255.0,400.59,320.25
2018,12,11,15,15,693.5,48.0,1.2,13.6,216.0,347.63,274.64
2018,12,11,15,30,649.0,44.0,1.2,13.6,177.0,296.69,229.48
2018,12,11,15,45,576.5,39.0,0.85,12.6,137.5,238.05,177.94
2018,12,11,16,0,504.0,34.0,0.5,11.6,98.0,184.77,130.18
2018,12,11,16,15,356.5,26.0,0.6,11.15,62.5,119.9,70.98
2018,12,11,16,30,209.0,18.0,0.7,10.7,27.0,60.37,0.0
2018,12,11,16,45,104.5,9.0,0.75,10.25,13.5,22.57,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,12,7,15,42.0,7.0,2.65,6.55,8.5,12.24,0.0
2018,12,12,7,30,84.0,14.0,2.9,6.8,17.0,28.43,0.0
2018,12,12,7,45,236.0,25.0,3.15,7.0,50.5,89.56,51.86
2018,12,12,8,0,388.0,36.0,3.4,7.2,84.0,155.53,112.66
2018,12,12,8,15,440.0,42.5,3.4,7.6,116.0,197.93,152.67
2018,12,12,8,30,492.0,49.0,3.4,8.0,148.0,244.33,195.53
2018,12,12,8,45,261.0,57.0,3.45,8.45,110.5,177.89,145.56
2018,12,12,9,0,30.0,65.0,3.5,8.9,73.0,78.96,62.9
2018,12,12,9,15,23.0,83.5,3.55,9.45,90.0,96.36,77.95
2018,12,12,9,30,16.0,102.0,3.6,10.0,107.0,109.68,89.12
2018,12,12,9,45,233.5,112.5,3.65,10.6,202.5,257.29,216.1
2018,12,12,10,0,451.0,123.0,3.7,11.2,298.0,410.58,343.66
2018,12,12,10,15,668.0,93.0,3.7,11.7,371.0,524.71,437.05
2018,12,12,10,30,885.0,63.0,3.7,12.2,444.0,637.12,526.99
2018,12,12,10,45,896.0,63.5,3.7,12.7,463.0,662.28,545.41
2018,12,12,11,0,907.0,64.0,3.7,13.2,482.0,684.77,561.19
2018,12,12,11,15,913.0,64.0,3.8,13.5,493.5,700.43,572.3
2018,12,12,11,30,919.0,64.0,3.9,13.8,505.0,712.97,581.15
2018,12,12,11,45,922.0,63.5,3.95,14.15,509.0,719.63,585.34
2018,12,12,12,0,925.0,63.0,4.0,14.5,513.0,722.97,587.18
2018,12,12,12,15,919.5,64.5,4.1,14.7,509.0,719.42,584.44
2018,12,12,12,30,914.0,66.0,4.2,14.9,505.0,712.58,579.36
2018,12,12,12,45,904.5,66.5,4.25,15.1,493.0,698.62,568.92
2018,12,12,13,0,895.0,67.0,4.3,15.3,481.0,681.65,556.29
2018,12,12,13,15,887.0,66.0,4.3,15.3,463.0,661.03,540.85
2018,12,12,13,30,879.0,65.0,4.3,15.3,445.0,637.65,522.42
2018,12,12,13,45,854.0,64.0,4.25,15.25,416.0,601.28,493.4
2018,12,12,14,0,829.0,63.0,4.2,15.2,387.0,566.75,465.28
2018,12,12,14,15,759.5,64.5,3.9,14.95,343.0,505.44,415.29
2018,12,12,14,30,690.0,66.0,3.6,14.7,299.0,445.93,366.1
2018,12,12,14,45,713.0,59.0,3.3,14.4,277.0,424.79,346.96
2018,12,12,15,0,736.0,52.0,3.0,14.1,255.0,400.03,323.61
2018,12,12,15,15,645.0,53.0,3.0,14.1,211.0,333.52,266.38
2018,12,12,15,30,554.0,54.0,3.0,14.1,167.0,275.03,215.15
2018,12,12,15,45,391.5,49.0,2.3,12.2,120.0,191.39,145.69
2018,12,12,16,0,229.0,44.0,1.6,10.3,73.0,121.64,88.45
2018,12,12,16,15,200.5,30.5,1.6,9.65,49.0,89.14,54.35
2018,12,12,16,30,172.0,17.0,1.6,9.0,25.0,53.05,0.0
2018,12,12,16,45,86.0,8.5,1.55,8.4,12.5,19.73,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.2,4.7,13.0,8.36,0.0
2018,12,13,7,30,226.0,17.0,1.2,5.3,26.0,55.7,0.0
2018,12,13,7,45,368.5,24.5,1.25,5.9,60.0,117.47,66.08
2018,12,13,8,0,511.0,32.0,1.3,6.5,94.0,181.37,129.57
2018,12,13,8,15,585.0,37.5,1.55,7.1,134.0,235.5,179.67
2018,12,13,8,30,659.0,43.0,1.8,7.7,174.0,295.23,233.76
2018,12,13,8,45,704.5,46.5,2.1,8.35,213.5,346.31,280.52
2018,12,13,9,0,750.0,50.0,2.4,9.0,253.0,399.48,327.91
2018,12,13,9,15,779.0,53.0,2.5,9.65,289.0,445.76,368.19
2018,12,13,9,30,808.0,56.0,2.6,10.3,325.0,492.06,407.25
2018,12,13,9,45,827.5,58.5,2.7,10.9,356.5,532.19,440.38
2018,12,13,10,0,847.0,61.0,2.8,11.5,388.0,571.05,471.6
2018,12,13,10,15,861.0,62.0,2.85,11.95,413.0,599.63,494.32
2018,12,13,10,30,875.0,63.0,2.9,12.4,438.0,629.52,517.46
2018,12,13,10,45,884.5,64.0,2.95,12.8,457.0,654.17,536.18
2018,12,13,11,0,894.0,65.0,3.0,13.2,476.0,676.14,552.0
2018,12,13,11,15,899.5,65.5,3.05,13.5,487.5,691.96,563.01
2018,12,13,11,30,905.0,66.0,3.1,13.8,499.0,704.72,571.81
2018,12,13,11,45,907.0,66.0,3.15,14.05,503.0,711.3,576.15
2018,12,13,12,0,909.0,66.0,3.2,14.3,507.0,714.61,578.21
2018,12,13,12,15,904.5,67.0,3.2,14.45,503.5,711.29,575.43
2018,12,13,12,30,900.0,68.0,3.2,14.6,500.0,704.74,570.38
2018,12,13,12,45,890.5,68.5,3.25,14.75,488.0,691.01,560.28
2018,12,13,13,0,881.0,69.0,3.3,14.9,476.0,674.32,548.04
2018,12,13,13,15,871.5,68.5,3.25,14.95,458.0,653.64,532.23
2018,12,13,13,30,862.0,68.0,3.2,15.0,440.0,634.09,516.49
2018,12,13,13,45,847.0,66.5,3.15,15.0,415.0,603.53,492.24
2018,12,13,14,0,832.0,65.0,3.1,15.0,390.0,570.92,466.0
2018,12,13,14,15,809.5,63.5,2.9,14.75,359.0,532.3,434.5
2018,12,13,14,30,787.0,62.0,2.7,14.5,328.0,492.56,401.44
2018,12,13,14,45,754.5,59.5,2.45,14.25,292.0,445.99,362.06
2018,12,13,15,0,722.0,57.0,2.2,14.0,256.0,399.65,321.94
2018,12,13,15,15,675.0,53.0,2.2,14.0,217.0,346.3,275.51
2018,12,13,15,30,628.0,49.0,2.2,14.0,178.0,295.11,229.78
2018,12,13,15,45,551.0,43.5,1.7,12.1,138.0,237.63,179.66
2018,12,13,16,0,474.0,38.0,1.2,10.2,98.0,183.94,131.94
2018,12,13,16,15,341.0,29.5,1.2,9.65,64.0,120.74,73.33
2018,12,13,16,30,208.0,21.0,1.2,9.1,30.0,63.45,0.0
2018,12,13,16,45,104.0,10.5,1.25,8.55,15.0,24.19,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,7,15,8.0,4.0,1.65,8.15,4.5,3.93,0.0
2018,12,14,7,30,16.0,8.0,1.7,8.5,9.0,10.59,0.0
2018,12,14,7,45,8.0,17.0,1.75,8.85,17.5,18.3,6.69
2018,12,14,8,0,0.0,26.0,1.8,9.2,26.0,25.1,15.25
2018,12,14,8,15,0.0,36.0,2.0,9.75,36.0,34.77,24.0
2018,12,14,8,30,0.0,46.0,2.2,10.3,46.0,44.61,32.72
2018,12,14,8,45,0.0,54.0,2.35,10.85,54.0,52.44,39.59
2018,12,14,9,0,0.0,62.0,2.5,11.4,62.0,60.3,46.36
2018,12,14,9,15,1.0,76.0,2.8,11.85,76.5,74.94,58.82
2018,12,14,9,30,2.0,90.0,3.1,12.3,91.0,89.71,71.26
2018,12,14,9,45,32.0,119.0,3.35,12.7,131.5,141.03,114.81
2018,12,14,10,0,62.0,148.0,3.6,13.1,172.0,191.55,157.12
2018,12,14,10,15,33.0,110.0,3.7,13.35,123.0,132.32,107.1
2018,12,14,10,30,4.0,72.0,3.8,13.6,74.0,72.13,55.78
2018,12,14,10,45,65.5,124.5,3.9,13.8,154.5,170.07,139.21
2018,12,14,11,0,127.0,177.0,4.0,14.0,235.0,278.01,228.63
2018,12,14,11,15,93.0,188.0,4.05,14.1,231.0,261.28,213.75
2018,12,14,11,30,59.0,199.0,4.1,14.2,227.0,251.13,204.41
2018,12,14,11,45,43.0,183.0,4.15,14.35,203.5,221.81,180.06
2018,12,14,12,0,27.0,167.0,4.2,14.5,180.0,192.63,155.73
2018,12,14,12,15,13.5,123.5,4.2,14.6,130.0,130.91,104.56
2018,12,14,12,30,0.0,80.0,4.2,14.7,80.0,77.37,59.61
2018,12,14,12,45,54.5,106.0,4.2,14.85,131.0,144.39,117.14
2018,12,14,13,0,109.0,132.0,4.2,15.0,182.0,215.19,176.69
2018,12,14,13,15,191.5,142.0,4.15,15.0,226.0,286.38,236.34
2018,12,14,13,30,274.0,152.0,4.1,15.0,270.0,346.65,286.1
2018,12,14,13,45,254.0,143.5,4.05,15.05,248.0,318.67,262.83
2018,12,14,14,0,234.0,135.0,4.0,15.1,226.0,290.88,239.8
2018,12,14,14,15,271.0,126.0,3.8,14.95,223.5,294.66,243.05
2018,12,14,14,30,308.0,117.0,3.6,14.8,221.0,295.45,243.3
2018,12,14,14,45,355.5,99.0,3.45,14.65,206.5,294.43,241.55
2018,12,14,15,0,403.0,81.0,3.3,14.5,192.0,281.99,229.62
2018,12,14,15,15,408.5,70.5,3.3,14.5,168.5,256.09,205.69
2018,12,14,15,30,414.0,60.0,3.3,14.5,145.0,230.53,181.1
2018,12,14,15,45,367.0,50.5,2.7,13.4,113.5,185.71,141.29
2018,12,14,16,0,320.0,41.0,2.1,12.3,82.0,144.52,104.09
2018,12,14,16,15,233.5,29.5,2.0,11.95,53.5,96.13,58.52
2018,12,14,16,30,147.0,18.0,1.9,11.6,25.0,49.76,0.0
2018,12,14,16,45,73.5,9.0,1.85,11.2,12.5,18.72,0.0
2018,12,14,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.5,0.8,8.15,6.0,0.0,0.0
2018,12,15,7,30,24.0,11.0,0.8,8.5,12.0,14.86,0.0
2018,12,15,7,45,45.0,24.5,0.8,8.85,29.0,37.67,18.13
2018,12,15,8,0,66.0,38.0,0.8,9.2,46.0,60.77,42.75
2018,12,15,8,15,40.0,51.5,0.95,9.65,57.0,66.54,49.98
2018,12,15,8,30,14.0,65.0,1.1,10.1,68.0,70.42,54.52
2018,12,15,8,45,60.5,83.5,1.25,10.55,99.5,112.17,90.05
2018,12,15,9,0,107.0,102.0,1.4,11.0,131.0,159.98,130.64
2018,12,15,9,15,247.5,106.5,1.45,11.6,185.0,241.12,198.65
2018,12,15,9,30,388.0,111.0,1.5,12.2,239.0,333.85,274.91
2018,12,15,9,45,502.5,103.5,1.55,12.8,285.5,400.97,329.39
2018,12,15,10,0,617.0,96.0,1.6,13.4,332.0,477.35,390.09
2018,12,15,10,15,454.5,129.0,1.6,14.0,309.0,429.61,350.41
2018,12,15,10,30,292.0,162.0,1.6,14.6,286.0,367.83,299.45
2018,12,15,10,45,285.0,173.0,1.6,15.2,298.5,381.64,309.8
2018,12,15,11,0,278.0,184.0,1.6,15.8,311.0,394.25,318.58
2018,12,15,11,15,191.0,195.5,1.55,16.05,284.0,344.05,277.24
2018,12,15,11,30,104.0,207.0,1.5,16.3,257.0,291.35,233.72
2018,12,15,11,45,126.5,209.5,1.45,16.6,270.5,318.19,255.12
2018,12,15,12,0,149.0,212.0,1.4,16.9,284.0,336.99,269.73
2018,12,15,12,15,153.5,209.0,1.35,17.05,283.0,336.46,269.1
2018,12,15,12,30,158.0,206.0,1.3,17.2,282.0,335.45,268.21
2018,12,15,12,45,139.0,192.5,1.3,17.35,258.0,305.71,244.68
2018,12,15,13,0,120.0,179.0,1.3,17.5,234.0,276.0,221.16
2018,12,15,13,15,118.5,167.5,1.25,17.5,220.0,260.24,208.92
2018,12,15,13,30,117.0,156.0,1.2,17.5,206.0,244.22,196.32
2018,12,15,13,45,81.0,145.0,1.15,17.5,179.0,200.72,160.97
2018,12,15,14,0,45.0,134.0,1.1,17.5,152.0,165.8,132.3
2018,12,15,14,15,40.0,117.0,0.95,17.3,132.0,143.3,114.12
2018,12,15,14,30,35.0,100.0,0.8,17.1,112.0,121.12,95.98
2018,12,15,14,45,73.0,101.0,0.65,16.95,122.5,145.81,116.42
2018,12,15,15,0,111.0,102.0,0.5,16.8,133.0,162.59,129.5
2018,12,15,15,15,119.0,90.5,0.5,16.8,119.0,149.37,117.72
2018,12,15,15,30,127.0,79.0,0.5,16.8,105.0,135.4,104.95
2018,12,15,15,45,104.0,63.0,0.65,15.55,81.0,105.01,79.33
2018,12,15,16,0,81.0,47.0,0.8,14.3,57.0,76.52,54.89
2018,12,15,16,15,62.5,32.0,0.9,13.65,38.0,52.34,31.46
2018,12,15,16,30,44.0,17.0,1.0,13.0,19.0,28.04,0.0
2018,12,15,16,45,22.0,8.5,1.1,12.4,9.5,11.33,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,2.5,1.5,1.4,9.3,1.5,0.0,0.0
2018,12,16,7,30,5.0,3.0,1.5,9.9,3.0,3.78,0.0
2018,12,16,7,45,2.5,5.5,1.6,10.55,5.5,5.88,0.0
2018,12,16,8,0,0.0,8.0,1.7,11.2,8.0,7.71,0.69
2018,12,16,8,15,0.0,9.5,1.95,11.65,9.5,9.15,2.1
2018,12,16,8,30,0.0,11.0,2.2,12.1,11.0,10.6,3.43
2018,12,16,8,45,0.0,11.0,2.45,12.55,11.0,10.6,3.47
2018,12,16,9,0,0.0,11.0,2.7,13.0,11.0,10.6,3.49
2018,12,16,9,15,0.0,22.0,2.8,13.4,22.0,21.22,12.62
2018,12,16,9,30,0.0,33.0,2.9,13.8,33.0,31.85,21.69
2018,12,16,9,45,0.0,31.5,2.95,14.2,31.5,30.41,20.39
2018,12,16,10,0,0.0,30.0,3.0,14.6,30.0,28.96,19.09
2018,12,16,10,15,0.0,30.0,3.15,14.85,30.0,28.96,19.04
2018,12,16,10,30,0.0,30.0,3.3,15.1,30.0,28.96,18.98
2018,12,16,10,45,5.0,57.0,3.4,15.4,59.5,58.32,43.84
2018,12,16,11,0,10.0,84.0,3.5,15.7,89.0,87.97,68.67
2018,12,16,11,15,8.5,104.5,3.4,15.7,108.5,107.85,85.06
2018,12,16,11,30,7.0,125.0,3.3,15.7,128.0,127.99,101.57
2018,12,16,11,45,6.0,121.0,3.2,15.75,123.5,123.13,97.44
2018,12,16,12,0,5.0,117.0,3.1,15.8,119.0,118.29,93.39
2018,12,16,12,15,11.5,106.0,3.0,15.7,111.5,111.51,88.05
2018,12,16,12,30,18.0,95.0,2.9,15.6,104.0,107.99,85.41
2018,12,16,12,45,22.5,93.5,2.85,15.55,104.0,109.35,86.74
2018,12,16,13,0,27.0,92.0,2.8,15.5,104.0,110.56,87.93
2018,12,16,13,15,13.5,65.5,2.8,15.4,71.5,73.77,56.97
2018,12,16,13,30,0.0,39.0,2.8,15.3,39.0,37.66,26.31
2018,12,16,13,45,0.0,37.5,2.85,15.2,37.5,36.21,25.14
2018,12,16,14,0,0.0,36.0,2.9,15.1,36.0,34.76,23.96
2018,12,16,14,15,0.0,38.5,2.9,14.95,38.5,37.17,26.07
2018,12,16,14,30,0.0,41.0,2.9,14.8,41.0,39.59,28.17
2018,12,16,14,45,0.0,37.0,2.95,14.6,37.0,35.72,24.91
2018,12,16,15,0,0.0,33.0,3.0,14.4,33.0,31.85,21.62
2018,12,16,15,15,0.0,30.5,3.0,14.4,30.5,29.43,19.5
2018,12,16,15,30,0.0,28.0,3.0,14.4,28.0,27.02,17.33
2018,12,16,15,45,0.0,22.5,2.85,13.95,22.5,21.71,12.66
2018,12,16,16,0,0.0,17.0,2.7,13.5,17.0,16.4,7.93
2018,12,16,16,15,7.0,12.0,2.7,13.4,12.5,13.29,4.14
2018,12,16,16,30,14.0,7.0,2.7,13.3,8.0,9.77,0.0
2018,12,16,16,45,7.0,3.5,2.7,13.2,4.0,4.4,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,7,15,85.5,7.5,1.15,7.7,10.0,0.0,0.0
2018,12,17,7,30,171.0,15.0,1.2,8.4,20.0,42.92,0.0
2018,12,17,7,45,322.0,23.0,1.25,9.05,52.5,101.56,47.73
2018,12,17,8,0,473.0,31.0,1.3,9.7,85.0,166.14,115.19
2018,12,17,8,15,552.0,36.5,1.4,10.2,124.0,219.58,164.13
2018,12,17,8,30,631.0,42.0,1.5,10.7,163.0,279.14,217.19
2018,12,17,8,45,681.5,45.5,1.65,11.2,202.5,330.82,263.74
2018,12,17,9,0,732.0,49.0,1.8,11.7,242.0,385.09,311.36
2018,12,17,9,15,759.5,52.0,1.7,12.1,277.0,429.98,349.84
2018,12,17,9,30,787.0,55.0,1.6,12.5,312.0,474.86,386.93
2018,12,17,9,45,804.0,58.5,1.55,12.95,343.0,514.25,418.55
2018,12,17,10,0,821.0,62.0,1.5,13.4,374.0,552.31,448.1
2018,12,17,10,15,836.5,63.0,1.5,13.7,399.5,584.95,473.3
2018,12,17,10,30,852.0,64.0,1.5,14.0,425.0,611.91,493.77
2018,12,17,10,45,862.5,65.0,1.5,14.3,444.0,637.05,512.34
2018,12,17,11,0,873.0,66.0,1.5,14.6,463.0,659.64,528.47
2018,12,17,11,15,824.5,79.0,1.5,14.8,461.5,657.8,526.04
2018,12,17,11,30,776.0,92.0,1.5,15.0,460.0,647.42,517.37
2018,12,17,11,45,831.5,79.5,1.55,15.15,477.5,676.56,539.17
2018,12,17,12,0,887.0,67.0,1.6,15.3,495.0,698.33,554.83
2018,12,17,12,15,872.0,70.0,1.65,15.4,488.5,690.55,549.16
2018,12,17,12,30,857.0,73.0,1.7,15.5,482.0,683.96,544.75
2018,12,17,12,45,641.5,117.0,1.7,15.55,419.5,582.81,467.37
2018,12,17,13,0,426.0,161.0,1.7,15.6,357.0,476.51,383.9
2018,12,17,13,15,361.5,155.0,1.7,15.55,317.0,420.91,341.01
2018,12,17,13,30,297.0,149.0,1.7,15.5,277.0,357.97,291.41
2018,12,17,13,45,217.5,145.0,1.7,15.45,236.0,298.31,243.16
2018,12,17,14,0,138.0,141.0,1.7,15.4,195.0,234.83,191.14
2018,12,17,14,15,220.5,132.0,1.55,15.05,210.5,273.86,223.84
2018,12,17,14,30,303.0,123.0,1.4,14.7,226.0,300.38,245.13
2018,12,17,14,45,249.5,113.0,1.2,14.35,191.5,252.56,205.29
2018,12,17,15,0,196.0,103.0,1.0,14.0,157.0,208.03,168.13
2018,12,17,15,15,187.5,88.5,1.0,14.0,134.0,180.6,144.54
2018,12,17,15,30,179.0,74.0,1.0,14.0,111.0,153.51,120.63
2018,12,17,15,45,152.5,60.0,0.95,12.8,86.5,121.53,93.02
2018,12,17,16,0,126.0,46.0,0.9,11.6,62.0,91.78,66.88
2018,12,17,16,15,95.0,31.5,0.95,11.25,41.0,62.71,39.03
2018,12,17,16,30,64.0,17.0,1.0,10.9,20.0,31.94,0.0
2018,12,17,16,45,32.0,8.5,1.0,10.55,10.0,12.77,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,7,15,16.0,5.0,1.2,7.05,5.5,0.0,0.0
2018,12,18,7,30,32.0,10.0,1.2,7.7,11.0,15.05,0.0
2018,12,18,7,45,129.0,25.0,1.15,8.35,38.0,61.51,27.21
2018,12,18,8,0,226.0,40.0,1.1,9.0,65.0,112.82,79.73
