Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,15,428.0,41.0,1.2,9.6,113.5,187.43,140.96
2018,12,18,8,30,630.0,42.0,1.3,10.2,162.0,277.67,216.04
2018,12,18,8,45,679.0,45.5,1.4,10.85,201.0,328.68,261.69
2018,12,18,9,0,728.0,49.0,1.5,11.5,240.0,382.17,308.37
2018,12,18,9,15,754.0,52.5,1.45,12.05,275.0,426.78,346.45
2018,12,18,9,30,780.0,56.0,1.4,12.6,310.0,471.3,383.07
2018,12,18,9,45,796.5,59.5,1.35,13.15,340.5,510.24,414.06
2018,12,18,10,0,813.0,63.0,1.3,13.7,371.0,547.84,442.95
2018,12,18,10,15,828.0,64.5,1.3,14.1,396.5,580.62,467.94
2018,12,18,10,30,843.0,66.0,1.3,14.5,422.0,611.48,490.87
2018,12,18,10,45,852.5,67.5,1.25,14.95,441.0,636.63,508.54
2018,12,18,11,0,862.0,69.0,1.2,15.4,460.0,655.17,521.1
2018,12,18,11,15,868.0,69.5,1.25,15.6,472.0,671.36,532.37
2018,12,18,11,30,874.0,70.0,1.3,15.8,484.0,684.64,541.59
2018,12,18,11,45,875.5,70.0,1.3,16.05,488.0,691.18,545.47
2018,12,18,12,0,877.0,70.0,1.3,16.3,492.0,694.59,547.26
2018,12,18,12,15,876.0,69.0,1.35,16.35,489.0,691.92,545.7
2018,12,18,12,30,875.0,68.0,1.4,16.4,486.0,686.09,542.01
2018,12,18,12,45,870.5,67.5,1.4,16.5,476.0,675.34,534.33
2018,12,18,13,0,866.0,67.0,1.4,16.6,466.0,661.59,524.59
2018,12,18,13,15,815.0,75.0,1.45,16.55,439.0,628.41,500.33
2018,12,18,13,30,764.0,83.0,1.5,16.5,412.0,589.67,471.36
2018,12,18,13,45,498.5,119.5,1.5,16.5,329.5,449.73,362.35
2018,12,18,14,0,233.0,156.0,1.5,16.5,247.0,315.04,254.42
2018,12,18,14,15,294.5,135.5,1.45,16.3,241.5,319.43,259.23
2018,12,18,14,30,356.0,115.0,1.4,16.1,236.0,326.31,264.57
2018,12,18,14,45,405.5,97.5,1.35,15.95,221.5,318.52,257.42
2018,12,18,15,0,455.0,80.0,1.3,15.8,207.0,305.96,245.56
2018,12,18,15,15,399.5,74.0,1.3,15.8,173.5,257.98,204.75
2018,12,18,15,30,344.0,68.0,1.3,15.8,140.0,213.68,166.58
2018,12,18,15,45,290.5,56.0,1.1,14.4,107.5,167.32,127.06
2018,12,18,16,0,237.0,44.0,0.9,13.0,75.0,125.41,90.82
2018,12,18,16,15,248.0,32.0,0.95,12.55,54.0,103.7,65.06
2018,12,18,16,30,259.0,20.0,1.0,12.1,33.0,74.19,0.0
2018,12,18,16,45,129.5,10.0,1.05,11.7,16.5,27.86,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,2.0,3.0,1.05,8.65,3.0,0.0,0.0
2018,12,19,7,30,4.0,6.0,1.1,9.1,6.0,6.54,0.0
2018,12,19,7,45,2.0,15.0,1.1,9.55,15.0,14.89,2.64
2018,12,19,8,0,0.0,24.0,1.1,10.0,24.0,23.17,13.36
2018,12,19,8,15,0.0,35.5,1.2,10.45,35.5,34.34,23.47
2018,12,19,8,30,0.0,47.0,1.3,10.9,47.0,45.84,33.62
2018,12,19,8,45,0.0,62.0,1.4,11.35,62.0,61.09,46.86
2018,12,19,9,0,0.0,77.0,1.5,11.8,77.0,76.38,59.96
2018,12,19,9,15,0.0,71.5,1.6,12.3,71.5,69.87,54.36
2018,12,19,9,30,0.0,66.0,1.7,12.8,66.0,63.85,49.14
2018,12,19,9,45,2.0,79.5,1.75,13.25,80.5,78.53,61.49
2018,12,19,10,0,4.0,93.0,1.8,13.7,95.0,93.41,73.86
2018,12,19,10,15,3.5,90.0,1.95,14.05,91.5,89.88,70.69
2018,12,19,10,30,3.0,87.0,2.1,14.4,88.0,86.43,67.61
2018,12,19,10,45,2.0,89.5,2.2,14.75,90.0,88.28,68.96
2018,12,19,11,0,1.0,92.0,2.3,15.1,92.0,90.11,70.29
2018,12,19,11,15,14.5,119.5,2.45,15.35,126.0,127.38,101.46
2018,12,19,11,30,28.0,147.0,2.6,15.6,160.0,170.99,137.42
2018,12,19,11,45,44.0,168.5,2.7,15.85,189.5,206.11,166.15
2018,12,19,12,0,60.0,190.0,2.8,16.1,219.0,241.69,194.99
2018,12,19,12,15,61.5,188.0,2.8,16.2,217.5,240.42,193.85
2018,12,19,12,30,63.0,186.0,2.8,16.3,216.0,239.03,192.75
2018,12,19,12,45,89.5,184.5,2.75,16.4,226.0,255.09,206.33
2018,12,19,13,0,116.0,183.0,2.7,16.5,236.0,278.04,225.22
2018,12,19,13,15,113.0,179.5,2.55,16.5,229.5,270.64,219.12
2018,12,19,13,30,110.0,176.0,2.4,16.5,223.0,263.05,212.95
2018,12,19,13,45,119.0,164.0,2.25,16.45,212.5,252.8,204.97
2018,12,19,14,0,128.0,152.0,2.1,16.4,202.0,241.84,196.3
2018,12,19,14,15,290.0,124.5,1.9,16.15,226.5,304.4,248.65
2018,12,19,14,30,452.0,97.0,1.7,15.9,251.0,356.93,290.57
2018,12,19,14,45,498.0,84.0,1.45,15.7,237.0,352.02,284.58
2018,12,19,15,0,544.0,71.0,1.2,15.5,223.0,339.69,272.03
2018,12,19,15,15,594.0,59.0,1.2,15.5,202.5,325.1,256.79
2018,12,19,15,30,644.0,47.0,1.2,15.5,182.0,303.06,234.0
2018,12,19,15,45,558.0,42.0,0.85,14.45,140.5,242.05,181.26
2018,12,19,16,0,472.0,37.0,0.5,13.4,99.0,185.85,132.26
2018,12,19,16,15,336.0,28.0,0.45,13.1,64.0,120.96,75.23
2018,12,19,16,30,200.0,19.0,0.4,12.8,29.0,62.71,0.0
2018,12,19,16,45,100.0,9.5,0.35,12.55,14.5,23.4,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,20,7,15,3.0,3.0,1.6,6.35,3.0,0.0,0.0
2018,12,20,7,30,6.0,6.0,1.6,6.5,6.0,6.86,0.0
2018,12,20,7,45,93.5,18.0,1.55,6.6,28.0,44.58,15.88
2018,12,20,8,0,181.0,30.0,1.5,6.7,50.0,88.32,61.42
2018,12,20,8,15,173.0,42.0,1.45,6.95,67.5,107.93,82.0
2018,12,20,8,30,165.0,54.0,1.4,7.2,85.0,121.09,95.78
2018,12,20,8,45,84.0,61.0,1.4,7.45,77.0,99.19,79.6
2018,12,20,9,0,3.0,68.0,1.4,7.7,69.0,68.06,53.69
2018,12,20,9,15,7.0,60.0,1.35,8.0,62.5,61.29,47.93
2018,12,20,9,30,11.0,52.0,1.3,8.3,56.0,56.9,44.17
2018,12,20,9,45,5.5,66.0,1.25,8.65,68.0,66.77,52.55
2018,12,20,10,0,0.0,80.0,1.2,9.0,80.0,77.74,61.72
2018,12,20,10,15,0.0,80.5,1.2,9.3,80.5,78.08,61.84
2018,12,20,10,30,0.0,81.0,1.2,9.6,81.0,78.47,62.01
2018,12,20,10,45,1.5,107.5,1.15,9.85,108.0,106.43,85.6
2018,12,20,11,0,3.0,134.0,1.1,10.1,135.0,134.94,109.3
2018,12,20,11,15,5.5,147.5,1.1,10.25,150.0,150.75,122.28
2018,12,20,11,30,8.0,161.0,1.1,10.4,165.0,166.75,135.38
2018,12,20,11,45,11.0,164.5,1.1,10.5,170.0,172.5,140.04
2018,12,20,12,0,14.0,168.0,1.1,10.6,175.0,178.31,144.81
2018,12,20,12,15,15.5,170.0,1.15,10.65,177.5,181.51,147.48
2018,12,20,12,30,17.0,172.0,1.2,10.7,180.0,184.73,150.2
2018,12,20,12,45,14.0,163.5,1.2,10.75,170.0,173.57,140.97
2018,12,20,13,0,11.0,155.0,1.2,10.8,160.0,162.51,131.87
2018,12,20,13,15,18.0,153.5,1.2,10.75,161.5,165.64,134.82
2018,12,20,13,30,25.0,152.0,1.2,10.7,163.0,174.38,142.37
2018,12,20,13,45,16.0,143.0,1.15,10.7,150.0,153.29,124.75
2018,12,20,14,0,7.0,134.0,1.1,10.7,137.0,138.47,112.37
2018,12,20,14,15,11.0,123.5,1.05,10.6,127.5,129.84,105.42
2018,12,20,14,30,15.0,113.0,1.0,10.5,118.0,121.02,98.19
2018,12,20,14,45,8.5,97.5,0.9,10.4,100.5,101.34,81.54
2018,12,20,15,0,2.0,82.0,0.8,10.3,83.0,82.17,65.22
2018,12,20,15,15,1.0,66.5,0.8,10.3,67.0,65.85,51.2
2018,12,20,15,30,0.0,51.0,0.8,10.3,51.0,49.66,37.15
2018,12,20,15,45,0.0,40.5,0.55,9.85,40.5,39.22,27.97
2018,12,20,16,0,0.0,30.0,0.3,9.4,30.0,28.97,18.84
2018,12,20,16,15,7.5,20.0,0.3,9.25,20.5,21.37,10.9
2018,12,20,16,30,15.0,10.0,0.3,9.1,11.0,13.32,0.0
2018,12,20,16,45,7.5,5.0,0.3,8.95,5.5,5.98,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,6.5,3.0,0.45,9.65,3.0,0.0,0.0
2018,12,21,7,30,13.0,6.0,0.5,9.8,6.0,7.95,0.0
2018,12,21,7,45,35.0,17.5,0.55,9.95,20.5,26.39,6.64
2018,12,21,8,0,57.0,29.0,0.6,10.1,35.0,47.05,30.94
2018,12,21,8,15,144.0,43.0,0.65,10.35,67.5,95.11,70.92
2018,12,21,8,30,231.0,57.0,0.7,10.6,100.0,152.81,119.59
2018,12,21,8,45,264.0,67.5,0.8,10.85,127.5,187.59,150.37
2018,12,21,9,0,297.0,78.0,0.9,11.1,155.0,224.66,182.77
2018,12,21,9,15,303.0,95.0,1.0,11.45,183.0,258.38,211.78
2018,12,21,9,30,309.0,112.0,1.1,11.8,211.0,285.0,234.41
2018,12,21,9,45,195.5,129.0,1.2,12.15,194.0,253.19,208.19
2018,12,21,10,0,82.0,146.0,1.3,12.5,177.0,200.53,163.96
2018,12,21,10,15,51.5,151.0,1.4,12.8,171.0,189.3,154.26
2018,12,21,10,30,21.0,156.0,1.5,13.1,165.0,170.45,137.92
2018,12,21,10,45,12.5,136.5,1.6,13.4,142.0,143.93,115.72
2018,12,21,11,0,4.0,117.0,1.7,13.7,119.0,117.79,93.72
2018,12,21,11,15,2.0,99.5,1.75,13.95,100.5,98.36,77.4
2018,12,21,11,30,0.0,82.0,1.8,14.2,82.0,79.31,61.35
2018,12,21,11,45,0.0,83.5,1.85,14.45,83.5,80.76,62.5
2018,12,21,12,0,0.0,85.0,1.9,14.7,85.0,82.26,63.67
2018,12,21,12,15,14.5,124.5,1.95,14.8,131.5,132.66,105.89
2018,12,21,12,30,29.0,164.0,2.0,14.9,178.0,190.68,153.62
2018,12,21,12,45,39.0,169.5,2.1,15.0,188.0,203.65,164.3
2018,12,21,13,0,49.0,175.0,2.2,15.1,198.0,216.48,174.97
2018,12,21,13,15,79.5,171.5,2.15,15.05,207.0,232.18,188.53
2018,12,21,13,30,110.0,168.0,2.1,15.0,216.0,253.88,206.74
2018,12,21,13,45,93.0,162.0,2.1,14.95,201.0,227.75,185.31
2018,12,21,14,0,76.0,156.0,2.1,14.9,186.0,209.42,170.22
2018,12,21,14,15,58.0,137.5,2.05,14.7,159.5,176.84,143.44
2018,12,21,14,30,40.0,119.0,2.0,14.5,133.0,145.31,117.32
2018,12,21,14,45,93.0,108.0,1.95,14.3,135.5,164.16,133.43
2018,12,21,15,0,146.0,97.0,1.9,14.1,138.0,173.33,140.67
2018,12,21,15,15,227.0,79.5,1.9,14.1,132.5,187.34,150.75
2018,12,21,15,30,308.0,62.0,1.9,14.1,127.0,194.47,153.44
2018,12,21,15,45,154.0,44.0,1.45,12.6,76.5,103.28,78.33
2018,12,21,16,0,0.0,26.0,1.0,11.1,26.0,25.1,15.38
2018,12,21,16,15,33.0,21.5,1.1,10.8,23.0,31.76,18.2
2018,12,21,16,30,66.0,17.0,1.2,10.5,20.0,32.88,0.0
2018,12,21,16,45,33.0,8.5,1.3,10.15,10.0,13.09,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,7,15,71.5,6.0,1.15,3.8,7.5,0.0,0.0
2018,12,22,7,30,143.0,12.0,1.2,4.3,15.0,34.18,0.0
2018,12,22,7,45,130.5,20.0,1.25,4.8,27.5,54.1,16.93
2018,12,22,8,0,118.0,28.0,1.3,5.3,40.0,69.35,47.76
2018,12,22,8,15,181.0,46.5,1.3,5.8,75.0,115.27,88.13
2018,12,22,8,30,244.0,65.0,1.3,6.3,110.0,166.24,132.64
2018,12,22,8,45,291.0,76.0,1.35,6.8,142.0,207.5,169.26
2018,12,22,9,0,338.0,87.0,1.4,7.3,174.0,252.2,208.38
2018,12,22,9,15,347.5,99.0,1.4,7.75,200.0,283.42,235.71
2018,12,22,9,30,357.0,111.0,1.4,8.2,226.0,314.47,262.16
2018,12,22,9,45,402.5,117.0,1.35,8.6,258.5,357.9,298.17
2018,12,22,10,0,448.0,123.0,1.3,9.0,291.0,403.06,334.7
2018,12,22,10,15,473.0,127.5,1.2,9.3,316.0,435.54,360.2
2018,12,22,10,30,498.0,132.0,1.1,9.6,341.0,467.78,384.96
2018,12,22,10,45,459.5,147.0,1.0,9.9,346.5,470.55,385.38
2018,12,22,11,0,421.0,162.0,0.9,10.2,352.0,470.16,383.37
2018,12,22,11,15,475.5,154.0,0.9,10.45,374.5,504.0,409.97
2018,12,22,11,30,530.0,146.0,0.9,10.7,397.0,537.3,435.51
2018,12,22,11,45,482.0,159.0,0.85,10.95,389.0,522.53,422.27
2018,12,22,12,0,434.0,172.0,0.8,11.2,381.0,505.35,407.67
2018,12,22,12,15,378.0,183.0,0.85,11.5,364.5,470.22,380.16
2018,12,22,12,30,322.0,194.0,0.9,11.8,348.0,442.81,358.23
2018,12,22,12,45,282.5,192.5,0.9,12.1,325.5,411.76,333.52
2018,12,22,13,0,243.0,191.0,0.9,12.4,303.0,380.49,308.48
2018,12,22,13,15,182.5,185.0,0.95,12.45,267.5,322.7,262.59
2018,12,22,13,30,122.0,179.0,1.0,12.5,232.0,274.35,223.46
2018,12,22,13,45,83.5,158.5,1.05,12.55,194.0,217.92,177.74
2018,12,22,14,0,45.0,138.0,1.1,12.6,156.0,170.46,138.56
2018,12,22,14,15,79.5,139.0,1.05,12.45,167.5,190.68,156.0
2018,12,22,14,30,114.0,140.0,1.0,12.3,179.0,214.92,176.04
2018,12,22,14,45,80.0,116.0,1.0,12.15,142.0,161.63,131.66
2018,12,22,15,0,46.0,92.0,1.0,12.0,105.0,116.67,93.92
2018,12,22,15,15,25.5,69.5,1.0,12.0,76.5,81.82,64.3
2018,12,22,15,30,5.0,47.0,1.0,12.0,48.0,47.32,34.84
2018,12,22,15,45,11.0,39.5,0.9,10.95,41.0,43.17,31.02
2018,12,22,16,0,17.0,32.0,0.8,9.9,34.0,36.96,25.08
2018,12,22,16,15,10.0,21.0,0.8,9.6,22.0,23.07,12.3
2018,12,22,16,30,3.0,10.0,0.8,9.3,10.0,10.22,0.0
2018,12,22,16,45,1.5,5.0,0.85,9.05,5.0,5.13,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,7,15,27.5,5.0,0.45,6.55,5.5,0.0,0.0
2018,12,23,7,30,55.0,10.0,0.4,6.9,11.0,18.35,0.0
2018,12,23,7,45,106.0,24.0,0.35,7.25,32.5,53.61,15.3
2018,12,23,8,0,157.0,38.0,0.3,7.6,54.0,91.48,63.7
2018,12,23,8,15,198.5,51.0,0.3,8.0,81.0,125.55,95.04
2018,12,23,8,30,240.0,64.0,0.3,8.4,108.0,163.38,128.46
2018,12,23,8,45,228.0,77.0,0.3,8.85,126.5,178.43,143.35
2018,12,23,9,0,216.0,90.0,0.3,9.3,145.0,196.99,160.36
2018,12,23,9,15,160.0,108.0,0.35,9.95,152.0,193.84,158.64
2018,12,23,9,30,104.0,126.0,0.4,10.6,159.0,191.29,156.56
2018,12,23,9,45,76.0,132.5,0.45,11.25,158.0,180.27,147.23
2018,12,23,10,0,48.0,139.0,0.5,11.9,157.0,173.03,140.69
2018,12,23,10,15,106.0,155.0,0.75,12.45,198.5,233.02,190.56
2018,12,23,10,30,164.0,171.0,1.0,13.0,240.0,289.5,236.58
2018,12,23,10,45,226.5,175.5,1.25,13.55,275.5,345.3,281.61
2018,12,23,11,0,289.0,180.0,1.5,14.1,311.0,395.45,321.75
2018,12,23,11,15,267.0,190.0,1.55,14.3,313.5,396.12,321.31
2018,12,23,11,30,245.0,200.0,1.6,14.5,316.0,395.34,320.0
2018,12,23,11,45,171.5,192.5,1.65,14.7,274.0,329.31,266.87
2018,12,23,12,0,98.0,185.0,1.7,14.9,232.0,270.2,218.49
2018,12,23,12,15,254.5,177.0,1.7,14.9,298.5,377.78,307.48
2018,12,23,12,30,411.0,169.0,1.7,14.9,365.0,484.28,392.05
2018,12,23,12,45,475.5,152.5,1.75,14.95,375.0,506.56,409.73
2018,12,23,13,0,540.0,136.0,1.8,15.0,385.0,525.71,425.47
2018,12,23,13,15,395.5,158.5,1.75,14.85,337.5,448.16,363.28
2018,12,23,13,30,251.0,181.0,1.7,14.7,290.0,366.56,297.56
2018,12,23,13,45,269.0,167.0,1.7,14.6,278.0,356.33,290.44
2018,12,23,14,0,287.0,153.0,1.7,14.5,266.0,344.43,281.37
2018,12,23,14,15,241.0,142.5,1.65,14.25,232.5,298.72,244.3
2018,12,23,14,30,195.0,132.0,1.6,14.0,199.0,255.06,208.57
2018,12,23,14,45,113.0,113.5,1.5,13.8,151.5,180.69,146.99
2018,12,23,15,0,31.0,95.0,1.4,13.6,104.0,113.2,90.45
2018,12,23,15,15,29.5,79.0,1.4,13.6,86.5,94.3,74.42
2018,12,23,15,30,28.0,63.0,1.4,13.6,69.0,75.49,58.16
2018,12,23,15,45,20.5,49.0,1.1,12.25,53.0,57.05,42.37
2018,12,23,16,0,13.0,35.0,0.8,10.9,37.0,39.2,26.96
2018,12,23,16,15,8.0,23.5,0.8,10.55,24.5,25.44,14.28
2018,12,23,16,30,3.0,12.0,0.8,10.2,12.0,12.16,0.0
2018,12,23,16,45,1.5,6.0,0.85,9.85,6.0,6.12,0.0
2018,12,23,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,7,15,6.0,1.5,1.4,7.95,1.5,0.0,0.0
2018,12,24,7,30,12.0,3.0,1.5,8.4,3.0,4.79,0.0
2018,12,24,7,45,6.0,6.5,1.6,8.85,6.5,7.52,0.0
2018,12,24,8,0,0.0,10.0,1.7,9.3,10.0,9.64,2.16
2018,12,24,8,15,0.0,15.0,1.85,9.7,15.0,14.46,6.62
2018,12,24,8,30,0.0,20.0,2.0,10.1,20.0,19.29,10.94
2018,12,24,8,45,0.0,29.0,2.2,10.5,29.0,27.99,18.55
2018,12,24,9,0,0.0,38.0,2.4,10.9,38.0,36.69,26.12
2018,12,24,9,15,0.0,43.0,2.45,11.25,43.0,41.52,30.29
2018,12,24,9,30,0.0,48.0,2.5,11.6,48.0,46.36,34.41
2018,12,24,9,45,1.0,71.0,2.55,11.95,71.5,69.31,53.97
2018,12,24,10,0,2.0,94.0,2.6,12.3,95.0,93.35,74.23
2018,12,24,10,15,4.5,112.0,2.75,12.8,114.0,113.39,90.89
2018,12,24,10,30,7.0,130.0,2.9,13.3,133.0,133.72,107.62
2018,12,24,10,45,5.0,111.0,3.05,13.8,113.0,112.31,89.41
2018,12,24,11,0,3.0,92.0,3.2,14.3,93.0,91.43,71.7
2018,12,24,11,15,1.5,94.0,3.35,14.55,94.5,92.43,72.38
2018,12,24,11,30,0.0,96.0,3.5,14.8,96.0,93.4,73.02
2018,12,24,11,45,5.5,119.5,3.6,15.0,122.0,121.24,96.24
2018,12,24,12,0,11.0,143.0,3.7,15.2,148.0,149.59,119.67
2018,12,24,12,15,8.0,144.0,3.7,15.1,147.5,148.56,118.73
2018,12,24,12,30,5.0,145.0,3.7,15.0,147.0,147.58,117.89
2018,12,24,12,45,3.5,119.5,3.7,14.9,121.0,119.91,95.09
2018,12,24,13,0,2.0,94.0,3.7,14.8,95.0,92.77,72.59
2018,12,24,13,15,24.0,128.0,3.6,14.6,138.5,147.09,118.54
2018,12,24,13,30,46.0,162.0,3.5,14.4,182.0,199.14,162.02
2018,12,24,13,45,34.0,135.0,3.4,14.15,149.5,160.79,130.31
2018,12,24,14,0,22.0,108.0,3.3,13.9,117.0,123.4,99.23
2018,12,24,14,15,48.5,100.0,3.25,13.75,117.5,129.42,104.93
2018,12,24,14,30,75.0,92.0,3.2,13.6,118.0,139.02,113.31
2018,12,24,14,45,46.5,79.0,3.1,13.45,94.5,103.32,82.84
2018,12,24,15,0,18.0,66.0,3.0,13.3,71.0,74.79,58.39
2018,12,24,15,15,12.0,61.5,3.0,13.3,64.5,65.13,50.01
2018,12,24,15,30,6.0,57.0,3.0,13.3,58.0,58.24,43.92
2018,12,24,15,45,3.0,43.5,3.2,13.05,44.0,43.33,30.99
2018,12,24,16,0,0.0,30.0,3.4,12.8,30.0,28.97,18.53
2018,12,24,16,15,0.0,21.0,3.65,12.75,21.0,20.27,10.35
2018,12,24,16,30,0.0,12.0,3.9,12.7,12.0,11.58,0.0
2018,12,24,16,45,0.0,6.0,4.15,12.6,6.0,5.9,0.0
2018,12,24,17,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.0,1.65,4.75,7.5,0.0,0.0
2018,12,25,7,30,143.0,12.0,1.7,5.4,15.0,33.56,0.0
2018,12,25,7,45,296.0,21.0,1.75,6.1,45.5,88.09,20.93
2018,12,25,8,0,449.0,30.0,1.8,6.8,76.0,155.33,105.24
2018,12,25,8,15,535.5,35.0,2.0,7.3,114.5,206.04,153.57
2018,12,25,8,30,622.0,40.0,2.2,7.8,153.0,266.25,208.04
2018,12,25,8,45,677.0,43.5,2.4,8.35,193.0,319.05,256.5
2018,12,25,9,0,732.0,47.0,2.6,8.9,233.0,374.93,306.56
2018,12,25,9,15,764.0,50.0,2.8,9.4,270.0,422.13,348.6
2018,12,25,9,30,796.0,53.0,3.0,9.9,307.0,469.72,389.8
2018,12,25,9,45,816.5,55.5,3.15,10.45,339.0,510.57,424.36
2018,12,25,10,0,837.0,58.0,3.3,11.0,371.0,547.04,454.6
2018,12,25,10,15,855.5,59.5,3.6,11.4,398.5,582.84,484.18
2018,12,25,10,30,874.0,61.0,3.9,11.8,426.0,616.88,511.82
2018,12,25,10,45,886.5,61.5,4.15,12.25,447.0,643.88,533.34
2018,12,25,11,0,899.0,62.0,4.4,12.7,468.0,668.37,552.68
2018,12,25,11,15,906.5,62.0,4.5,12.95,481.0,686.2,565.82
2018,12,25,11,30,914.0,62.0,4.6,13.2,494.0,701.03,576.73
2018,12,25,11,45,919.5,61.5,4.7,13.45,500.5,710.76,583.8
2018,12,25,12,0,925.0,61.0,4.8,13.7,507.0,717.23,588.51
2018,12,25,12,15,924.0,61.5,4.85,13.9,505.5,717.07,588.13
2018,12,25,12,30,923.0,62.0,4.9,14.1,504.0,713.57,585.35
2018,12,25,12,45,917.5,62.5,4.95,14.25,494.5,703.69,577.9
2018,12,25,13,0,912.0,63.0,5.0,14.4,485.0,690.64,568.12
2018,12,25,13,15,904.5,61.5,4.95,14.45,468.0,670.83,552.99
2018,12,25,13,30,897.0,60.0,4.9,14.5,451.0,648.14,534.93
2018,12,25,13,45,885.0,59.0,4.9,14.55,427.5,620.53,512.62
2018,12,25,14,0,873.0,58.0,4.9,14.6,404.0,590.57,488.05
2018,12,25,14,15,854.5,56.5,4.7,14.4,374.0,554.21,457.76
2018,12,25,14,30,836.0,55.0,4.5,14.2,344.0,516.32,425.65
2018,12,25,14,45,809.5,52.5,4.25,14.0,309.0,474.8,389.7
2018,12,25,15,0,783.0,50.0,4.0,13.8,274.0,429.82,350.24
2018,12,25,15,15,742.5,47.0,4.0,13.8,235.0,378.22,304.65
2018,12,25,15,30,702.0,44.0,4.0,13.8,196.0,328.04,259.09
2018,12,25,15,45,638.5,39.5,3.35,12.35,156.0,270.2,207.58
2018,12,25,16,0,575.0,35.0,2.7,10.9,116.0,216.64,158.81
2018,12,25,16,15,464.5,28.5,2.6,10.3,79.5,154.21,101.85
2018,12,25,16,30,354.0,22.0,2.5,9.7,43.0,97.7,18.06
2018,12,25,16,45,191.0,12.5,2.35,9.1,22.5,40.98,0.0
2018,12,25,17,0,28.0,3.0,2.2,8.5,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.3,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,26,7,15,30.5,4.5,1.15,3.75,5.0,0.0,0.0
2018,12,26,7,30,61.0,9.0,1.1,4.3,10.0,18.05,0.0
2018,12,26,7,45,200.5,18.5,1.05,4.85,36.0,65.95,12.73
2018,12,26,8,0,340.0,28.0,1.0,5.4,62.0,125.58,85.13
2018,12,26,8,15,257.0,43.0,1.25,6.1,75.5,132.62,100.1
2018,12,26,8,30,174.0,58.0,1.5,6.8,89.0,127.86,101.02
2018,12,26,8,45,127.0,75.0,1.75,7.55,100.5,131.74,106.72
2018,12,26,9,0,80.0,92.0,2.0,8.3,112.0,135.59,111.14
2018,12,26,9,15,164.0,107.5,2.2,8.85,157.0,194.71,161.8
2018,12,26,9,30,248.0,123.0,2.4,9.4,202.0,265.77,221.9
2018,12,26,9,45,373.0,118.5,2.65,9.9,251.0,342.4,286.38
2018,12,26,10,0,498.0,114.0,2.9,10.4,300.0,419.89,350.81
2018,12,26,10,15,602.5,103.0,2.95,10.8,344.0,487.1,405.73
2018,12,26,10,30,707.0,92.0,3.0,11.2,388.0,554.72,460.1
2018,12,26,10,45,784.5,81.0,3.1,11.6,423.5,604.79,499.93
2018,12,26,11,0,862.0,70.0,3.2,12.0,459.0,657.36,541.1
2018,12,26,11,15,889.5,66.5,3.1,12.25,478.0,680.09,557.19
2018,12,26,11,30,917.0,63.0,3.0,12.5,497.0,704.38,574.15
2018,12,26,11,45,919.0,63.5,2.85,12.75,502.5,713.01,578.96
2018,12,26,12,0,921.0,64.0,2.7,13.0,508.0,718.35,581.46
2018,12,26,12,15,915.5,65.5,2.7,13.2,505.5,716.36,579.49
2018,12,26,12,30,910.0,67.0,2.7,13.4,503.0,711.06,575.24
2018,12,26,12,45,899.5,69.0,2.7,13.55,493.0,699.72,566.71
2018,12,26,13,0,889.0,71.0,2.7,13.7,483.0,685.35,556.04
2018,12,26,13,15,871.5,71.5,2.65,13.65,464.0,665.74,541.28
2018,12,26,13,30,854.0,72.0,2.6,13.6,445.0,639.49,520.83
2018,12,26,13,45,846.5,69.5,2.55,13.6,423.0,613.73,500.55
2018,12,26,14,0,839.0,67.0,2.5,13.6,401.0,585.49,477.96
2018,12,26,14,15,818.0,65.5,2.2,13.3,371.0,548.42,447.51
2018,12,26,14,30,797.0,64.0,1.9,13.0,341.0,510.02,415.44
2018,12,26,14,45,703.0,68.0,1.65,12.7,294.0,441.95,359.49
2018,12,26,15,0,609.0,72.0,1.4,12.4,247.0,376.53,305.04
2018,12,26,15,15,613.0,62.5,1.4,12.4,217.5,343.33,275.47
2018,12,26,15,30,617.0,53.0,1.4,12.4,188.0,308.31,242.93
2018,12,26,15,45,534.5,48.5,1.25,11.0,148.0,247.56,190.63
2018,12,26,16,0,452.0,44.0,1.1,9.6,108.0,192.91,142.81
2018,12,26,16,15,329.0,34.0,1.1,9.15,72.5,129.43,87.33
2018,12,26,16,30,206.0,24.0,1.1,8.7,37.0,72.84,17.11
2018,12,26,16,45,112.0,13.5,1.15,8.3,19.5,30.3,0.0
2018,12,26,17,0,18.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.25,7.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.3,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.0,16.0,40.62,0.0
2018,12,27,7,45,351.5,20.0,3.5,4.7,47.5,95.41,17.17
2018,12,27,8,0,517.0,27.0,3.8,5.4,79.0,165.51,111.27
2018,12,27,8,15,597.0,32.0,4.0,6.05,119.0,219.71,164.25
2018,12,27,8,30,677.0,37.0,4.2,6.7,159.0,280.27,220.28
2018,12,27,8,45,725.5,40.0,4.45,7.3,199.0,332.3,269.35
2018,12,27,9,0,774.0,43.0,4.7,7.9,239.0,384.51,317.62
2018,12,27,9,15,804.5,46.0,5.0,8.5,277.0,432.38,361.32
2018,12,27,9,30,835.0,49.0,5.3,9.1,315.0,480.52,404.05
2018,12,27,9,45,854.5,52.0,5.6,9.7,348.0,522.63,440.78
2018,12,27,10,0,874.0,55.0,5.9,10.3,381.0,563.53,475.61
2018,12,27,10,15,891.0,55.5,6.0,10.75,408.5,598.45,504.74
2018,12,27,10,30,908.0,56.0,6.1,11.2,436.0,631.44,531.71
2018,12,27,10,45,919.0,56.5,6.2,11.6,456.5,658.4,553.43
2018,12,27,11,0,930.0,57.0,6.3,12.0,477.0,682.7,572.08
2018,12,27,11,15,936.0,57.5,6.35,12.25,490.5,700.78,585.44
2018,12,27,11,30,942.0,58.0,6.4,12.5,504.0,715.72,596.39
2018,12,27,11,45,945.0,58.0,6.45,12.75,510.0,724.74,602.76
2018,12,27,12,0,948.0,58.0,6.5,13.0,516.0,730.4,606.62
2018,12,27,12,15,946.5,58.0,6.5,13.05,514.0,729.52,605.78
2018,12,27,12,30,945.0,58.0,6.5,13.1,512.0,725.22,602.42
2018,12,27,12,45,940.5,58.5,6.45,13.15,503.0,716.08,595.24
2018,12,27,13,0,936.0,59.0,6.4,13.2,494.0,703.66,585.62
2018,12,27,13,15,928.5,58.5,6.35,13.15,477.5,684.89,571.28
2018,12,27,13,30,921.0,58.0,6.3,13.1,461.0,663.14,554.17
2018,12,27,13,45,909.0,56.5,6.2,13.05,437.0,634.59,530.65
2018,12,27,14,0,897.0,55.0,6.1,13.0,413.0,603.59,504.79
2018,12,27,14,15,878.0,53.5,5.95,12.8,382.5,566.38,473.57
2018,12,27,14,30,859.0,52.0,5.8,12.6,352.0,527.6,440.42
2018,12,27,14,45,831.5,50.0,5.6,12.35,316.5,482.66,401.45
2018,12,27,15,0,804.0,48.0,5.4,12.1,281.0,437.36,361.23
2018,12,27,15,15,765.0,45.5,5.4,12.1,242.0,388.76,317.21
2018,12,27,15,30,726.0,43.0,5.4,12.1,203.0,338.79,271.03
2018,12,27,15,45,663.5,38.5,4.9,11.0,162.0,280.13,217.82
2018,12,27,16,0,601.0,34.0,4.4,9.9,121.0,225.65,167.41
2018,12,27,16,15,495.5,28.5,4.25,9.35,84.0,163.96,110.51
2018,12,27,16,30,390.0,23.0,4.1,8.8,47.0,107.8,31.92
2018,12,27,16,45,212.0,13.0,4.0,8.25,24.5,45.41,0.0
2018,12,27,17,0,34.0,3.0,3.9,7.7,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.9,7.45,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,3.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,7,15,72.5,5.5,2.6,1.4,7.0,0.0,0.0
2018,12,28,7,30,145.0,11.0,2.8,2.0,14.0,32.35,0.0
2018,12,28,7,45,217.5,22.0,3.0,2.65,38.0,71.97,10.36
2018,12,28,8,0,290.0,33.0,3.2,3.3,62.0,117.58,80.59
2018,12,28,8,15,406.5,40.5,3.25,3.9,102.0,174.32,132.25
2018,12,28,8,30,523.0,48.0,3.3,4.5,142.0,241.31,191.73
2018,12,28,8,45,569.5,52.5,3.4,5.1,177.5,287.64,235.1
2018,12,28,9,0,616.0,57.0,3.5,5.7,213.0,336.64,279.9
2018,12,28,9,15,722.0,53.5,3.6,6.45,263.0,404.75,339.24
2018,12,28,9,30,828.0,50.0,3.7,7.2,313.0,477.7,401.39
2018,12,28,9,45,858.0,50.5,3.85,7.9,347.5,522.27,439.28
2018,12,28,10,0,888.0,51.0,4.0,8.6,382.0,566.32,475.82
2018,12,28,10,15,902.5,52.0,4.0,9.1,409.0,600.84,503.8
2018,12,28,10,30,917.0,53.0,4.0,9.6,436.0,633.27,529.45
2018,12,28,10,45,926.5,53.5,4.0,10.1,456.5,659.57,549.71
2018,12,28,11,0,936.0,54.0,4.0,10.6,477.0,683.12,566.68
2018,12,28,11,15,942.0,54.5,4.05,10.85,490.5,701.4,579.84
2018,12,28,11,30,948.0,55.0,4.1,11.1,504.0,716.53,590.61
2018,12,28,11,45,950.0,55.5,4.1,11.35,510.5,725.62,596.7
2018,12,28,12,0,952.0,56.0,4.1,11.6,517.0,731.32,600.31
2018,12,28,12,15,948.0,58.0,4.05,11.75,515.5,731.2,599.66
2018,12,28,12,30,944.0,60.0,4.0,11.9,514.0,727.66,596.57
2018,12,28,12,45,935.5,61.5,3.95,12.0,504.5,717.07,588.35
