Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,0,927.0,63.0,3.9,12.1,495.0,703.29,577.84
2018,12,28,13,15,920.0,62.0,3.85,12.1,478.5,684.47,563.77
2018,12,28,13,30,913.0,61.0,3.8,12.1,462.0,662.69,546.92
2018,12,28,13,45,902.0,59.5,3.75,12.1,438.5,635.01,524.74
2018,12,28,14,0,891.0,58.0,3.7,12.1,415.0,604.85,500.24
2018,12,28,14,15,874.0,56.0,3.45,11.85,385.0,568.42,470.18
2018,12,28,14,30,857.0,54.0,3.2,11.6,355.0,530.29,438.14
2018,12,28,14,45,831.5,52.0,2.9,11.4,320.0,486.45,400.55
2018,12,28,15,0,806.0,50.0,2.6,11.2,285.0,444.63,363.58
2018,12,28,15,15,767.0,47.0,2.6,11.2,245.5,392.75,317.98
2018,12,28,15,30,728.0,44.0,2.6,11.2,206.0,342.08,272.14
2018,12,28,15,45,666.0,40.0,2.0,9.2,165.0,283.94,220.56
2018,12,28,16,0,604.0,36.0,1.4,7.2,124.0,229.84,171.24
2018,12,28,16,15,496.0,29.5,1.45,6.65,86.0,166.09,113.33
2018,12,28,16,30,388.0,23.0,1.5,6.1,48.0,108.6,37.59
2018,12,28,16,45,211.0,13.5,1.5,5.55,25.5,46.17,0.0
2018,12,28,17,0,34.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,17.0,2.0,1.55,4.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,7,15,26.5,4.0,1.15,1.7,4.5,0.0,0.0
2018,12,29,7,30,53.0,8.0,1.2,2.4,9.0,15.68,0.0
2018,12,29,7,45,157.0,21.5,1.25,3.1,35.0,59.07,6.12
2018,12,29,8,0,261.0,35.0,1.3,3.8,61.0,112.22,76.76
2018,12,29,8,15,452.0,36.5,1.35,4.4,107.0,182.87,137.35
2018,12,29,8,30,643.0,38.0,1.4,5.0,153.0,268.55,210.4
2018,12,29,8,45,690.5,41.5,1.45,5.6,192.0,319.34,257.27
2018,12,29,9,0,738.0,45.0,1.5,6.2,231.0,372.64,305.15
2018,12,29,9,15,768.0,48.0,1.5,6.9,267.5,419.31,346.08
2018,12,29,9,30,798.0,51.0,1.5,7.6,304.0,466.26,385.79
2018,12,29,9,45,817.5,54.0,1.55,8.25,336.5,504.45,417.61
2018,12,29,10,0,837.0,57.0,1.6,8.9,369.0,544.36,449.73
2018,12,29,10,15,852.0,58.0,1.6,9.35,395.5,577.84,476.05
2018,12,29,10,30,867.0,59.0,1.6,9.8,422.0,609.43,500.24
2018,12,29,10,45,876.5,60.5,1.6,10.25,442.5,635.94,519.97
2018,12,29,11,0,886.0,62.0,1.6,10.7,463.0,659.89,537.15
2018,12,29,11,15,891.5,62.5,1.7,11.05,476.0,677.21,549.49
2018,12,29,11,30,897.0,63.0,1.8,11.4,489.0,691.54,559.69
2018,12,29,11,45,899.0,63.5,1.9,11.7,495.0,700.35,565.97
2018,12,29,12,0,901.0,64.0,2.0,12.0,501.0,705.95,570.01
2018,12,29,12,15,898.0,65.0,2.05,12.2,499.0,705.41,569.47
2018,12,29,12,30,895.0,66.0,2.1,12.4,497.0,701.63,566.7
2018,12,29,12,45,887.5,67.0,2.2,12.6,488.0,691.56,559.68
2018,12,29,13,0,880.0,68.0,2.3,12.8,479.0,678.44,550.47
2018,12,29,13,15,871.5,67.0,2.25,12.85,462.5,659.38,536.28
2018,12,29,13,30,863.0,66.0,2.2,12.9,446.0,637.57,519.28
2018,12,29,13,45,849.5,65.0,2.15,12.9,423.0,613.76,500.32
2018,12,29,14,0,836.0,64.0,2.1,12.9,400.0,583.83,476.45
2018,12,29,14,15,817.0,62.5,1.9,12.65,371.0,548.16,447.44
2018,12,29,14,30,798.0,61.0,1.7,12.4,342.0,511.03,416.7
2018,12,29,14,45,752.0,60.5,1.45,12.2,304.5,460.12,374.17
2018,12,29,15,0,706.0,60.0,1.2,12.0,267.0,410.16,331.65
2018,12,29,15,15,542.0,66.0,1.2,12.0,212.0,319.88,257.42
2018,12,29,15,30,378.0,72.0,1.2,12.0,157.0,237.5,189.09
2018,12,29,15,45,322.0,61.0,0.95,10.8,123.0,189.14,147.54
2018,12,29,16,0,266.0,50.0,0.7,9.6,89.0,145.28,109.23
2018,12,29,16,15,284.5,37.0,0.65,9.45,66.5,123.11,85.05
2018,12,29,16,30,303.0,24.0,0.6,9.3,44.0,95.29,36.56
2018,12,29,16,45,165.5,14.0,0.6,9.15,23.5,39.88,0.0
2018,12,29,17,0,28.0,4.0,0.6,9.0,3.0,0.0,0.0
2018,12,29,17,15,14.0,2.0,0.6,8.9,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,5.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,5.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,30,7,15,18.0,3.5,1.8,4.35,4.0,0.0,0.0
2018,12,30,7,30,36.0,7.0,1.9,4.5,8.0,12.15,0.0
2018,12,30,7,45,128.5,20.5,2.0,4.7,32.0,52.08,3.42
2018,12,30,8,0,221.0,34.0,2.1,4.9,56.0,101.0,68.66
2018,12,30,8,15,263.0,46.5,2.0,5.15,84.5,137.45,104.18
2018,12,30,8,30,305.0,59.0,1.9,5.4,113.0,177.67,141.14
2018,12,30,8,45,406.5,65.5,1.75,5.6,156.5,237.02,193.17
2018,12,30,9,0,508.0,72.0,1.6,5.8,200.0,306.44,253.27
2018,12,30,9,15,632.0,66.5,1.5,6.15,250.5,378.68,314.66
2018,12,30,9,30,756.0,61.0,1.4,6.5,301.0,456.32,379.06
2018,12,30,9,45,785.0,62.5,1.25,6.85,334.5,499.69,414.13
2018,12,30,10,0,814.0,64.0,1.1,7.2,368.0,542.59,447.68
2018,12,30,10,15,832.5,65.5,1.0,7.55,395.5,578.46,474.88
2018,12,30,10,30,851.0,67.0,0.9,7.9,423.0,612.64,499.88
2018,12,30,10,45,838.5,72.5,0.8,8.3,437.5,629.65,510.86
2018,12,30,11,0,826.0,78.0,0.7,8.7,452.0,643.26,519.01
2018,12,30,11,15,758.0,95.0,0.9,9.15,446.0,631.66,510.84
2018,12,30,11,30,690.0,112.0,1.1,9.6,440.0,613.27,497.41
2018,12,30,11,45,799.0,89.0,1.3,10.1,473.5,665.48,539.13
2018,12,30,12,0,908.0,66.0,1.5,10.6,507.0,713.85,575.08
2018,12,30,12,15,905.0,67.0,1.7,11.0,505.5,713.41,575.14
2018,12,30,12,30,902.0,68.0,1.9,11.4,504.0,709.71,573.25
2018,12,30,12,45,895.5,67.5,2.05,11.8,494.0,698.6,565.49
2018,12,30,13,0,889.0,67.0,2.2,12.2,484.0,684.4,555.46
2018,12,30,13,15,880.0,67.0,2.15,12.4,468.0,666.15,541.6
2018,12,30,13,30,871.0,67.0,2.1,12.6,452.0,645.12,524.97
2018,12,30,13,45,857.5,66.0,2.1,12.8,429.0,621.21,505.88
2018,12,30,14,0,844.0,65.0,2.1,13.0,406.0,591.14,481.86
2018,12,30,14,15,824.5,63.5,1.9,12.9,376.5,555.0,452.29
2018,12,30,14,30,805.0,62.0,1.7,12.8,347.0,517.4,421.04
2018,12,30,14,45,776.5,59.5,1.5,12.65,312.5,472.88,383.8
2018,12,30,15,0,748.0,57.0,1.3,12.5,278.0,428.12,345.52
2018,12,30,15,15,707.0,53.5,1.3,12.5,239.5,376.9,301.77
2018,12,30,15,30,666.0,50.0,1.3,12.5,201.0,327.14,257.99
2018,12,30,15,45,552.0,47.5,1.15,11.0,156.0,256.88,198.75
2018,12,30,16,0,438.0,45.0,1.0,9.5,111.0,193.51,144.77
2018,12,30,16,15,322.0,35.5,1.05,8.95,75.5,132.02,91.67
2018,12,30,16,30,206.0,26.0,1.1,8.4,40.0,78.13,33.18
2018,12,30,16,45,115.0,15.0,1.15,7.9,21.5,33.13,0.0
2018,12,30,17,0,24.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.2,7.25,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.0,3.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.75,2.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.3,2.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.4,2.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.5,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,2.7,0.0,0.0,0.0
2018,12,31,7,15,82.0,5.5,4.65,3.05,7.0,0.0,0.0
2018,12,31,7,30,164.0,11.0,4.7,3.4,14.0,34.65,0.0
2018,12,31,7,45,355.5,18.5,4.75,3.75,47.0,92.93,7.53
2018,12,31,8,0,547.0,26.0,4.8,4.1,80.0,169.56,113.01
2018,12,31,8,15,553.0,34.5,4.95,4.7,111.5,207.11,155.39
2018,12,31,8,30,559.0,43.0,5.1,5.3,143.0,246.5,195.27
2018,12,31,8,45,678.0,41.5,5.25,5.9,192.0,313.58,255.92
2018,12,31,9,0,797.0,40.0,5.4,6.5,241.0,388.44,322.87
2018,12,31,9,15,826.5,43.0,5.6,7.15,279.5,437.02,367.48
2018,12,31,9,30,856.0,46.0,5.8,7.8,318.0,485.77,410.97
2018,12,31,9,45,874.5,48.5,6.0,8.4,351.5,527.81,447.85
2018,12,31,10,0,893.0,51.0,6.2,9.0,385.0,568.55,482.67
2018,12,31,10,15,907.5,53.0,6.2,9.4,413.0,604.71,512.88
2018,12,31,10,30,922.0,55.0,6.2,9.8,441.0,638.78,540.68
2018,12,31,10,45,931.5,55.5,6.25,10.2,462.0,665.52,562.2
2018,12,31,11,0,941.0,56.0,6.3,10.6,483.0,689.51,580.42
2018,12,31,11,15,946.0,57.5,6.25,10.85,497.5,708.73,594.41
2018,12,31,11,30,951.0,59.0,6.2,11.1,512.0,724.76,605.89
2018,12,31,11,45,953.0,59.0,6.15,11.35,518.0,733.62,611.78
2018,12,31,12,0,955.0,59.0,6.1,11.6,524.0,739.08,615.12
2018,12,31,12,15,952.0,60.5,6.05,11.7,523.0,739.38,614.91
2018,12,31,12,30,949.0,62.0,6.0,11.8,522.0,736.24,612.15
2018,12,31,12,45,942.0,63.0,6.0,11.9,513.0,726.35,604.42
2018,12,31,13,0,935.0,64.0,6.0,12.0,504.0,713.2,594.27
2018,12,31,13,15,927.5,63.5,5.95,12.0,487.5,694.8,580.13
2018,12,31,13,30,920.0,63.0,5.9,12.0,471.0,673.41,563.34
2018,12,31,13,45,908.0,62.0,5.9,12.0,447.5,645.77,540.78
2018,12,31,14,0,896.0,61.0,5.9,12.0,424.0,615.66,515.86
2018,12,31,14,15,879.0,59.0,5.7,11.8,394.0,579.23,485.26
2018,12,31,14,30,862.0,57.0,5.5,11.6,364.0,541.08,452.65
2018,12,31,14,45,837.0,54.5,5.3,11.45,328.5,499.63,416.44
2018,12,31,15,0,812.0,52.0,5.1,11.3,293.0,454.42,376.36
2018,12,31,15,15,774.0,49.0,5.1,11.3,253.5,402.64,330.03
2018,12,31,15,30,736.0,46.0,5.1,11.3,214.0,351.94,283.42
2018,12,31,15,45,463.5,44.5,2.95,11.25,143.0,223.5,174.67
2018,12,31,16,0,191.0,43.0,0.8,11.2,72.0,114.93,85.87
2018,12,31,16,15,140.5,35.0,0.8,10.8,52.5,79.69,55.09
2018,12,31,16,30,90.0,27.0,0.8,10.4,33.0,52.58,23.48
2018,12,31,16,45,50.0,14.5,0.85,10.0,17.5,22.35,0.0
2018,12,31,17,0,10.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,12,31,17,15,5.0,1.0,0.85,9.4,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
